Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,7.0,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,7.3,10.0,40.56,0.0
2018,1,1,7,45,181.5,19.5,0.8,7.6,32.5,111.89,0.0
2018,1,1,8,0,271.0,30.0,0.8,7.9,55.0,188.93,140.76
2018,1,1,8,15,299.5,42.5,0.9,8.3,83.5,230.88,187.49
2018,1,1,8,30,328.0,55.0,1.0,8.7,112.0,277.56,230.6
2018,1,1,8,45,363.5,66.5,1.05,9.15,144.0,329.73,276.39
2018,1,1,9,0,399.0,78.0,1.1,9.6,176.0,384.68,322.88
2018,1,1,9,15,417.0,88.5,1.15,10.05,205.5,428.28,358.66
2018,1,1,9,30,435.0,99.0,1.2,10.5,235.0,472.36,393.74
2018,1,1,9,45,442.0,110.0,1.25,11.0,261.0,508.59,421.46
2018,1,1,10,0,449.0,121.0,1.3,11.5,287.0,543.95,447.85
2018,1,1,10,15,473.0,126.5,1.35,11.9,313.0,586.08,479.42
2018,1,1,10,30,497.0,132.0,1.4,12.3,339.0,628.02,510.18
2018,1,1,10,45,512.5,136.0,1.4,12.65,359.0,659.82,532.2
2018,1,1,11,0,528.0,140.0,1.4,13.0,379.0,690.4,553.15
2018,1,1,11,15,528.0,145.5,1.35,13.35,390.5,706.69,563.02
2018,1,1,11,30,528.0,151.0,1.3,13.7,402.0,720.85,571.46
2018,1,1,11,45,502.5,160.0,1.3,14.05,401.5,712.37,564.05
2018,1,1,12,0,477.0,169.0,1.3,14.4,401.0,701.29,554.56
2018,1,1,12,15,470.5,169.5,1.2,14.6,398.5,696.25,549.47
2018,1,1,12,30,464.0,170.0,1.1,14.8,396.0,689.19,542.92
2018,1,1,12,45,497.0,158.5,1.05,15.05,397.0,703.88,553.59
2018,1,1,13,0,530.0,147.0,1.0,15.3,398.0,715.73,561.25
2018,1,1,13,15,541.5,140.0,1.0,15.4,389.0,709.81,557.13
2018,1,1,13,30,553.0,133.0,1.0,15.5,380.0,701.35,551.5
2018,1,1,13,45,512.0,134.0,1.0,15.6,354.0,652.97,517.09
2018,1,1,14,0,471.0,135.0,1.0,15.7,328.0,604.53,482.05
2018,1,1,14,15,456.5,126.5,0.95,15.55,303.0,567.39,455.19
2018,1,1,14,30,442.0,118.0,0.9,15.4,278.0,529.59,427.24
2018,1,1,14,45,447.5,105.5,0.8,15.25,254.0,501.96,406.48
2018,1,1,15,0,453.0,93.0,0.7,15.1,230.0,472.51,383.65
2018,1,1,15,15,403.0,85.5,0.7,15.1,195.5,409.06,333.55
2018,1,1,15,30,353.0,78.0,0.7,15.1,161.0,349.05,284.97
2018,1,1,15,45,316.0,66.0,0.8,14.1,130.0,295.11,241.18
2018,1,1,16,0,279.0,54.0,0.9,13.1,99.0,244.34,198.0
2018,1,1,16,15,207.0,41.0,0.9,12.75,69.0,178.3,139.84
2018,1,1,16,30,135.0,28.0,0.9,12.4,39.0,116.92,75.72
2018,1,1,16,45,86.5,16.5,0.95,12.0,22.0,48.11,0.0
2018,1,1,17,0,38.0,5.0,1.0,11.6,5.0,4.27,0.0
2018,1,1,17,15,19.0,2.5,1.05,11.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,2,7,15,26.5,4.0,1.85,7.35,4.0,0.0,0.0
2018,1,2,7,30,53.0,8.0,1.9,7.7,8.0,25.68,0.0
2018,1,2,7,45,103.5,20.5,1.95,8.05,27.5,80.41,0.0
2018,1,2,8,0,154.0,33.0,2.0,8.4,47.0,137.11,101.36
2018,1,2,8,15,226.0,45.0,2.1,8.75,77.5,195.85,159.39
2018,1,2,8,30,298.0,57.0,2.2,9.1,108.0,262.62,219.38
2018,1,2,8,45,322.5,69.0,2.3,9.5,137.5,307.07,259.26
2018,1,2,9,0,347.0,81.0,2.4,9.9,167.0,353.35,299.49
2018,1,2,9,15,316.0,99.0,2.35,10.3,186.5,369.16,312.4
2018,1,2,9,30,285.0,117.0,2.3,10.7,206.0,365.43,308.9
2018,1,2,9,45,193.0,133.5,2.25,11.1,196.5,324.0,272.53
2018,1,2,10,0,101.0,150.0,2.2,11.5,187.0,258.35,215.71
2018,1,2,10,15,96.5,161.0,2.2,11.9,198.5,253.1,211.07
2018,1,2,10,30,92.0,172.0,2.2,12.3,210.0,263.7,219.04
2018,1,2,10,45,54.0,165.5,2.2,12.7,188.0,220.85,182.03
2018,1,2,11,0,16.0,159.0,2.2,13.1,166.0,161.58,131.29
2018,1,2,11,15,12.5,159.0,2.15,13.35,164.5,157.65,127.75
2018,1,2,11,30,9.0,159.0,2.1,13.6,163.0,153.82,124.21
2018,1,2,11,45,16.0,172.5,2.05,13.9,180.0,175.05,141.79
2018,1,2,12,0,23.0,186.0,2.0,14.2,197.0,196.79,159.59
2018,1,2,12,15,16.0,172.0,2.0,14.3,179.5,174.25,140.74
2018,1,2,12,30,9.0,158.0,2.0,14.4,162.0,152.26,122.38
2018,1,2,12,45,4.5,137.0,1.95,14.55,139.0,125.92,100.45
2018,1,2,13,0,0.0,116.0,1.9,14.7,116.0,100.51,79.17
2018,1,2,13,15,0.0,124.0,1.9,14.65,124.0,108.89,86.28
2018,1,2,13,30,0.0,132.0,1.9,14.6,132.0,117.72,93.72
2018,1,2,13,45,0.0,117.0,1.9,14.6,117.0,102.81,81.39
2018,1,2,14,0,0.0,102.0,1.9,14.6,102.0,88.21,69.28
2018,1,2,14,15,0.0,89.0,1.75,14.4,89.0,75.87,59.05
2018,1,2,14,30,0.0,76.0,1.6,14.2,76.0,63.72,48.9
2018,1,2,14,45,0.5,68.5,1.5,13.95,68.5,57.41,43.66
2018,1,2,15,0,1.0,61.0,1.4,13.7,61.0,51.28,38.52
2018,1,2,15,15,0.5,61.0,1.4,13.7,61.0,51.53,38.7
2018,1,2,15,30,0.0,61.0,1.4,13.7,61.0,52.55,39.45
2018,1,2,15,45,7.5,51.5,1.25,12.5,52.5,48.76,36.34
2018,1,2,16,0,15.0,42.0,1.1,11.3,44.0,48.38,35.83
2018,1,2,16,15,7.5,30.0,1.15,10.9,31.0,28.66,18.37
2018,1,2,16,30,0.0,18.0,1.2,10.5,18.0,14.85,5.19
2018,1,2,16,45,3.5,10.0,1.25,10.1,10.0,9.92,0.0
2018,1,2,17,0,7.0,2.0,1.3,9.7,2.0,4.1,0.0
2018,1,2,17,15,3.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,1.7,7.0,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,1.6,7.2,1.0,2.27,0.0
2018,1,3,7,45,2.0,3.0,1.55,7.4,3.0,3.34,0.0
2018,1,3,8,0,0.0,5.0,1.5,7.6,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.0,1.45,7.85,6.0,4.92,0.0
2018,1,3,8,30,0.0,7.0,1.4,8.1,7.0,5.74,0.0
2018,1,3,8,45,0.0,8.0,1.35,8.4,8.0,6.57,0.1
2018,1,3,9,0,0.0,9.0,1.3,8.7,9.0,7.39,0.85
2018,1,3,9,15,0.0,28.0,1.35,8.85,28.0,23.08,14.66
2018,1,3,9,30,0.0,47.0,1.4,9.0,47.0,38.86,28.44
2018,1,3,9,45,0.0,66.5,1.4,9.2,66.5,55.12,42.52
2018,1,3,10,0,0.0,86.0,1.4,9.4,86.0,73.36,58.17
2018,1,3,10,15,0.0,69.0,1.55,9.55,69.0,57.2,44.1
2018,1,3,10,30,0.0,52.0,1.7,9.7,52.0,43.03,31.78
2018,1,3,10,45,0.0,53.0,1.85,9.85,53.0,43.87,32.45
2018,1,3,11,0,0.0,54.0,2.0,10.0,54.0,44.71,33.1
2018,1,3,11,15,0.0,42.0,2.05,10.05,42.0,34.74,24.46
2018,1,3,11,30,0.0,30.0,2.1,10.1,30.0,24.79,15.84
2018,1,3,11,45,0.0,41.0,2.2,10.2,41.0,33.92,23.7
2018,1,3,12,0,0.0,52.0,2.3,10.3,52.0,43.06,31.54
2018,1,3,12,15,0.0,52.5,2.35,10.3,52.5,43.48,31.89
2018,1,3,12,30,0.0,53.0,2.4,10.3,53.0,43.9,32.25
2018,1,3,12,45,0.0,49.5,2.5,10.3,49.5,40.98,29.76
2018,1,3,13,0,0.0,46.0,2.6,10.3,46.0,38.07,27.27
2018,1,3,13,15,0.0,42.0,2.7,10.3,42.0,34.74,24.43
2018,1,3,13,30,0.0,38.0,2.8,10.3,38.0,31.41,21.58
2018,1,3,13,45,0.0,42.0,2.9,10.35,42.0,34.73,24.48
2018,1,3,14,0,0.0,46.0,3.0,10.4,46.0,38.04,27.38
2018,1,3,14,15,0.0,41.0,2.9,10.4,41.0,33.88,23.82
2018,1,3,14,30,0.0,36.0,2.8,10.4,36.0,29.73,20.25
2018,1,3,14,45,0.0,40.0,2.75,10.4,40.0,33.04,23.17
2018,1,3,15,0,0.0,44.0,2.7,10.4,44.0,36.36,26.07
2018,1,3,15,15,0.0,43.0,2.7,10.4,43.0,35.53,25.34
2018,1,3,15,30,0.0,42.0,2.7,10.4,42.0,34.71,24.55
2018,1,3,15,45,0.0,34.5,2.15,9.95,34.5,28.48,19.07
2018,1,3,16,0,0.0,27.0,1.6,9.5,27.0,22.27,13.53
2018,1,3,16,15,0.0,20.5,1.6,9.4,20.5,16.89,8.59
2018,1,3,16,30,0.0,14.0,1.6,9.3,14.0,11.52,2.99
2018,1,3,16,45,0.0,8.0,1.6,9.2,8.0,6.83,0.0
2018,1,3,17,0,0.0,2.0,1.6,9.1,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,1.7,9.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,1.5,2.0,9.15,1.5,0.0,0.0
2018,1,4,7,30,10.0,3.0,2.1,9.5,3.0,6.08,0.0
2018,1,4,7,45,5.0,8.5,2.2,9.85,8.5,9.2,0.0
2018,1,4,8,0,0.0,14.0,2.3,10.2,14.0,11.52,3.36
2018,1,4,8,15,0.0,27.5,2.25,10.45,27.5,22.71,13.52
2018,1,4,8,30,0.0,41.0,2.2,10.7,41.0,34.3,23.79
2018,1,4,8,45,12.5,53.5,2.2,11.0,56.5,53.56,40.88
2018,1,4,9,0,25.0,66.0,2.2,11.3,72.0,79.99,64.14
2018,1,4,9,15,30.5,93.0,2.2,11.75,101.5,115.83,94.92
2018,1,4,9,30,36.0,120.0,2.2,12.2,131.0,153.01,126.33
2018,1,4,9,45,67.0,133.5,2.15,12.65,157.0,192.97,160.43
2018,1,4,10,0,98.0,147.0,2.1,13.1,183.0,251.37,209.03
2018,1,4,10,15,82.0,155.5,2.2,13.6,187.5,232.99,192.83
2018,1,4,10,30,66.0,164.0,2.3,14.1,192.0,229.78,189.15
2018,1,4,10,45,40.5,162.5,2.45,14.65,180.0,204.41,166.93
2018,1,4,11,0,15.0,161.0,2.6,15.2,168.0,162.64,131.2
2018,1,4,11,15,46.5,180.0,2.7,15.5,202.0,231.05,188.25
2018,1,4,11,30,78.0,199.0,2.8,15.8,236.0,285.32,232.71
2018,1,4,11,45,47.0,186.5,2.9,16.15,209.0,239.2,193.91
2018,1,4,12,0,16.0,174.0,3.0,16.5,182.0,176.25,141.38
2018,1,4,12,15,14.0,171.0,3.05,16.55,178.0,170.93,137.05
2018,1,4,12,30,12.0,168.0,3.1,16.6,174.0,165.77,132.75
2018,1,4,12,45,14.5,161.0,3.1,16.7,168.0,160.8,128.82
2018,1,4,13,0,17.0,154.0,3.1,16.8,162.0,155.94,125.0
2018,1,4,13,15,14.0,145.5,3.1,16.8,152.0,144.34,115.44
2018,1,4,13,30,11.0,137.0,3.1,16.8,142.0,132.96,106.06
2018,1,4,13,45,8.5,123.0,3.1,16.75,126.5,116.52,92.51
2018,1,4,14,0,6.0,109.0,3.1,16.7,111.0,100.42,79.18
2018,1,4,14,15,96.5,97.5,2.9,16.5,133.0,188.98,156.41
2018,1,4,14,30,187.0,86.0,2.7,16.3,155.0,261.48,218.63
2018,1,4,14,45,377.0,79.5,2.55,16.15,202.0,414.5,345.64
2018,1,4,15,0,567.0,73.0,2.4,16.0,249.0,541.96,446.45
2018,1,4,15,15,284.0,75.5,2.4,16.0,163.5,314.04,260.7
2018,1,4,15,30,1.0,78.0,2.4,16.0,78.0,71.92,55.22
2018,1,4,15,45,79.0,60.5,2.05,14.95,73.5,118.14,95.73
2018,1,4,16,0,157.0,43.0,1.7,13.9,69.0,147.53,119.88
2018,1,4,16,15,236.0,36.5,1.65,13.5,63.0,186.44,148.11
2018,1,4,16,30,315.0,30.0,1.6,13.1,57.0,204.56,144.79
2018,1,4,16,45,167.5,17.0,1.6,12.65,30.5,99.78,0.0
2018,1,4,17,0,20.0,4.0,1.6,12.2,4.0,10.32,0.0
2018,1,4,17,15,10.0,2.0,1.6,12.05,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,15,23.0,3.0,1.75,11.75,3.0,0.0,0.0
2018,1,5,7,30,46.0,6.0,1.8,12.0,6.0,21.25,0.0
2018,1,5,7,45,128.0,14.0,1.9,12.25,23.5,82.83,0.0
2018,1,5,8,0,210.0,22.0,2.0,12.5,41.0,149.39,109.0
2018,1,5,8,15,105.0,24.0,2.0,12.7,33.5,99.68,78.0
2018,1,5,8,30,0.0,26.0,2.0,12.9,26.0,21.43,12.6
2018,1,5,8,45,0.0,32.5,2.0,13.05,32.5,26.82,17.41
2018,1,5,9,0,0.0,39.0,2.0,13.2,39.0,32.21,22.14
2018,1,5,9,15,1.0,53.5,1.95,13.3,54.0,44.99,33.19
2018,1,5,9,30,2.0,68.0,1.9,13.4,69.0,58.49,44.77
2018,1,5,9,45,1.0,76.5,1.85,13.5,77.0,65.41,50.57
2018,1,5,10,0,0.0,85.0,1.8,13.6,85.0,72.32,56.31
2018,1,5,10,15,0.0,73.5,1.75,13.7,73.5,60.97,46.56
2018,1,5,10,30,0.0,62.0,1.7,13.8,62.0,51.36,38.32
2018,1,5,10,45,0.5,60.0,1.7,13.85,60.0,50.16,37.26
2018,1,5,11,0,1.0,58.0,1.7,13.9,58.0,48.97,36.23
2018,1,5,11,15,24.0,108.5,1.7,13.95,120.0,125.48,101.57
2018,1,5,11,30,47.0,159.0,1.7,14.0,182.0,205.25,167.89
2018,1,5,11,45,35.5,153.0,1.7,14.05,170.5,186.97,152.11
2018,1,5,12,0,24.0,147.0,1.7,14.1,159.0,168.7,136.62
2018,1,5,12,15,22.5,128.5,1.7,14.05,139.5,146.16,118.11
2018,1,5,12,30,21.0,110.0,1.7,14.0,120.0,124.42,100.17
2018,1,5,12,45,14.5,113.0,1.75,13.95,120.0,111.3,89.02
2018,1,5,13,0,8.0,116.0,1.8,13.9,120.0,108.03,86.07
2018,1,5,13,15,7.5,97.5,1.8,13.8,101.0,89.66,70.78
2018,1,5,13,30,7.0,79.0,1.8,13.7,82.0,72.07,56.07
2018,1,5,13,45,22.0,88.0,1.8,13.55,97.0,101.37,81.6
2018,1,5,14,0,37.0,97.0,1.8,13.4,112.0,124.05,101.36
2018,1,5,14,15,40.5,113.5,1.7,13.2,129.0,145.41,119.43
2018,1,5,14,30,44.0,130.0,1.6,13.0,146.0,168.75,139.04
2018,1,5,14,45,22.0,102.5,1.55,12.85,110.5,118.2,96.08
2018,1,5,15,0,0.0,75.0,1.5,12.7,75.0,64.04,49.5
2018,1,5,15,15,0.0,55.0,1.5,12.7,55.0,45.53,33.69
2018,1,5,15,30,0.0,35.0,1.5,12.7,35.0,28.89,19.32
2018,1,5,15,45,0.0,27.5,1.45,12.15,27.5,22.67,13.91
2018,1,5,16,0,0.0,20.0,1.4,11.6,20.0,16.46,8.46
2018,1,5,16,15,0.0,14.5,1.5,11.45,14.5,11.92,4.37
2018,1,5,16,30,0.0,9.0,1.6,11.3,9.0,7.39,0.04
2018,1,5,16,45,7.5,6.0,1.65,11.1,6.0,8.97,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.9,3.0,7.76,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,1.5,7.35,3.5,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.6,7.8,7.0,17.84,0.0
2018,1,6,7,45,75.0,20.5,1.65,8.25,26.0,61.73,0.0
2018,1,6,8,0,116.0,34.0,1.7,8.7,45.0,109.22,79.76
2018,1,6,8,15,341.0,38.5,1.75,9.0,93.0,247.39,201.52
2018,1,6,8,30,566.0,43.0,1.8,9.3,141.0,398.38,330.23
2018,1,6,8,45,630.5,46.0,1.85,9.65,181.5,466.04,389.05
2018,1,6,9,0,695.0,49.0,1.9,10.0,222.0,543.28,453.57
2018,1,6,9,15,724.5,54.0,1.9,10.35,259.5,602.15,499.88
2018,1,6,9,30,754.0,59.0,1.9,10.7,297.0,661.53,544.41
2018,1,6,9,45,762.0,64.0,1.9,11.0,327.0,704.09,575.02
2018,1,6,10,0,770.0,69.0,1.9,11.3,357.0,744.8,603.62
2018,1,6,10,15,740.0,81.5,2.0,11.6,375.0,765.52,617.81
2018,1,6,10,30,710.0,94.0,2.1,11.9,393.0,777.23,625.47
2018,1,6,10,45,795.5,80.5,2.15,12.25,431.5,850.78,677.56
2018,1,6,11,0,881.0,67.0,2.2,12.6,470.0,920.1,724.91
2018,1,6,11,15,889.5,67.5,2.2,12.8,485.5,944.35,739.91
2018,1,6,11,30,898.0,68.0,2.2,13.0,501.0,965.46,753.2
2018,1,6,11,45,903.0,68.0,2.2,13.2,509.0,979.18,761.47
2018,1,6,12,0,908.0,68.0,2.2,13.4,517.0,989.43,767.55
2018,1,6,12,15,906.5,68.0,2.1,13.5,516.5,989.74,766.07
2018,1,6,12,30,905.0,68.0,2.0,13.6,516.0,986.46,762.36
2018,1,6,12,45,899.5,69.0,1.95,13.65,508.5,977.06,755.45
2018,1,6,13,0,894.0,70.0,1.9,13.7,501.0,964.21,746.4
2018,1,6,13,15,888.0,69.0,1.8,13.7,486.0,944.81,732.51
2018,1,6,13,30,882.0,68.0,1.7,13.7,471.0,922.19,716.56
2018,1,6,13,45,871.0,67.0,1.65,13.7,449.5,891.96,696.03
2018,1,6,14,0,860.0,66.0,1.6,13.7,428.0,868.22,680.08
2018,1,6,14,15,826.5,65.0,1.6,13.55,394.0,813.08,642.64
2018,1,6,14,30,793.0,64.0,1.6,13.4,360.0,757.05,604.12
2018,1,6,14,45,772.5,62.5,1.65,13.2,329.0,710.11,571.93
2018,1,6,15,0,752.0,61.0,1.7,13.0,298.0,662.08,537.86
2018,1,6,15,15,731.0,56.0,1.7,13.0,262.5,608.74,497.88
2018,1,6,15,30,710.0,51.0,1.7,13.0,227.0,555.11,455.62
2018,1,6,15,45,656.0,46.5,1.5,11.9,186.5,481.79,395.73
2018,1,6,16,0,602.0,42.0,1.3,10.8,146.0,411.81,336.15
2018,1,6,16,15,512.0,35.5,1.3,10.35,107.0,325.24,260.66
2018,1,6,16,30,422.0,29.0,1.3,9.9,68.0,254.22,187.23
2018,1,6,16,45,261.5,19.0,1.35,9.5,39.0,141.54,0.0
2018,1,6,17,0,101.0,9.0,1.4,9.1,10.0,42.85,0.0
2018,1,6,17,15,50.5,4.5,1.4,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.8,5.4,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.8,5.6,6.0,12.76,0.0
2018,1,7,7,45,11.0,17.0,1.8,5.8,17.0,20.91,0.0
2018,1,7,8,0,0.0,28.0,1.8,6.0,28.0,25.28,14.49
2018,1,7,8,15,1.0,43.5,1.8,6.1,43.5,41.14,29.6
2018,1,7,8,30,2.0,59.0,1.8,6.2,59.0,56.61,43.65
2018,1,7,8,45,5.0,73.5,1.8,6.35,74.5,72.02,57.55
2018,1,7,9,0,8.0,88.0,1.8,6.5,90.0,87.79,71.59
2018,1,7,9,15,5.5,95.0,1.85,6.7,96.5,91.23,74.58
2018,1,7,9,30,3.0,102.0,1.9,6.9,103.0,94.94,77.68
2018,1,7,9,45,7.5,115.0,1.9,7.1,117.5,110.94,91.54
2018,1,7,10,0,12.0,128.0,1.9,7.3,132.0,127.41,105.65
2018,1,7,10,15,6.5,115.0,1.95,7.65,117.0,107.51,88.08
2018,1,7,10,30,1.0,102.0,2.0,8.0,102.0,88.76,71.54
2018,1,7,10,45,0.5,91.0,2.05,8.35,91.0,77.21,61.43
2018,1,7,11,0,0.0,80.0,2.1,8.7,80.0,66.41,51.97
2018,1,7,11,15,0.0,83.0,2.0,9.1,83.0,68.93,54.0
2018,1,7,11,30,0.0,86.0,1.9,9.5,86.0,71.6,56.15
2018,1,7,11,45,0.0,88.5,1.85,9.9,88.5,73.84,57.94
2018,1,7,12,0,0.0,91.0,1.8,10.3,91.0,76.12,59.76
2018,1,7,12,15,0.0,87.5,1.75,10.55,87.5,72.87,56.93
2018,1,7,12,30,0.0,84.0,1.7,10.8,84.0,69.77,54.25
2018,1,7,12,45,0.0,90.5,1.6,11.05,90.5,75.7,59.25
2018,1,7,13,0,0.0,97.0,1.5,11.3,97.0,81.87,64.45
2018,1,7,13,15,0.0,104.0,1.4,11.35,104.0,88.72,70.28
2018,1,7,13,30,0.0,111.0,1.3,11.4,111.0,95.86,76.36
2018,1,7,13,45,0.0,108.5,1.2,11.45,108.5,93.8,74.68
2018,1,7,14,0,0.0,106.0,1.1,11.5,106.0,91.84,73.11
2018,1,7,14,15,3.0,108.0,1.05,11.3,109.0,97.18,77.94
2018,1,7,14,30,6.0,110.0,1.0,11.1,112.0,102.74,82.93
2018,1,7,14,45,4.0,101.5,0.9,10.85,103.0,93.3,74.99
2018,1,7,15,0,2.0,93.0,0.8,10.6,94.0,84.15,67.25
2018,1,7,15,15,1.0,76.5,0.8,10.6,77.0,67.39,52.86
2018,1,7,15,30,0.0,60.0,0.8,10.6,60.0,50.9,38.58
2018,1,7,15,45,0.0,49.0,0.9,9.95,49.0,40.93,29.92
2018,1,7,16,0,0.0,38.0,1.0,9.3,38.0,31.42,21.51
2018,1,7,16,15,0.0,28.5,1.0,9.15,28.5,23.54,14.38
2018,1,7,16,30,0.0,19.0,1.0,9.0,19.0,15.67,6.84
2018,1,7,16,45,5.5,11.0,1.05,8.85,11.0,11.51,0.0
2018,1,7,17,0,11.0,3.0,1.1,8.7,3.0,6.41,0.0
2018,1,7,17,15,5.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,7,15,1.0,0.5,2.15,8.65,0.5,0.0,0.0
2018,1,8,7,30,2.0,1.0,2.3,8.8,1.0,1.54,0.0
2018,1,8,7,45,1.0,3.0,2.4,9.0,3.0,2.92,0.0
2018,1,8,8,0,0.0,5.0,2.5,9.2,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.6,9.4,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.7,9.6,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.85,9.8,8.5,6.98,0.42
2018,1,8,9,0,0.0,10.0,3.0,10.0,10.0,8.22,1.53
2018,1,8,9,15,0.0,13.0,3.05,10.2,13.0,10.69,3.7
2018,1,8,9,30,0.0,16.0,3.1,10.4,16.0,13.17,5.86
2018,1,8,9,45,0.0,21.0,3.15,10.55,21.0,17.3,9.45
2018,1,8,10,0,0.0,26.0,3.2,10.7,26.0,21.44,13.02
2018,1,8,10,15,0.0,25.5,3.15,10.8,25.5,21.04,12.63
2018,1,8,10,30,0.0,25.0,3.1,10.9,25.0,20.63,12.25
2018,1,8,10,45,0.0,28.0,3.05,11.05,28.0,23.12,14.37
2018,1,8,11,0,0.0,31.0,3.0,11.2,31.0,25.61,16.48
2018,1,8,11,15,0.0,35.0,3.0,11.3,35.0,28.93,19.31
2018,1,8,11,30,0.0,39.0,3.0,11.4,39.0,32.26,22.13
2018,1,8,11,45,0.0,38.5,3.0,11.5,38.5,31.85,21.75
2018,1,8,12,0,0.0,38.0,3.0,11.6,38.0,31.43,21.38
2018,1,8,12,15,0.0,35.0,2.95,11.7,35.0,28.95,19.23
2018,1,8,12,30,0.0,32.0,2.9,11.8,32.0,26.46,17.1
2018,1,8,12,45,0.0,37.0,2.8,11.9,37.0,30.6,20.65
2018,1,8,13,0,0.0,42.0,2.7,12.0,42.0,34.75,24.21
2018,1,8,13,15,0.0,39.0,2.6,12.0,39.0,32.25,22.09
2018,1,8,13,30,0.0,36.0,2.5,12.0,36.0,29.76,19.98
2018,1,8,13,45,0.5,40.5,2.35,12.05,40.5,33.94,23.63
2018,1,8,14,0,1.0,45.0,2.2,12.1,45.0,38.1,27.26
2018,1,8,14,15,0.5,43.5,2.15,12.0,43.5,36.39,25.82
2018,1,8,14,30,0.0,42.0,2.1,11.9,42.0,34.71,24.41
2018,1,8,14,45,1.5,46.0,2.0,11.8,46.5,39.21,28.41
2018,1,8,15,0,3.0,50.0,1.9,11.7,51.0,43.6,32.3
2018,1,8,15,15,1.5,41.5,1.9,11.7,42.0,35.35,25.1
2018,1,8,15,30,0.0,33.0,1.9,11.7,33.0,27.23,17.99
2018,1,8,15,45,0.0,27.0,1.95,11.45,27.0,22.25,13.62
2018,1,8,16,0,0.0,21.0,2.0,11.2,21.0,17.29,9.22
2018,1,8,16,15,0.0,15.5,2.0,11.1,15.5,12.75,5.13
2018,1,8,16,30,0.0,10.0,2.0,11.0,10.0,8.21,0.91
2018,1,8,16,45,2.5,6.0,2.0,10.95,6.0,6.06,0.0
2018,1,8,17,0,5.0,2.0,2.0,10.9,2.0,3.46,0.0
2018,1,8,17,15,2.5,1.0,1.95,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.55,10.35,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.7,10.6,6.0,10.63,0.0
2018,1,9,7,45,13.5,18.5,1.85,10.85,19.0,24.04,0.0
2018,1,9,8,0,11.0,31.0,2.0,11.1,32.0,38.45,24.53
2018,1,9,8,15,21.0,47.0,2.15,11.25,50.0,61.31,46.01
2018,1,9,8,30,31.0,63.0,2.3,11.4,68.0,84.66,66.95
2018,1,9,8,45,43.5,80.0,2.4,11.6,89.5,111.84,91.02
2018,1,9,9,0,56.0,97.0,2.5,11.8,111.0,140.17,115.81
2018,1,9,9,15,71.5,109.0,2.45,11.9,130.0,164.9,137.38
2018,1,9,9,30,87.0,121.0,2.4,12.0,149.0,205.2,171.63
2018,1,9,9,45,45.0,99.0,2.3,12.1,113.5,131.55,108.52
2018,1,9,10,0,3.0,77.0,2.2,12.2,78.0,66.89,52.04
2018,1,9,10,15,23.0,121.5,2.1,12.25,131.0,139.35,114.19
2018,1,9,10,30,43.0,166.0,2.0,12.3,184.0,210.78,173.9
2018,1,9,10,45,36.0,159.5,1.85,12.3,175.0,195.5,160.57
2018,1,9,11,0,29.0,153.0,1.7,12.3,166.0,180.64,147.85
2018,1,9,11,15,20.0,158.5,1.75,12.35,167.5,163.34,133.05
2018,1,9,11,30,11.0,164.0,1.8,12.4,169.0,160.28,130.01
2018,1,9,11,45,6.0,138.0,1.85,12.4,141.0,127.81,102.79
2018,1,9,12,0,1.0,112.0,1.9,12.4,113.0,96.95,76.77
2018,1,9,12,15,0.5,89.0,2.0,12.4,89.5,74.71,58.05
2018,1,9,12,30,0.0,66.0,2.1,12.4,66.0,54.73,41.14
2018,1,9,12,45,11.0,101.5,2.15,12.45,107.0,96.68,77.19
2018,1,9,13,0,22.0,137.0,2.2,12.5,148.0,154.89,126.33
2018,1,9,13,15,37.0,152.0,2.25,12.45,169.5,186.7,153.33
2018,1,9,13,30,52.0,167.0,2.3,12.4,191.0,219.04,180.65
2018,1,9,13,45,69.0,162.5,2.35,12.4,193.0,229.18,189.8
2018,1,9,14,0,86.0,158.0,2.4,12.4,195.0,238.56,198.37
2018,1,9,14,15,63.5,141.5,2.35,12.3,168.0,198.11,164.38
2018,1,9,14,30,41.0,125.0,2.3,12.2,141.0,159.14,131.37
2018,1,9,14,45,23.5,107.0,2.3,12.1,116.0,124.0,101.41
2018,1,9,15,0,6.0,89.0,2.3,12.0,91.0,82.56,65.7
2018,1,9,15,15,108.5,88.5,2.3,12.0,116.5,176.87,148.69
2018,1,9,15,30,211.0,88.0,2.3,12.0,142.0,255.46,215.35
2018,1,9,15,45,153.5,76.0,2.3,11.65,111.5,196.36,163.82
2018,1,9,16,0,96.0,64.0,2.3,11.3,81.0,131.94,107.74
2018,1,9,16,15,70.0,48.5,2.35,11.1,59.0,96.5,76.02
2018,1,9,16,30,44.0,33.0,2.4,10.9,37.0,63.4,45.28
2018,1,9,16,45,33.0,20.5,2.45,10.75,22.5,39.28,5.37
2018,1,9,17,0,22.0,8.0,2.5,10.6,8.0,14.58,0.0
2018,1,9,17,15,11.0,4.0,2.6,10.45,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,2.05,8.05,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,2.0,8.3,6.0,11.29,0.0
2018,1,10,7,45,21.5,19.0,1.95,8.55,20.0,32.23,0.0
2018,1,10,8,0,25.0,32.0,1.9,8.8,34.0,46.28,31.06
2018,1,10,8,15,43.5,47.5,1.95,9.0,54.0,73.26,56.68
2018,1,10,8,30,62.0,63.0,2.0,9.2,74.0,111.39,90.66
2018,1,10,8,45,77.0,80.5,2.05,9.35,97.5,143.44,119.24
2018,1,10,9,0,92.0,98.0,2.1,9.5,121.0,176.78,148.54
2018,1,10,9,15,117.0,114.0,2.15,9.6,148.0,216.34,182.88
2018,1,10,9,30,142.0,130.0,2.2,9.7,175.0,257.98,218.43
2018,1,10,9,45,115.5,142.0,2.3,9.8,181.5,255.74,215.68
2018,1,10,10,0,89.0,154.0,2.4,9.9,188.0,235.44,197.91
2018,1,10,10,15,137.5,167.5,2.45,10.0,224.0,311.31,261.85
2018,1,10,10,30,186.0,181.0,2.5,10.1,260.0,373.96,313.64
2018,1,10,10,45,105.5,166.5,2.55,10.2,212.0,285.33,238.5
2018,1,10,11,0,25.0,152.0,2.6,10.3,164.0,175.52,144.62
2018,1,10,11,15,52.5,169.5,2.55,10.4,195.0,222.29,184.7
2018,1,10,11,30,80.0,187.0,2.5,10.5,226.0,270.31,224.9
2018,1,10,11,45,46.5,173.5,2.45,10.6,196.5,221.3,182.93
2018,1,10,12,0,13.0,160.0,2.4,10.7,167.0,157.31,128.37
2018,1,10,12,15,6.5,133.5,2.3,10.8,137.0,123.48,99.82
2018,1,10,12,30,0.0,107.0,2.2,10.9,107.0,91.11,72.23
2018,1,10,12,45,1.5,113.0,2.1,11.0,113.5,98.42,78.53
2018,1,10,13,0,3.0,119.0,2.0,11.1,120.0,105.87,84.89
2018,1,10,13,15,15.5,139.5,1.95,11.2,146.5,138.76,113.14
2018,1,10,13,30,28.0,160.0,1.9,11.3,173.0,187.83,154.49
2018,1,10,13,45,23.0,147.5,1.8,11.4,158.0,168.67,138.33
2018,1,10,14,0,18.0,135.0,1.7,11.5,143.0,137.5,112.23
2018,1,10,14,15,35.5,120.5,1.6,11.5,134.5,148.61,122.51
2018,1,10,14,30,53.0,106.0,1.5,11.5,126.0,146.37,121.41
2018,1,10,14,45,165.0,89.5,1.45,11.55,144.5,243.16,205.69
2018,1,10,15,0,277.0,73.0,1.4,11.6,163.0,318.42,269.33
2018,1,10,15,15,426.0,66.5,1.4,11.6,186.0,413.71,347.29
2018,1,10,15,30,575.0,60.0,1.4,11.6,209.0,484.98,402.8
2018,1,10,15,45,319.5,50.0,1.1,11.2,130.5,286.12,238.28
2018,1,10,16,0,64.0,40.0,0.8,10.8,52.0,80.71,64.05
2018,1,10,16,15,171.5,34.5,0.8,10.6,55.0,150.13,121.41
2018,1,10,16,30,279.0,29.0,0.8,10.4,58.0,190.29,145.8
2018,1,10,16,45,181.5,19.5,0.85,10.2,35.0,114.51,37.74
2018,1,10,17,0,84.0,10.0,0.9,10.0,12.0,38.23,0.0
2018,1,10,17,15,42.0,5.0,0.9,10.0,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,15,28.0,3.5,0.45,9.7,4.0,0.0,0.0
2018,1,11,7,30,56.0,7.0,0.5,9.8,8.0,25.07,0.0
2018,1,11,7,45,54.5,18.5,0.6,9.95,21.5,49.46,0.0
2018,1,11,8,0,53.0,30.0,0.7,10.1,35.0,62.92,44.09
2018,1,11,8,15,52.5,48.0,0.8,10.35,55.0,86.92,67.81
2018,1,11,8,30,52.0,66.0,0.9,10.6,75.0,100.31,80.58
2018,1,11,8,45,74.5,83.0,1.05,10.85,100.0,145.18,119.76
2018,1,11,9,0,97.0,100.0,1.2,11.1,125.0,182.5,152.14
2018,1,11,9,15,82.5,106.0,1.25,11.3,129.5,180.84,150.75
2018,1,11,9,30,68.0,112.0,1.3,11.5,134.0,164.75,137.09
2018,1,11,9,45,37.0,114.0,1.4,11.75,126.0,142.93,117.76
2018,1,11,10,0,6.0,116.0,1.5,12.0,118.0,108.81,87.73
2018,1,11,10,15,10.0,130.0,1.4,12.25,134.0,126.07,102.24
2018,1,11,10,30,14.0,144.0,1.3,12.5,150.0,143.73,116.83
2018,1,11,10,45,17.5,156.0,1.25,12.75,164.0,159.14,129.4
2018,1,11,11,0,21.0,168.0,1.2,13.0,178.0,174.86,142.13
2018,1,11,11,15,87.0,193.0,1.15,13.2,235.5,284.1,232.81
2018,1,11,11,30,153.0,218.0,1.1,13.4,293.0,400.34,324.97
2018,1,11,11,45,159.5,221.5,1.0,13.6,301.0,412.24,332.6
2018,1,11,12,0,166.0,225.0,0.9,13.8,309.0,423.86,340.74
2018,1,11,12,15,170.0,225.5,0.95,13.9,311.5,428.71,344.56
2018,1,11,12,30,174.0,226.0,1.0,14.0,314.0,433.13,348.15
2018,1,11,12,45,171.0,221.5,1.0,14.05,307.0,423.66,340.88
2018,1,11,13,0,168.0,217.0,1.0,14.1,300.0,413.79,333.45
2018,1,11,13,15,261.0,200.0,1.05,14.1,324.5,499.46,401.97
2018,1,11,13,30,354.0,183.0,1.1,14.1,349.0,560.46,450.21
2018,1,11,13,45,382.0,170.0,1.15,14.05,342.0,562.29,452.7
2018,1,11,14,0,410.0,157.0,1.2,14.0,335.0,581.53,468.28
2018,1,11,14,15,449.5,138.0,1.2,13.9,321.5,580.3,468.93
2018,1,11,14,30,489.0,119.0,1.2,13.8,308.0,574.71,466.34
2018,1,11,14,45,450.5,113.0,1.15,13.65,275.5,518.9,423.57
2018,1,11,15,0,412.0,107.0,1.1,13.5,243.0,464.55,381.45
2018,1,11,15,15,482.5,87.5,1.1,13.5,228.0,472.97,389.08
2018,1,11,15,30,553.0,68.0,1.1,13.5,213.0,480.68,394.31
2018,1,11,15,45,431.5,65.0,0.9,12.75,166.5,373.54,306.83
2018,1,11,16,0,310.0,62.0,0.7,12.0,120.0,274.72,224.67
