Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,240.5,50.0,0.75,11.55,88.0,208.25,167.68
2018,1,11,16,30,171.0,38.0,0.8,11.1,56.0,149.38,114.16
2018,1,11,16,45,104.5,24.0,0.9,10.65,33.5,88.01,35.29
2018,1,11,17,0,38.0,10.0,1.0,10.2,11.0,22.02,0.0
2018,1,11,17,15,19.0,5.0,1.0,10.0,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,1.2,7.6,5.5,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.2,8.0,11.0,48.58,0.0
2018,1,12,7,45,251.0,19.0,1.2,8.4,38.0,135.78,0.0
2018,1,12,8,0,384.0,28.0,1.2,8.8,65.0,232.13,174.61
2018,1,12,8,15,503.0,33.5,1.3,9.15,107.5,315.11,255.16
2018,1,12,8,30,622.0,39.0,1.4,9.5,150.0,415.65,342.58
2018,1,12,8,45,501.0,55.5,1.5,9.8,159.5,398.72,332.79
2018,1,12,9,0,380.0,72.0,1.6,10.1,169.0,358.14,301.74
2018,1,12,9,15,363.0,92.0,1.7,10.6,196.5,388.87,327.45
2018,1,12,9,30,346.0,112.0,1.8,11.1,224.0,416.59,349.31
2018,1,12,9,45,438.5,111.5,1.95,11.6,269.0,502.68,419.19
2018,1,12,10,0,531.0,111.0,2.1,12.1,314.0,594.24,490.8
2018,1,12,10,15,649.0,97.0,2.1,12.4,363.5,705.38,573.25
2018,1,12,10,30,767.0,83.0,2.1,12.7,413.0,806.5,645.21
2018,1,12,10,45,777.0,85.5,2.1,13.05,434.5,839.3,666.1
2018,1,12,11,0,787.0,88.0,2.1,13.4,456.0,869.6,685.68
2018,1,12,11,15,848.0,76.5,2.1,13.55,485.0,927.91,725.28
2018,1,12,11,30,909.0,65.0,2.1,13.7,514.0,973.12,754.94
2018,1,12,11,45,905.5,67.5,2.1,13.9,521.0,982.74,760.0
2018,1,12,12,0,902.0,70.0,2.1,14.1,528.0,988.7,763.11
2018,1,12,12,15,764.0,105.0,2.15,14.15,493.0,917.9,714.48
2018,1,12,12,30,626.0,140.0,2.2,14.2,458.0,823.5,648.97
2018,1,12,12,45,640.0,134.5,2.25,14.3,456.0,827.26,652.98
2018,1,12,13,0,654.0,129.0,2.3,14.4,454.0,827.92,653.95
2018,1,12,13,15,724.5,109.5,2.3,14.35,460.0,862.39,679.2
2018,1,12,13,30,795.0,90.0,2.3,14.3,466.0,884.61,695.42
2018,1,12,13,45,773.5,89.5,2.35,14.25,442.0,846.88,669.7
2018,1,12,14,0,752.0,89.0,2.4,14.2,418.0,812.96,647.04
2018,1,12,14,15,754.0,82.5,2.35,14.05,394.5,778.81,623.4
2018,1,12,14,30,756.0,76.0,2.3,13.9,371.0,747.69,601.74
2018,1,12,14,45,738.5,71.5,2.25,13.75,339.0,700.66,567.86
2018,1,12,15,0,721.0,67.0,2.2,13.6,307.0,652.47,532.56
2018,1,12,15,15,669.0,65.5,2.2,13.6,267.5,587.12,483.13
2018,1,12,15,30,617.0,64.0,2.2,13.6,228.0,519.64,429.3
2018,1,12,15,45,561.5,57.5,1.7,12.45,187.5,446.86,369.19
2018,1,12,16,0,506.0,51.0,1.2,11.3,147.0,378.07,310.32
2018,1,12,16,15,458.5,42.0,1.2,10.8,112.5,315.25,255.17
2018,1,12,16,30,411.0,33.0,1.2,10.3,78.0,256.92,199.31
2018,1,12,16,45,281.5,23.0,1.25,9.75,47.5,161.52,79.5
2018,1,12,17,0,152.0,13.0,1.3,9.2,17.0,65.21,0.0
2018,1,12,17,15,76.0,6.5,1.3,9.05,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,13,7,15,13.0,3.0,2.9,5.4,3.0,0.0,0.0
2018,1,13,7,30,26.0,6.0,3.0,5.7,6.0,13.91,0.0
2018,1,13,7,45,49.0,20.5,3.1,6.0,24.0,50.3,0.0
2018,1,13,8,0,72.0,35.0,3.2,6.3,42.0,79.41,58.23
2018,1,13,8,15,121.5,50.0,3.3,6.7,69.0,133.67,108.75
2018,1,13,8,30,171.0,65.0,3.4,7.1,96.0,184.53,154.97
2018,1,13,8,45,176.5,80.0,3.45,7.45,118.5,213.69,181.74
2018,1,13,9,0,182.0,95.0,3.5,7.8,141.0,243.19,207.99
2018,1,13,9,15,193.5,107.0,3.5,8.25,163.0,273.14,233.95
2018,1,13,9,30,205.0,119.0,3.5,8.7,185.0,303.86,259.9
2018,1,13,9,45,275.5,130.5,3.45,9.1,230.0,380.67,324.78
2018,1,13,10,0,346.0,142.0,3.4,9.5,275.0,462.2,391.75
2018,1,13,10,15,342.5,154.5,3.35,9.95,294.5,485.89,409.17
2018,1,13,10,30,339.0,167.0,3.3,10.4,314.0,508.3,425.5
2018,1,13,10,45,431.5,157.5,3.3,10.85,354.0,609.63,505.75
2018,1,13,11,0,524.0,148.0,3.3,11.3,394.0,694.63,570.96
2018,1,13,11,15,551.5,146.0,3.25,11.7,412.5,728.53,594.46
2018,1,13,11,30,579.0,144.0,3.2,12.1,431.0,769.75,623.54
2018,1,13,11,45,657.5,127.5,3.15,12.5,458.5,834.71,669.64
2018,1,13,12,0,736.0,111.0,3.1,12.9,486.0,896.37,712.26
2018,1,13,12,15,678.5,126.0,3.1,13.1,472.0,860.37,685.08
2018,1,13,12,30,621.0,141.0,3.1,13.3,458.0,820.17,655.66
2018,1,13,12,45,716.0,115.5,3.05,13.5,476.5,879.49,698.47
2018,1,13,13,0,811.0,90.0,3.0,13.7,495.0,926.08,730.8
2018,1,13,13,15,716.0,108.5,3.0,13.7,458.5,853.71,678.96
2018,1,13,13,30,621.0,127.0,3.0,13.7,422.0,773.57,621.56
2018,1,13,13,45,585.0,127.5,2.95,13.75,396.0,726.73,587.67
2018,1,13,14,0,549.0,128.0,2.9,13.8,370.0,671.04,546.47
2018,1,13,14,15,632.0,105.0,2.85,13.65,366.5,707.73,575.56
2018,1,13,14,30,715.0,82.0,2.8,13.5,363.0,727.15,590.86
2018,1,13,14,45,742.0,71.5,2.75,13.35,341.0,704.48,574.54
2018,1,13,15,0,769.0,61.0,2.7,13.2,319.0,682.64,558.88
2018,1,13,15,15,706.5,60.0,2.7,13.2,275.5,603.69,498.64
2018,1,13,15,30,644.0,59.0,2.7,13.2,232.0,532.36,442.0
2018,1,13,15,45,568.0,55.0,2.3,12.1,189.0,448.67,373.2
2018,1,13,16,0,492.0,51.0,1.9,11.0,146.0,370.75,307.03
2018,1,13,16,15,421.0,43.0,1.9,10.4,110.0,297.38,242.95
2018,1,13,16,30,350.0,35.0,1.9,9.8,74.0,230.84,181.21
2018,1,13,16,45,231.5,24.0,1.95,9.25,45.0,143.2,78.35
2018,1,13,17,0,113.0,13.0,2.0,8.7,16.0,51.46,0.0
2018,1,13,17,15,56.5,6.5,2.05,8.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.0,6.45,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.0,6.6,1.0,0.85,0.0
2018,1,14,7,45,0.0,4.5,3.0,6.75,4.5,3.69,0.0
2018,1,14,8,0,0.0,8.0,3.0,6.9,8.0,6.56,0.0
2018,1,14,8,15,0.0,12.0,2.95,7.1,12.0,9.86,2.8
2018,1,14,8,30,0.0,16.0,2.9,7.3,16.0,13.16,5.82
2018,1,14,8,45,0.0,21.0,2.85,7.5,21.0,17.29,9.53
2018,1,14,9,0,0.0,26.0,2.8,7.7,26.0,21.42,13.22
2018,1,14,9,15,0.5,45.5,2.75,8.05,45.5,37.96,27.76
2018,1,14,9,30,1.0,65.0,2.7,8.4,65.0,54.61,42.26
2018,1,14,9,45,251.0,85.0,2.65,8.75,181.5,321.3,276.41
2018,1,14,10,0,501.0,105.0,2.6,9.1,298.0,561.33,473.44
2018,1,14,10,15,407.5,136.0,2.5,9.5,300.5,537.36,449.34
2018,1,14,10,30,314.0,167.0,2.4,9.9,303.0,485.91,405.28
2018,1,14,10,45,216.5,186.5,2.3,10.3,282.5,410.56,341.98
2018,1,14,11,0,119.0,206.0,2.2,10.7,262.0,348.73,288.46
2018,1,14,11,15,123.0,209.0,2.1,11.05,268.5,357.57,295.2
2018,1,14,11,30,127.0,212.0,2.0,11.4,275.0,366.33,301.51
2018,1,14,11,45,122.0,214.5,1.95,11.75,276.0,365.5,299.97
2018,1,14,12,0,117.0,217.0,1.9,12.1,277.0,364.3,298.24
2018,1,14,12,15,92.5,219.0,1.8,12.3,266.5,322.03,263.46
2018,1,14,12,30,68.0,221.0,1.7,12.5,256.0,300.48,245.12
2018,1,14,12,45,113.5,223.0,1.6,12.7,280.5,368.41,300.36
2018,1,14,13,0,159.0,225.0,1.5,12.9,305.0,414.61,337.25
2018,1,14,13,15,183.5,215.5,1.45,13.0,305.5,424.29,345.31
2018,1,14,13,30,208.0,206.0,1.4,13.1,306.0,432.77,352.66
2018,1,14,13,45,237.0,194.5,1.4,13.15,303.5,460.91,375.29
2018,1,14,14,0,266.0,183.0,1.4,13.2,301.0,466.78,380.83
2018,1,14,14,15,163.0,169.0,1.45,13.05,240.0,334.65,275.54
2018,1,14,14,30,60.0,155.0,1.5,12.9,179.0,211.01,173.55
2018,1,14,14,45,91.5,140.5,1.5,12.8,173.5,233.69,193.92
2018,1,14,15,0,123.0,126.0,1.5,12.7,168.0,237.61,198.17
2018,1,14,15,15,196.0,113.5,1.5,12.7,171.0,285.65,238.96
2018,1,14,15,30,269.0,101.0,1.5,12.7,174.0,311.66,260.53
2018,1,14,15,45,225.5,86.5,1.6,11.8,141.0,254.91,212.96
2018,1,14,16,0,182.0,72.0,1.7,10.9,108.0,202.08,167.69
2018,1,14,16,15,130.5,56.5,1.7,10.5,79.0,147.86,119.97
2018,1,14,16,30,79.0,41.0,1.7,10.1,50.0,89.94,68.72
2018,1,14,16,45,60.0,26.5,1.65,9.7,31.5,66.75,37.1
2018,1,14,17,0,41.0,12.0,1.6,9.3,13.0,24.94,0.0
2018,1,14,17,15,20.5,6.0,1.55,9.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.0,2.0,7.15,2.0,0.0,0.0
2018,1,15,7,30,4.0,4.0,1.9,7.4,4.0,4.75,0.0
2018,1,15,7,45,2.0,14.5,1.85,7.65,14.5,12.74,0.0
2018,1,15,8,0,0.0,25.0,1.8,7.9,25.0,20.7,11.12
2018,1,15,8,15,0.0,37.5,1.7,8.25,37.5,32.29,21.95
2018,1,15,8,30,0.0,50.0,1.6,8.6,50.0,43.68,32.19
2018,1,15,8,45,22.0,70.5,1.55,8.9,76.0,84.14,67.88
2018,1,15,9,0,44.0,91.0,1.5,9.2,102.0,122.2,101.28
2018,1,15,9,15,195.5,103.5,1.4,9.6,166.0,269.01,228.28
2018,1,15,9,30,347.0,116.0,1.3,10.0,230.0,420.85,353.26
2018,1,15,9,45,379.5,125.5,1.25,10.4,262.0,472.28,392.61
2018,1,15,10,0,412.0,135.0,1.2,10.8,294.0,525.06,432.61
2018,1,15,10,15,288.5,146.0,1.15,11.2,261.5,428.24,353.67
2018,1,15,10,30,165.0,157.0,1.1,11.6,229.0,322.68,266.89
2018,1,15,10,45,313.0,161.5,1.1,12.0,307.0,485.44,398.18
2018,1,15,11,0,461.0,166.0,1.1,12.4,385.0,657.44,527.15
2018,1,15,11,15,447.5,175.0,1.05,12.55,393.0,664.68,528.75
2018,1,15,11,30,434.0,184.0,1.0,12.7,401.0,669.55,530.53
2018,1,15,11,45,321.0,207.0,1.0,12.85,369.0,571.24,455.41
2018,1,15,12,0,208.0,230.0,1.0,13.0,337.0,470.23,377.2
2018,1,15,12,15,196.5,231.0,1.0,13.0,332.5,460.64,370.41
2018,1,15,12,30,185.0,232.0,1.0,13.0,328.0,450.46,362.38
2018,1,15,12,45,173.0,229.0,0.95,13.05,317.5,434.13,349.43
2018,1,15,13,0,161.0,226.0,0.9,13.1,307.0,417.5,336.31
2018,1,15,13,15,134.0,218.5,0.85,13.05,285.0,380.5,307.18
2018,1,15,13,30,107.0,211.0,0.8,13.0,263.0,324.5,263.25
2018,1,15,13,45,78.5,197.0,0.8,13.0,234.0,279.68,227.55
2018,1,15,14,0,50.0,183.0,0.8,13.0,205.0,236.25,192.31
2018,1,15,14,15,51.0,164.5,0.8,12.95,186.0,214.3,175.21
2018,1,15,14,30,52.0,146.0,0.8,12.9,167.0,192.52,157.91
2018,1,15,14,45,146.5,141.0,0.75,12.85,192.5,277.97,230.47
2018,1,15,15,0,241.0,136.0,0.7,12.8,218.0,355.63,293.75
2018,1,15,15,15,362.0,106.0,0.7,12.8,213.5,411.33,338.88
2018,1,15,15,30,483.0,76.0,0.7,12.8,209.0,445.59,365.84
2018,1,15,15,45,416.5,70.5,0.7,12.3,172.0,367.93,302.74
2018,1,15,16,0,350.0,65.0,0.7,11.8,135.0,302.4,248.16
2018,1,15,16,15,281.0,52.5,0.7,11.6,100.0,232.87,188.56
2018,1,15,16,30,212.0,40.0,0.7,11.4,65.0,170.59,133.18
2018,1,15,16,45,166.5,27.5,0.7,11.15,42.0,121.9,75.32
2018,1,15,17,0,121.0,15.0,0.7,10.9,19.0,56.31,0.0
2018,1,15,17,15,60.5,7.5,0.7,10.75,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,10.15,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,10.3,2.0,1.71,0.0
2018,1,16,7,45,0.0,6.5,0.7,10.45,6.5,5.33,0.0
2018,1,16,8,0,0.0,11.0,0.7,10.6,11.0,9.04,1.65
2018,1,16,8,15,0.0,15.5,0.8,10.8,15.5,12.75,5.19
2018,1,16,8,30,0.0,20.0,0.9,11.0,20.0,16.46,8.56
2018,1,16,8,45,0.0,27.0,1.0,11.2,27.0,22.25,13.68
2018,1,16,9,0,0.0,34.0,1.1,11.4,34.0,28.05,18.77
2018,1,16,9,15,1.5,56.5,0.95,11.8,57.0,47.83,35.91
2018,1,16,9,30,3.0,79.0,0.8,12.2,80.0,69.68,54.62
2018,1,16,9,45,4.0,98.5,0.65,12.55,100.0,89.35,71.16
2018,1,16,10,0,5.0,118.0,0.5,12.9,120.0,109.45,87.8
2018,1,16,10,15,14.5,133.0,0.55,13.15,139.5,132.35,106.95
2018,1,16,10,30,24.0,148.0,0.6,13.4,159.0,169.62,137.68
2018,1,16,10,45,23.5,164.0,0.65,13.6,175.0,172.37,139.46
2018,1,16,11,0,23.0,180.0,0.7,13.8,191.0,188.92,152.61
2018,1,16,11,15,27.5,184.5,0.75,13.95,198.0,215.23,173.74
2018,1,16,11,30,32.0,189.0,0.8,14.1,205.0,224.63,181.16
2018,1,16,11,45,17.0,161.5,0.85,14.25,170.0,162.02,129.89
2018,1,16,12,0,2.0,134.0,0.9,14.4,135.0,119.06,94.17
2018,1,16,12,15,1.5,124.0,0.95,14.45,125.0,108.65,85.66
2018,1,16,12,30,1.0,114.0,1.0,14.5,115.0,98.49,77.25
2018,1,16,12,45,6.0,115.5,1.05,14.55,119.0,104.9,82.85
2018,1,16,13,0,11.0,117.0,1.1,14.6,123.0,111.27,88.4
2018,1,16,13,15,11.0,123.5,1.1,14.5,129.0,117.69,93.79
2018,1,16,13,30,11.0,130.0,1.1,14.4,135.0,124.34,99.39
2018,1,16,13,45,5.5,99.5,1.1,14.35,102.0,89.47,70.27
2018,1,16,14,0,0.0,69.0,1.1,14.3,69.0,57.21,43.07
2018,1,16,14,15,19.0,94.5,1.15,14.15,102.0,104.63,83.98
2018,1,16,14,30,38.0,120.0,1.2,14.0,135.0,149.15,121.86
2018,1,16,14,45,31.5,107.5,1.2,13.9,119.5,129.51,105.33
2018,1,16,15,0,25.0,95.0,1.2,13.8,104.0,110.42,89.28
2018,1,16,15,15,17.0,77.0,1.2,13.8,83.0,84.6,67.3
2018,1,16,15,30,9.0,59.0,1.2,13.8,62.0,55.1,41.95
2018,1,16,15,45,4.5,46.0,1.05,13.05,47.5,40.87,29.69
2018,1,16,16,0,0.0,33.0,0.9,12.3,33.0,27.24,17.82
2018,1,16,16,15,0.0,25.5,0.9,11.95,25.5,21.02,12.31
2018,1,16,16,30,0.0,18.0,0.9,11.6,18.0,14.82,6.73
2018,1,16,16,45,4.0,12.0,0.95,11.2,12.0,11.79,2.73
2018,1,16,17,0,8.0,6.0,1.0,10.8,6.0,8.01,0.0
2018,1,16,17,15,4.0,3.0,1.0,10.65,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.1,7.95,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.1,8.3,4.0,3.41,0.0
2018,1,17,7,45,14.5,17.0,1.1,8.7,18.5,21.31,0.43
2018,1,17,8,0,29.0,30.0,1.1,9.1,33.0,42.97,29.24
2018,1,17,8,15,36.5,42.0,1.1,9.45,47.5,59.77,45.43
2018,1,17,8,30,44.0,54.0,1.1,9.8,62.0,77.34,61.48
2018,1,17,8,45,45.0,68.0,1.05,10.15,78.0,94.31,76.66
2018,1,17,9,0,46.0,82.0,1.0,10.5,94.0,111.33,91.53
2018,1,17,9,15,23.5,83.5,1.0,11.0,89.5,96.95,78.72
2018,1,17,9,30,1.0,85.0,1.0,11.5,85.0,74.19,58.46
2018,1,17,9,45,10.5,110.5,1.0,12.0,114.5,106.93,86.46
2018,1,17,10,0,20.0,136.0,1.0,12.5,144.0,141.09,115.06
2018,1,17,10,15,19.0,147.0,1.1,12.85,155.0,151.24,123.05
2018,1,17,10,30,18.0,158.0,1.2,13.2,166.0,161.45,131.1
2018,1,17,10,45,13.0,149.5,1.3,13.55,155.5,146.9,118.57
2018,1,17,11,0,8.0,141.0,1.4,13.9,145.0,132.82,106.49
2018,1,17,11,15,25.0,159.5,1.45,14.15,172.0,182.48,147.88
2018,1,17,11,30,42.0,178.0,1.5,14.4,199.0,220.59,179.1
2018,1,17,11,45,56.5,187.0,1.6,14.65,216.0,245.53,199.43
2018,1,17,12,0,71.0,196.0,1.7,14.9,233.0,270.8,219.95
2018,1,17,12,15,51.5,200.0,1.7,15.05,227.0,256.5,207.39
2018,1,17,12,30,32.0,204.0,1.7,15.2,221.0,242.2,195.02
2018,1,17,12,45,48.5,209.5,1.65,15.35,234.5,265.43,214.2
2018,1,17,13,0,65.0,215.0,1.6,15.5,248.0,288.66,233.1
2018,1,17,13,15,140.0,214.5,1.55,15.5,283.5,380.33,307.65
2018,1,17,13,30,215.0,214.0,1.5,15.5,319.0,448.95,362.47
2018,1,17,13,45,186.5,205.5,1.45,15.45,294.0,408.36,330.2
2018,1,17,14,0,158.0,197.0,1.4,15.4,269.0,368.61,299.02
2018,1,17,14,15,141.0,184.0,1.3,15.25,245.0,334.19,272.08
2018,1,17,14,30,124.0,171.0,1.2,15.1,221.0,300.56,245.43
2018,1,17,14,45,183.5,155.0,1.1,14.95,222.5,325.34,267.25
2018,1,17,15,0,243.0,139.0,1.0,14.8,224.0,360.84,296.39
2018,1,17,15,15,177.5,125.5,1.0,14.8,184.0,273.21,225.1
2018,1,17,15,30,112.0,112.0,1.0,14.8,144.0,206.49,169.66
2018,1,17,15,45,82.0,94.5,0.9,13.95,116.0,162.66,133.1
2018,1,17,16,0,52.0,77.0,0.8,13.1,88.0,111.47,89.66
2018,1,17,16,15,39.0,60.5,0.8,12.75,67.5,84.96,66.47
2018,1,17,16,30,26.0,44.0,0.8,12.4,47.0,59.61,43.91
2018,1,17,16,45,24.0,28.0,0.8,12.0,30.0,39.96,23.5
2018,1,17,17,0,22.0,12.0,0.8,11.6,13.0,18.2,0.0
2018,1,17,17,15,11.0,6.0,0.8,11.5,6.5,5.12,0.0
2018,1,17,17,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.55,9.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,9.7,2.0,1.71,0.0
2018,1,18,7,45,0.0,5.5,1.8,10.05,5.5,4.51,0.0
2018,1,18,8,0,0.0,9.0,1.9,10.4,9.0,7.39,0.35
2018,1,18,8,15,0.0,12.0,1.95,10.6,12.0,9.86,2.73
2018,1,18,8,30,0.0,15.0,2.0,10.8,15.0,12.33,4.99
2018,1,18,8,45,0.0,16.5,2.05,11.0,16.5,13.57,6.14
2018,1,18,9,0,0.0,18.0,2.1,11.2,18.0,14.81,7.26
2018,1,18,9,15,0.0,25.0,2.15,11.35,25.0,20.6,12.3
2018,1,18,9,30,0.0,32.0,2.2,11.5,32.0,26.4,17.32
2018,1,18,9,45,3.5,74.5,2.2,11.65,76.0,64.97,50.65
2018,1,18,10,0,7.0,117.0,2.2,11.8,120.0,109.73,88.75
2018,1,18,10,15,9.0,115.5,2.3,11.95,119.5,109.03,87.99
2018,1,18,10,30,11.0,114.0,2.4,12.1,119.0,108.78,87.7
2018,1,18,10,45,7.5,94.5,2.45,12.25,98.0,86.52,68.6
2018,1,18,11,0,4.0,75.0,2.5,12.4,77.0,65.97,50.93
2018,1,18,11,15,2.0,71.0,2.6,12.45,72.0,60.81,46.41
2018,1,18,11,30,0.0,67.0,2.7,12.5,67.0,55.57,41.81
2018,1,18,11,45,0.0,74.5,2.75,12.6,74.5,61.84,47.08
2018,1,18,12,0,0.0,82.0,2.8,12.7,82.0,68.11,52.33
2018,1,18,12,15,0.0,100.0,2.85,12.75,100.0,84.19,65.86
2018,1,18,12,30,0.0,118.0,2.9,12.8,118.0,101.23,80.14
2018,1,18,12,45,0.5,122.5,3.0,12.85,123.0,106.13,84.27
2018,1,18,13,0,1.0,127.0,3.1,12.9,128.0,111.15,88.52
2018,1,18,13,15,2.5,121.0,3.15,12.8,122.5,106.91,85.15
2018,1,18,13,30,4.0,115.0,3.2,12.7,117.0,102.69,81.81
2018,1,18,13,45,2.0,103.0,3.25,12.65,104.0,89.47,70.69
2018,1,18,14,0,0.0,91.0,3.3,12.6,91.0,76.5,59.74
2018,1,18,14,15,2.0,102.5,3.25,12.4,103.5,89.66,71.16
2018,1,18,14,30,4.0,114.0,3.2,12.2,116.0,103.54,83.18
2018,1,18,14,45,3.0,96.0,3.15,12.0,97.5,85.25,67.77
2018,1,18,15,0,2.0,78.0,3.1,11.8,79.0,67.37,52.6
2018,1,18,15,15,60.5,86.0,3.1,11.8,103.5,137.98,114.81
2018,1,18,15,30,119.0,94.0,3.1,11.8,128.0,186.99,157.28
2018,1,18,15,45,103.0,87.5,2.9,11.3,113.5,165.91,138.55
2018,1,18,16,0,87.0,81.0,2.7,10.8,99.0,147.13,121.55
2018,1,18,16,15,53.0,55.5,2.7,10.6,65.5,93.63,74.68
2018,1,18,16,30,19.0,30.0,2.7,10.4,32.0,36.32,24.93
2018,1,18,16,45,9.5,17.5,2.65,10.2,18.5,18.79,8.53
2018,1,18,17,0,0.0,5.0,2.6,10.0,5.0,4.27,0.0
2018,1,18,17,15,0.0,2.5,2.65,9.9,2.5,2.13,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,7,15,45.5,6.0,1.7,6.2,7.0,0.0,0.0
2018,1,19,7,30,91.0,12.0,1.7,6.8,14.0,40.21,0.0
2018,1,19,7,45,229.5,24.0,1.7,7.4,44.0,131.06,44.38
2018,1,19,8,0,368.0,36.0,1.7,8.0,74.0,228.14,176.68
2018,1,19,8,15,462.0,43.0,1.8,8.3,114.5,305.35,249.69
2018,1,19,8,30,556.0,50.0,1.9,8.6,155.0,391.48,325.84
2018,1,19,8,45,613.5,55.5,2.05,8.9,197.0,462.44,387.74
2018,1,19,9,0,671.0,61.0,2.2,9.2,239.0,537.64,451.03
2018,1,19,9,15,708.5,64.5,2.2,9.45,278.5,595.52,498.01
2018,1,19,9,30,746.0,68.0,2.2,9.7,318.0,659.53,546.51
2018,1,19,9,45,772.0,70.5,2.2,9.9,353.5,714.13,586.5
2018,1,19,10,0,798.0,73.0,2.2,10.1,389.0,768.14,625.14
2018,1,19,10,15,816.0,75.0,2.2,10.25,419.0,813.8,656.93
2018,1,19,10,30,834.0,77.0,2.2,10.4,449.0,857.68,686.98
2018,1,19,10,45,846.5,78.5,2.2,10.55,472.5,893.87,711.12
2018,1,19,11,0,859.0,80.0,2.2,10.7,496.0,927.45,733.26
2018,1,19,11,15,857.5,83.0,2.2,10.75,510.0,946.81,745.57
2018,1,19,11,30,856.0,86.0,2.2,10.8,524.0,962.68,755.67
2018,1,19,11,45,794.0,103.0,2.25,10.9,514.5,932.77,734.29
2018,1,19,12,0,732.0,120.0,2.3,11.0,505.0,905.92,715.57
2018,1,19,12,15,414.5,113.5,2.35,11.0,331.5,572.67,469.23
2018,1,19,12,30,97.0,107.0,2.4,11.0,158.0,210.6,175.24
2018,1,19,12,45,50.0,87.0,2.5,11.0,113.5,141.4,116.79
2018,1,19,13,0,3.0,67.0,2.6,11.0,69.0,58.5,44.63
2018,1,19,13,15,49.5,98.5,2.7,10.95,123.5,152.76,126.68
2018,1,19,13,30,96.0,130.0,2.8,10.9,178.0,232.34,194.68
2018,1,19,13,45,251.0,141.0,2.85,10.85,258.5,405.86,341.14
2018,1,19,14,0,406.0,152.0,2.9,10.8,339.0,574.73,477.4
2018,1,19,14,15,485.0,123.5,2.95,10.65,333.5,596.64,496.44
2018,1,19,14,30,564.0,95.0,3.0,10.5,328.0,621.79,517.26
2018,1,19,14,45,487.5,105.5,3.0,10.4,295.0,542.68,455.46
2018,1,19,15,0,411.0,116.0,3.0,10.3,262.0,477.77,402.62
2018,1,19,15,15,381.5,106.5,3.0,10.3,230.5,427.16,361.37
2018,1,19,15,30,352.0,97.0,3.0,10.3,199.0,378.09,320.34
2018,1,19,15,45,297.5,87.0,2.7,9.5,164.0,314.48,266.44
2018,1,19,16,0,243.0,77.0,2.4,8.7,129.0,243.22,205.15
2018,1,19,16,15,283.0,58.5,2.4,8.25,106.0,241.82,201.54
2018,1,19,16,30,323.0,40.0,2.4,7.8,83.0,225.66,183.0
2018,1,19,16,45,257.5,30.0,2.35,7.35,56.0,167.66,121.91
2018,1,19,17,0,192.0,20.0,2.3,6.9,29.0,103.82,0.0
2018,1,19,17,15,96.0,10.0,2.3,6.75,14.5,38.23,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,2.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,2.3,3.25,8.0,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.4,4.0,16.0,60.29,0.0
2018,1,20,7,45,308.5,22.0,2.5,4.7,48.0,160.33,63.59
2018,1,20,8,0,467.0,31.0,2.6,5.4,80.0,260.76,204.94
2018,1,20,8,15,554.0,36.5,2.7,5.95,122.0,338.61,280.16
2018,1,20,8,30,641.0,42.0,2.8,6.5,164.0,424.08,356.99
2018,1,20,8,45,694.0,45.5,2.85,7.0,206.5,494.3,418.89
2018,1,20,9,0,747.0,49.0,2.9,7.5,249.0,567.93,481.15
2018,1,20,9,15,781.5,51.5,3.0,8.0,289.5,630.4,531.3
2018,1,20,9,30,816.0,54.0,3.1,8.5,330.0,693.7,579.56
2018,1,20,9,45,839.5,56.0,3.2,9.05,366.0,740.66,613.86
2018,1,20,10,0,863.0,58.0,3.3,9.6,402.0,793.68,652.09
2018,1,20,10,15,878.0,59.5,3.3,9.85,432.0,837.62,682.92
2018,1,20,10,30,893.0,61.0,3.3,10.1,462.0,879.53,711.82
2018,1,20,10,45,902.5,62.5,3.35,10.4,485.5,914.09,735.23
2018,1,20,11,0,912.0,64.0,3.4,10.7,509.0,945.81,756.47
2018,1,20,11,15,917.5,65.5,3.4,10.85,525.5,970.64,772.78
2018,1,20,11,30,923.0,67.0,3.4,11.0,542.0,992.11,786.75
2018,1,20,11,45,925.5,68.0,3.4,11.2,551.0,1006.45,795.62
2018,1,20,12,0,928.0,69.0,3.4,11.4,560.0,1017.14,802.11
2018,1,20,12,15,925.0,70.0,3.4,11.45,560.5,1018.66,802.77
2018,1,20,12,30,922.0,71.0,3.4,11.5,561.0,1016.42,801.06
2018,1,20,12,45,897.0,76.5,3.35,11.6,549.0,994.74,785.28
2018,1,20,13,0,872.0,82.0,3.3,11.7,537.0,980.68,775.22
2018,1,20,13,15,870.5,80.5,3.25,11.7,524.5,965.9,765.02
2018,1,20,13,30,869.0,79.0,3.2,11.7,512.0,947.65,752.47
2018,1,20,13,45,873.0,74.5,3.15,11.7,494.0,927.19,738.46
2018,1,20,14,0,877.0,70.0,3.1,11.7,476.0,893.66,715.06
2018,1,20,14,15,864.0,68.0,3.05,11.55,448.5,855.12,688.37
2018,1,20,14,30,851.0,66.0,3.0,11.4,421.0,822.72,666.01
2018,1,20,14,45,832.0,63.5,2.9,11.3,387.0,773.74,630.51
2018,1,20,15,0,813.0,61.0,2.8,11.2,353.0,723.39,593.53
2018,1,20,15,15,783.0,58.5,2.8,11.2,314.5,663.96,549.09
2018,1,20,15,30,753.0,56.0,2.8,11.2,276.0,604.69,503.6
2018,1,20,15,45,574.5,62.0,2.4,10.1,215.0,466.08,390.82
2018,1,20,16,0,396.0,68.0,2.0,9.0,154.0,333.95,280.35
2018,1,20,16,15,349.0,54.5,2.0,8.4,118.0,271.75,226.15
2018,1,20,16,30,302.0,41.0,2.0,7.8,82.0,216.96,176.03
2018,1,20,16,45,281.5,31.0,2.0,7.2,58.0,178.96,132.63
2018,1,20,17,0,261.0,21.0,2.0,6.6,34.0,131.03,0.0
2018,1,20,17,15,130.5,10.5,2.0,6.45,17.0,49.42,0.0
2018,1,20,17,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,7,15,59.5,6.5,1.1,5.75,8.0,0.0,0.0
2018,1,21,7,30,119.0,13.0,1.1,6.0,16.0,49.97,0.0
2018,1,21,7,45,261.5,24.0,1.1,6.2,47.0,143.92,62.55
2018,1,21,8,0,404.0,35.0,1.1,6.4,78.0,242.41,189.46
2018,1,21,8,15,450.0,43.5,1.1,6.65,112.5,298.85,245.02
2018,1,21,8,30,496.0,52.0,1.1,6.9,147.0,359.57,299.98
2018,1,21,8,45,403.5,73.5,1.15,7.2,163.0,351.36,296.12
2018,1,21,9,0,311.0,95.0,1.2,7.5,179.0,337.42,285.56
2018,1,21,9,15,380.0,100.0,1.3,7.9,218.5,406.45,343.81
2018,1,21,9,30,449.0,105.0,1.4,8.3,258.0,480.7,404.17
2018,1,21,9,45,350.0,134.0,1.45,8.7,261.0,439.94,369.18
2018,1,21,10,0,251.0,163.0,1.5,9.1,264.0,407.97,340.86
2018,1,21,10,15,245.0,177.0,1.55,9.3,281.5,428.35,356.57
2018,1,21,10,30,239.0,191.0,1.6,9.5,299.0,447.62,370.83
2018,1,21,10,45,182.5,203.0,1.7,9.75,288.0,397.97,329.59
2018,1,21,11,0,126.0,215.0,1.8,10.0,277.0,363.64,300.2
2018,1,21,11,15,115.0,223.5,1.85,10.15,281.5,365.51,301.07
2018,1,21,11,30,104.0,232.0,1.9,10.3,286.0,346.33,285.17
2018,1,21,11,45,119.5,237.5,2.0,10.45,300.5,389.65,319.93
2018,1,21,12,0,135.0,243.0,2.1,10.6,315.0,412.56,338.2
2018,1,21,12,15,129.5,242.0,2.1,10.65,311.0,406.11,332.69
2018,1,21,12,30,124.0,241.0,2.1,10.7,307.0,399.32,327.13
2018,1,21,12,45,160.0,235.0,2.1,10.75,319.5,426.76,350.18
2018,1,21,13,0,196.0,229.0,2.1,10.8,332.0,453.27,372.18
2018,1,21,13,15,272.0,215.5,2.1,10.85,354.5,528.55,432.82
2018,1,21,13,30,348.0,202.0,2.1,10.9,377.0,579.22,473.66
2018,1,21,13,45,290.5,201.0,2.1,10.9,343.0,517.72,424.89
2018,1,21,14,0,233.0,200.0,2.1,10.9,309.0,457.84,377.42
2018,1,21,14,15,145.0,184.5,2.0,10.85,251.0,336.8,279.54
2018,1,21,14,30,57.0,169.0,1.9,10.8,193.0,223.18,184.86
2018,1,21,14,45,59.0,153.0,1.8,10.75,176.0,205.27,170.73
2018,1,21,15,0,61.0,137.0,1.7,10.7,159.0,187.3,156.05
2018,1,21,15,15,90.0,128.5,1.7,10.7,157.0,212.18,177.71
2018,1,21,15,30,119.0,120.0,1.7,10.7,155.0,220.18,184.76
2018,1,21,15,45,89.5,102.5,1.45,10.1,126.5,176.31,147.1
2018,1,21,16,0,60.0,85.0,1.2,9.5,98.0,124.91,102.74
2018,1,21,16,15,44.5,67.5,1.3,9.25,76.0,95.41,76.67
2018,1,21,16,30,29.0,50.0,1.4,9.0,54.0,67.35,51.55
2018,1,21,16,45,24.5,34.0,1.45,8.8,36.5,47.5,32.22
2018,1,21,17,0,20.0,18.0,1.5,8.6,19.0,28.78,0.0
2018,1,21,17,15,10.0,9.0,1.55,8.5,9.5,10.79,0.0
2018,1,21,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
