Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,15,33.0,5.0,1.95,9.0,6.0,0.0,0.0
2018,1,22,7,30,66.0,10.0,2.0,9.3,12.0,30.01,0.0
2018,1,22,7,45,129.5,20.5,2.05,9.6,32.0,87.95,39.59
2018,1,22,8,0,193.0,31.0,2.1,9.9,52.0,141.36,109.14
2018,1,22,8,15,123.5,44.5,2.15,10.1,60.0,122.04,98.19
2018,1,22,8,30,54.0,58.0,2.2,10.3,68.0,95.66,77.16
2018,1,22,8,45,40.5,75.0,2.25,10.5,83.5,99.0,80.59
2018,1,22,9,0,27.0,92.0,2.3,10.7,99.0,110.0,90.01
2018,1,22,9,15,49.5,112.0,2.3,10.9,128.0,148.63,123.52
2018,1,22,9,30,72.0,132.0,2.3,11.1,157.0,189.36,158.32
2018,1,22,9,45,218.5,140.0,2.35,11.3,226.0,344.48,290.04
2018,1,22,10,0,365.0,148.0,2.4,11.5,295.0,481.78,402.37
2018,1,22,10,15,475.5,139.0,2.4,11.65,345.5,596.85,492.73
2018,1,22,10,30,586.0,130.0,2.4,11.8,396.0,707.1,575.8
2018,1,22,10,45,696.0,111.5,2.4,11.95,443.5,803.69,645.22
2018,1,22,11,0,806.0,93.0,2.4,12.1,491.0,894.67,708.74
2018,1,22,11,15,621.5,139.5,2.4,12.2,452.5,797.17,636.52
2018,1,22,11,30,437.0,186.0,2.4,12.3,414.0,674.79,544.04
2018,1,22,11,45,529.5,169.0,2.35,12.4,449.5,750.98,602.88
2018,1,22,12,0,622.0,152.0,2.3,12.5,485.0,835.54,662.86
2018,1,22,12,15,752.0,118.5,2.25,12.5,522.5,927.86,726.96
2018,1,22,12,30,882.0,85.0,2.2,12.5,560.0,1007.89,780.87
2018,1,22,12,45,879.5,84.5,2.1,12.55,553.5,1000.64,773.79
2018,1,22,13,0,877.0,84.0,2.0,12.6,547.0,989.76,765.4
2018,1,22,13,15,843.0,88.0,1.9,12.5,524.0,950.64,738.19
2018,1,22,13,30,809.0,92.0,1.8,12.4,501.0,908.85,709.39
2018,1,22,13,45,582.0,118.5,1.7,12.35,406.5,719.41,574.33
2018,1,22,14,0,355.0,145.0,1.6,12.3,312.0,520.96,424.74
2018,1,22,14,15,212.5,152.0,1.55,12.15,250.5,373.17,308.12
2018,1,22,14,30,70.0,159.0,1.5,12.0,189.0,221.13,182.36
2018,1,22,14,45,36.0,130.0,1.4,11.85,145.5,158.0,129.83
2018,1,22,15,0,2.0,101.0,1.3,11.7,102.0,89.89,71.64
2018,1,22,15,15,11.5,100.0,1.3,11.7,103.5,97.16,78.36
2018,1,22,15,30,21.0,99.0,1.3,11.7,105.0,112.98,92.05
2018,1,22,15,45,11.5,84.0,1.15,11.0,87.0,83.13,66.42
2018,1,22,16,0,2.0,69.0,1.0,10.3,69.0,63.0,48.93
2018,1,22,16,15,91.0,53.0,1.05,9.9,66.0,108.87,88.62
2018,1,22,16,30,180.0,37.0,1.1,9.5,63.0,149.34,120.3
2018,1,22,16,45,195.0,30.0,1.2,9.15,49.0,138.86,104.2
2018,1,22,17,0,210.0,23.0,1.3,8.8,35.0,116.31,14.94
2018,1,22,17,15,105.0,11.5,1.35,8.65,17.5,42.5,0.0
2018,1,22,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,23,7,15,38.0,6.0,1.1,5.55,7.0,0.0,0.0
2018,1,23,7,30,76.0,12.0,1.1,5.8,14.0,34.88,0.0
2018,1,23,7,45,101.5,25.5,1.05,6.05,33.5,77.31,37.8
2018,1,23,8,0,127.0,39.0,1.0,6.3,53.0,113.26,88.04
2018,1,23,8,15,298.5,49.5,1.0,6.55,102.5,226.84,187.18
2018,1,23,8,30,470.0,60.0,1.0,6.8,152.0,352.53,294.62
2018,1,23,8,45,419.0,75.5,1.0,7.1,172.0,362.08,304.66
2018,1,23,9,0,368.0,91.0,1.0,7.4,192.0,368.73,311.24
2018,1,23,9,15,526.0,86.0,1.05,7.85,254.5,496.59,416.24
2018,1,23,9,30,684.0,81.0,1.1,8.3,317.0,632.79,521.7
2018,1,23,9,45,748.5,77.5,1.15,8.75,360.5,703.03,571.69
2018,1,23,10,0,813.0,74.0,1.2,9.2,404.0,781.05,626.63
2018,1,23,10,15,816.0,78.5,1.25,9.6,430.5,817.88,650.73
2018,1,23,10,30,819.0,83.0,1.3,10.0,457.0,851.99,673.11
2018,1,23,10,45,711.0,111.5,1.35,10.35,448.0,817.41,646.95
2018,1,23,11,0,603.0,140.0,1.4,10.7,439.0,767.07,610.22
2018,1,23,11,15,705.5,121.0,1.35,10.95,482.5,856.18,672.38
2018,1,23,11,30,808.0,102.0,1.3,11.2,526.0,937.2,725.33
2018,1,23,11,45,853.5,92.0,1.25,11.45,546.5,979.64,750.94
2018,1,23,12,0,899.0,82.0,1.2,11.7,567.0,1007.32,766.87
2018,1,23,12,15,901.0,82.0,1.05,11.85,569.0,1012.57,766.38
2018,1,23,12,30,903.0,82.0,0.9,12.0,571.0,1014.16,763.74
2018,1,23,12,45,902.5,80.5,0.8,12.15,565.0,1007.64,756.99
2018,1,23,13,0,902.0,79.0,0.7,12.3,559.0,997.46,748.12
2018,1,23,13,15,864.0,84.0,0.7,12.35,534.0,966.66,728.53
2018,1,23,13,30,826.0,89.0,0.7,12.4,509.0,922.13,700.09
2018,1,23,13,45,777.0,93.0,0.65,12.45,475.5,863.91,661.3
2018,1,23,14,0,728.0,97.0,0.6,12.5,442.0,810.52,625.54
2018,1,23,14,15,781.5,83.0,0.6,12.45,434.0,813.63,629.6
2018,1,23,14,30,835.0,69.0,0.6,12.4,426.0,815.96,632.36
2018,1,23,14,45,801.5,68.0,0.65,12.35,389.0,757.62,593.63
2018,1,23,15,0,768.0,67.0,0.7,12.3,352.0,698.95,554.41
2018,1,23,15,15,715.5,65.0,0.7,12.3,308.0,625.26,502.09
2018,1,23,15,30,663.0,63.0,0.7,12.3,264.0,557.79,452.34
2018,1,23,15,45,630.0,56.5,0.65,11.8,225.0,496.31,404.54
2018,1,23,16,0,597.0,50.0,0.6,11.3,186.0,436.53,355.96
2018,1,23,16,15,525.0,45.0,0.65,11.0,146.0,359.81,292.13
2018,1,23,16,30,453.0,40.0,0.7,10.7,106.0,289.58,231.09
2018,1,23,16,45,338.5,31.5,0.7,10.4,71.0,204.55,154.13
2018,1,23,17,0,224.0,23.0,0.7,10.1,36.0,122.92,32.9
2018,1,23,17,15,112.0,11.5,0.75,9.9,18.0,44.74,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,24,7,15,2.0,3.0,2.05,6.65,3.0,0.0,0.0
2018,1,24,7,30,4.0,6.0,2.1,7.1,6.0,6.41,0.0
2018,1,24,7,45,2.0,15.0,2.15,7.5,15.0,13.13,2.3
2018,1,24,8,0,0.0,24.0,2.2,7.9,24.0,19.81,10.92
2018,1,24,8,15,0.0,34.0,2.4,8.25,34.0,28.1,18.55
2018,1,24,8,30,0.0,44.0,2.6,8.6,44.0,36.41,26.03
2018,1,24,8,45,0.5,59.5,2.75,8.95,59.5,51.03,38.91
2018,1,24,9,0,1.0,75.0,2.9,9.3,75.0,65.83,51.82
2018,1,24,9,15,20.0,102.5,3.0,9.5,109.5,106.58,87.51
2018,1,24,9,30,39.0,130.0,3.1,9.7,144.0,161.46,134.78
2018,1,24,9,45,65.5,143.5,3.2,9.95,169.5,197.58,165.83
2018,1,24,10,0,92.0,157.0,3.3,10.2,195.0,235.85,198.37
2018,1,24,10,15,67.5,167.5,3.45,10.5,196.5,228.76,191.08
2018,1,24,10,30,43.0,178.0,3.6,10.8,198.0,220.11,182.51
2018,1,24,10,45,43.0,191.0,3.7,11.05,211.5,235.57,194.89
2018,1,24,11,0,43.0,204.0,3.8,11.3,225.0,251.16,207.26
2018,1,24,11,15,28.0,193.5,3.9,11.45,207.5,223.57,183.64
2018,1,24,11,30,13.0,183.0,4.0,11.6,190.0,179.46,146.35
2018,1,24,11,45,7.5,174.0,4.1,11.75,178.0,164.27,133.4
2018,1,24,12,0,2.0,165.0,4.2,11.9,166.0,149.31,120.6
2018,1,24,12,15,7.5,167.5,4.3,11.9,171.5,157.25,127.5
2018,1,24,12,30,13.0,170.0,4.4,11.9,177.0,165.3,134.48
2018,1,24,12,45,8.5,168.0,4.45,11.9,172.5,158.86,128.92
2018,1,24,13,0,4.0,166.0,4.5,11.9,168.0,152.56,123.52
2018,1,24,13,15,2.5,149.0,4.45,11.75,150.5,134.02,108.13
2018,1,24,13,30,1.0,132.0,4.4,11.6,133.0,115.92,93.03
2018,1,24,13,45,0.5,106.0,4.35,11.45,106.5,90.55,71.76
2018,1,24,14,0,0.0,80.0,4.3,11.3,80.0,66.42,51.36
2018,1,24,14,15,0.0,69.0,4.15,11.15,69.0,57.22,43.62
2018,1,24,14,30,0.0,58.0,4.0,11.0,58.0,48.03,35.85
2018,1,24,14,45,17.5,80.5,3.9,10.85,87.0,87.73,70.77
2018,1,24,15,0,35.0,103.0,3.8,10.7,116.0,125.62,103.85
2018,1,24,15,15,23.5,85.5,3.8,10.7,94.0,97.49,79.44
2018,1,24,15,30,12.0,68.0,3.8,10.7,72.0,65.34,51.43
2018,1,24,15,45,6.0,55.5,3.8,10.25,57.5,49.8,37.85
2018,1,24,16,0,0.0,43.0,3.8,9.8,43.0,35.55,25.3
2018,1,24,16,15,0.0,34.5,3.7,9.45,34.5,28.49,19.03
2018,1,24,16,30,0.0,26.0,3.6,9.1,26.0,21.44,12.7
2018,1,24,16,45,7.0,18.5,3.55,8.8,19.0,18.63,9.66
2018,1,24,17,0,14.0,11.0,3.5,8.5,12.0,16.77,1.69
2018,1,24,17,15,14.0,6.5,3.4,8.2,7.0,9.92,0.0
2018,1,24,17,30,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,3.15,7.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,7,15,7.0,5.0,1.7,6.2,5.0,0.0,0.0
2018,1,25,7,30,14.0,10.0,1.7,6.6,10.0,13.04,0.0
2018,1,25,7,45,52.5,24.0,1.7,7.0,29.5,49.66,25.67
2018,1,25,8,0,91.0,38.0,1.7,7.4,49.0,94.65,73.11
2018,1,25,8,15,262.0,50.0,1.85,7.65,99.0,208.31,172.04
2018,1,25,8,30,433.0,62.0,2.0,7.9,149.0,333.47,280.2
2018,1,25,8,45,534.5,65.5,2.15,8.2,198.0,423.41,357.58
2018,1,25,9,0,636.0,69.0,2.3,8.5,247.0,521.63,439.7
2018,1,25,9,15,682.5,72.0,2.4,8.75,289.0,588.79,494.44
2018,1,25,9,30,729.0,75.0,2.5,9.0,331.0,658.09,548.14
2018,1,25,9,45,734.0,80.5,2.6,9.25,361.0,699.85,578.93
2018,1,25,10,0,739.0,86.0,2.7,9.5,391.0,739.67,607.91
2018,1,25,10,15,574.0,115.0,2.8,9.75,362.0,660.4,545.92
2018,1,25,10,30,409.0,144.0,2.9,10.0,333.0,559.04,464.88
2018,1,25,10,45,350.0,167.5,3.0,10.2,335.0,524.03,436.19
2018,1,25,11,0,291.0,191.0,3.1,10.4,337.0,506.18,419.87
2018,1,25,11,15,463.0,169.0,3.2,10.5,410.5,671.97,552.45
2018,1,25,11,30,635.0,147.0,3.3,10.6,484.0,830.18,671.34
2018,1,25,11,45,752.0,119.0,3.4,10.7,525.0,920.69,736.14
2018,1,25,12,0,869.0,91.0,3.5,10.8,566.0,1001.62,793.47
2018,1,25,12,15,863.5,93.0,3.55,10.75,566.0,1002.04,793.38
2018,1,25,12,30,858.0,95.0,3.6,10.7,566.0,998.77,791.59
2018,1,25,12,45,634.0,127.5,3.65,10.7,473.5,819.72,661.94
2018,1,25,13,0,410.0,160.0,3.7,10.7,381.0,622.14,512.17
2018,1,25,13,15,271.0,166.5,3.7,10.65,311.0,466.0,388.07
2018,1,25,13,30,132.0,173.0,3.7,10.6,241.0,316.86,264.48
2018,1,25,13,45,103.0,129.5,3.7,10.55,181.5,235.91,197.97
2018,1,25,14,0,74.0,86.0,3.7,10.5,122.0,157.79,132.17
2018,1,25,14,15,145.0,123.5,3.6,10.35,188.5,261.17,221.37
2018,1,25,14,30,216.0,161.0,3.5,10.2,255.0,380.66,320.97
2018,1,25,14,45,358.5,136.0,3.4,10.05,277.5,477.2,402.44
2018,1,25,15,0,501.0,111.0,3.3,9.9,300.0,542.89,457.65
2018,1,25,15,15,590.5,91.5,3.3,9.9,292.0,570.91,480.64
2018,1,25,15,30,680.0,72.0,3.3,9.9,284.0,581.93,489.51
2018,1,25,15,45,633.5,67.0,2.9,9.35,242.0,512.55,431.54
2018,1,25,16,0,587.0,62.0,2.5,8.8,200.0,445.94,374.56
2018,1,25,16,15,514.5,55.0,2.4,8.4,158.0,366.3,305.57
2018,1,25,16,30,442.0,48.0,2.3,8.0,116.0,293.04,239.94
2018,1,25,16,45,324.5,38.0,2.2,7.6,79.0,204.74,159.63
2018,1,25,17,0,207.0,28.0,2.1,7.2,42.0,124.97,58.54
2018,1,25,17,15,108.0,15.0,2.05,7.05,22.0,46.59,0.0
2018,1,25,17,30,9.0,2.0,2.0,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.0,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,7,15,70.0,8.0,1.0,5.35,10.0,0.0,0.0
2018,1,26,7,30,140.0,16.0,1.0,5.7,20.0,58.57,0.0
2018,1,26,7,45,293.0,26.0,1.0,6.05,54.5,159.21,96.94
2018,1,26,8,0,446.0,36.0,1.0,6.4,89.0,259.42,205.33
2018,1,26,8,15,530.5,42.5,1.05,6.7,131.5,334.95,274.76
2018,1,26,8,30,615.0,49.0,1.1,7.0,174.0,418.72,348.0
2018,1,26,8,45,659.0,53.0,1.15,7.35,215.0,478.99,400.13
2018,1,26,9,0,703.0,57.0,1.2,7.7,256.0,546.35,455.7
2018,1,26,9,15,691.0,66.0,1.2,8.05,285.5,586.84,487.36
2018,1,26,9,30,679.0,75.0,1.2,8.4,315.0,620.82,512.09
2018,1,26,9,45,401.5,124.0,1.2,8.7,269.5,483.92,402.0
2018,1,26,10,0,124.0,173.0,1.2,9.0,224.0,297.36,247.24
2018,1,26,10,15,129.5,187.5,1.2,9.25,244.5,322.89,268.53
2018,1,26,10,30,135.0,202.0,1.2,9.5,265.0,348.58,288.42
2018,1,26,10,45,345.5,175.5,1.15,9.8,348.0,529.61,434.95
2018,1,26,11,0,556.0,149.0,1.1,10.1,431.0,725.02,580.74
2018,1,26,11,15,676.0,126.0,1.1,10.2,479.5,834.61,655.62
2018,1,26,11,30,796.0,103.0,1.1,10.3,528.0,927.93,717.79
2018,1,26,11,45,856.5,88.0,1.1,10.45,552.5,979.0,750.04
2018,1,26,12,0,917.0,73.0,1.1,10.6,577.0,1015.16,772.6
2018,1,26,12,15,916.0,73.5,1.15,10.6,578.5,1018.33,774.98
2018,1,26,12,30,915.0,74.0,1.2,10.6,580.0,1017.76,775.55
2018,1,26,12,45,911.0,74.0,1.2,10.6,573.5,1009.81,770.46
2018,1,26,13,0,907.0,74.0,1.2,10.6,567.0,998.2,763.2
2018,1,26,13,15,873.0,80.5,1.2,10.5,545.5,962.35,740.08
2018,1,26,13,30,839.0,87.0,1.2,10.4,524.0,934.41,722.58
2018,1,26,13,45,851.0,80.5,1.25,10.3,508.5,919.79,714.89
2018,1,26,14,0,863.0,74.0,1.3,10.2,493.0,901.2,704.29
2018,1,26,14,15,779.0,85.0,1.3,10.05,447.0,816.27,646.23
2018,1,26,14,30,695.0,96.0,1.3,9.9,401.0,738.05,592.25
2018,1,26,14,45,604.0,104.5,1.25,9.75,355.0,648.28,527.48
2018,1,26,15,0,513.0,113.0,1.2,9.6,309.0,554.94,457.29
2018,1,26,15,15,342.0,119.5,1.2,9.6,244.5,415.03,345.92
2018,1,26,15,30,171.0,126.0,1.2,9.6,180.0,261.42,219.31
2018,1,26,15,45,103.0,108.5,1.2,8.95,139.5,190.25,159.54
2018,1,26,16,0,35.0,91.0,1.2,8.3,99.0,115.14,94.65
2018,1,26,16,15,23.5,73.0,1.25,7.95,78.0,88.47,71.26
2018,1,26,16,30,12.0,55.0,1.3,7.6,57.0,57.47,43.84
2018,1,26,16,45,19.0,38.5,1.35,7.3,40.5,48.39,34.75
2018,1,26,17,0,26.0,22.0,1.4,7.0,24.0,36.2,15.9
2018,1,26,17,15,23.0,12.0,1.4,6.8,12.5,17.45,0.0
2018,1,26,17,30,20.0,2.0,1.4,6.6,1.0,0.0,0.0
2018,1,26,17,45,10.0,1.0,1.45,6.4,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,7,15,24.0,6.0,0.7,5.75,7.0,0.0,0.0
2018,1,27,7,30,48.0,12.0,0.7,6.1,14.0,25.59,0.0
2018,1,27,7,45,92.5,27.5,0.7,6.45,37.0,76.57,46.6
2018,1,27,8,0,137.0,43.0,0.7,6.8,60.0,121.07,95.22
2018,1,27,8,15,187.0,58.5,0.7,7.25,91.5,170.54,140.13
2018,1,27,8,30,237.0,74.0,0.7,7.7,123.0,225.4,188.58
2018,1,27,8,45,333.0,80.5,0.75,8.15,166.0,314.7,264.65
2018,1,27,9,0,429.0,87.0,0.8,8.6,209.0,401.6,336.64
2018,1,27,9,15,557.5,81.5,0.9,9.15,265.0,512.44,425.68
2018,1,27,9,30,686.0,76.0,1.0,9.7,321.0,627.0,513.35
2018,1,27,9,45,763.0,69.0,1.1,10.25,367.0,703.8,568.33
2018,1,27,10,0,840.0,62.0,1.2,10.8,413.0,779.53,621.43
2018,1,27,10,15,854.5,63.5,1.3,11.05,443.0,822.93,651.04
2018,1,27,10,30,869.0,65.0,1.4,11.3,473.0,864.34,679.31
2018,1,27,10,45,879.0,66.5,1.5,11.6,497.0,899.35,702.78
2018,1,27,11,0,889.0,68.0,1.6,11.9,521.0,931.61,724.29
2018,1,27,11,15,895.0,68.5,1.7,12.1,537.5,955.73,740.47
2018,1,27,11,30,901.0,69.0,1.8,12.3,554.0,976.57,754.56
2018,1,27,11,45,904.0,70.0,1.85,12.55,563.5,991.68,764.06
2018,1,27,12,0,907.0,71.0,1.9,12.8,573.0,1003.19,771.31
2018,1,27,12,15,846.5,88.5,1.95,12.95,558.5,980.6,755.87
2018,1,27,12,30,786.0,106.0,2.0,13.1,544.0,941.63,729.61
2018,1,27,12,45,701.0,130.0,2.05,13.2,517.5,890.13,694.69
2018,1,27,13,0,616.0,154.0,2.1,13.3,491.0,827.52,651.52
2018,1,27,13,15,622.5,146.5,2.1,13.35,480.0,817.06,645.03
2018,1,27,13,30,629.0,139.0,2.1,13.4,469.0,803.59,635.95
2018,1,27,13,45,740.0,105.5,2.15,13.45,479.0,853.57,672.97
2018,1,27,14,0,851.0,72.0,2.2,13.5,489.0,878.82,691.68
2018,1,27,14,15,849.5,68.5,2.2,13.4,465.0,849.17,671.64
2018,1,27,14,30,848.0,65.0,2.2,13.3,441.0,816.54,649.87
2018,1,27,14,45,828.5,63.5,2.2,13.2,407.5,777.02,622.84
2018,1,27,15,0,809.0,62.0,2.2,13.1,374.0,727.54,588.02
2018,1,27,15,15,771.0,60.0,2.2,13.1,333.0,662.74,540.72
2018,1,27,15,30,733.0,58.0,2.2,13.1,292.0,598.79,492.89
2018,1,27,15,45,665.5,56.0,1.8,12.2,245.5,517.11,427.55
2018,1,27,16,0,598.0,54.0,1.4,11.3,199.0,443.85,366.63
2018,1,27,16,15,537.5,48.0,1.4,10.7,159.0,371.53,305.77
2018,1,27,16,30,477.0,42.0,1.4,10.1,119.0,304.59,246.95
2018,1,27,16,45,376.0,34.5,1.45,9.45,83.0,224.43,175.11
2018,1,27,17,0,275.0,27.0,1.5,8.8,47.0,150.31,87.75
2018,1,27,17,15,150.0,15.5,1.55,8.65,25.0,60.29,0.0
2018,1,27,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.65,8.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,28,7,15,96.0,8.5,2.25,5.65,12.0,0.0,0.0
2018,1,28,7,30,192.0,17.0,2.3,6.1,24.0,75.7,0.0
2018,1,28,7,45,328.0,26.5,2.3,6.5,58.5,173.81,114.16
2018,1,28,8,0,464.0,36.0,2.3,6.9,93.0,266.35,212.65
2018,1,28,8,15,556.5,41.0,2.35,7.3,137.5,340.59,281.62
2018,1,28,8,30,649.0,46.0,2.4,7.7,182.0,428.94,359.64
2018,1,28,8,45,699.0,50.5,2.4,8.1,226.5,499.44,420.58
2018,1,28,9,0,749.0,55.0,2.4,8.5,271.0,573.21,481.73
2018,1,28,9,15,785.5,57.0,2.45,9.05,313.0,637.35,532.23
2018,1,28,9,30,822.0,59.0,2.5,9.6,355.0,702.47,580.48
2018,1,28,9,45,847.5,60.5,2.55,10.2,392.5,751.48,615.1
2018,1,28,10,0,873.0,62.0,2.6,10.8,430.0,806.55,653.54
2018,1,28,10,15,888.5,63.0,2.55,11.3,461.0,851.39,683.09
2018,1,28,10,30,904.0,64.0,2.5,11.8,492.0,894.17,710.63
2018,1,28,10,45,915.0,65.0,2.5,12.3,517.0,930.49,733.57
2018,1,28,11,0,926.0,66.0,2.5,12.8,542.0,963.97,754.32
2018,1,28,11,15,933.0,67.0,2.5,13.15,559.5,990.54,770.57
2018,1,28,11,30,940.0,68.0,2.5,13.5,577.0,1013.7,784.5
2018,1,28,11,45,944.0,68.5,2.55,13.85,587.0,1029.67,794.15
2018,1,28,12,0,948.0,69.0,2.6,14.2,597.0,1041.9,801.46
2018,1,28,12,15,949.0,69.0,2.6,14.4,599.0,1046.64,803.76
2018,1,28,12,30,950.0,69.0,2.6,14.6,601.0,1047.49,803.7
2018,1,28,12,45,948.0,69.0,2.6,14.8,595.5,1041.46,799.19
2018,1,28,13,0,946.0,69.0,2.6,15.0,590.0,1031.58,792.33
2018,1,28,13,15,941.5,68.5,2.55,15.05,576.5,1014.81,780.88
2018,1,28,13,30,937.0,68.0,2.5,15.1,563.0,994.41,767.16
2018,1,28,13,45,928.0,67.0,2.5,15.15,541.5,965.62,748.3
2018,1,28,14,0,919.0,66.0,2.5,15.2,520.0,933.67,727.28
2018,1,28,14,15,905.5,65.0,2.45,15.05,491.5,894.8,701.38
2018,1,28,14,30,892.0,64.0,2.4,14.9,463.0,853.46,673.55
2018,1,28,14,45,870.5,63.0,2.3,14.8,428.0,803.39,638.59
2018,1,28,15,0,849.0,62.0,2.2,14.7,393.0,759.38,607.61
2018,1,28,15,15,810.5,59.5,2.2,14.7,349.5,691.85,559.01
2018,1,28,15,30,772.0,57.0,2.2,14.7,306.0,625.14,509.86
2018,1,28,15,45,696.0,54.5,1.8,13.5,255.5,535.53,439.88
2018,1,28,16,0,620.0,52.0,1.4,12.3,205.0,451.26,371.37
2018,1,28,16,15,553.0,47.5,1.4,11.65,164.0,379.57,311.37
2018,1,28,16,30,486.0,43.0,1.4,11.0,123.0,310.32,251.04
2018,1,28,16,45,389.0,35.0,1.4,10.4,86.0,230.69,180.07
2018,1,28,17,0,292.0,27.0,1.4,9.8,49.0,158.12,98.24
2018,1,28,17,15,173.5,16.0,1.45,9.6,26.5,68.15,0.0
2018,1,28,17,30,55.0,5.0,1.5,9.4,4.0,0.0,0.0
2018,1,28,17,45,27.5,2.5,1.5,9.2,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,29,7,15,7.0,2.5,2.7,6.95,3.0,0.0,0.0
2018,1,29,7,30,14.0,5.0,2.7,7.2,6.0,8.72,0.0
2018,1,29,7,45,7.0,10.5,2.7,7.5,11.0,11.49,2.74
2018,1,29,8,0,0.0,16.0,2.7,7.8,16.0,13.16,5.51
2018,1,29,8,15,0.0,22.0,2.75,8.2,22.0,18.12,10.04
2018,1,29,8,30,0.0,28.0,2.8,8.6,28.0,23.08,14.51
2018,1,29,8,45,0.0,39.5,2.8,8.95,39.5,32.63,22.92
2018,1,29,9,0,0.0,51.0,2.8,9.3,51.0,42.19,31.28
2018,1,29,9,15,0.0,58.0,2.75,9.85,58.0,48.02,36.25
2018,1,29,9,30,0.0,65.0,2.7,10.4,65.0,53.86,41.17
2018,1,29,9,45,0.0,91.5,2.65,10.95,91.5,77.89,61.62
2018,1,29,10,0,0.0,118.0,2.6,11.5,118.0,103.29,82.93
2018,1,29,10,15,31.0,156.5,2.55,12.0,171.5,182.19,149.88
2018,1,29,10,30,62.0,195.0,2.5,12.5,225.0,255.42,210.38
2018,1,29,10,45,74.5,210.5,2.5,12.95,248.0,285.9,234.59
2018,1,29,11,0,87.0,226.0,2.5,13.4,271.0,317.1,259.22
2018,1,29,11,15,64.5,223.0,2.45,13.65,257.0,292.14,237.77
2018,1,29,11,30,42.0,220.0,2.4,13.9,243.0,266.58,216.01
2018,1,29,11,45,84.0,238.0,2.3,14.1,285.0,329.97,267.84
2018,1,29,12,0,126.0,256.0,2.2,14.3,327.0,415.8,335.52
2018,1,29,12,15,93.5,241.0,2.1,14.15,293.5,343.42,277.64
2018,1,29,12,30,61.0,226.0,2.0,14.0,260.0,292.53,236.56
2018,1,29,12,45,80.5,236.0,1.9,13.85,280.5,324.15,262.61
2018,1,29,13,0,100.0,246.0,1.8,13.7,301.0,355.72,288.04
2018,1,29,13,15,88.5,238.5,1.8,13.6,286.5,334.73,271.26
2018,1,29,13,30,77.0,231.0,1.8,13.5,272.0,314.01,254.89
2018,1,29,13,45,170.5,212.5,1.75,13.35,298.5,397.91,324.82
2018,1,29,14,0,264.0,194.0,1.7,13.2,325.0,476.7,388.6
2018,1,29,14,15,279.0,188.0,1.75,13.2,320.0,475.39,388.05
2018,1,29,14,30,294.0,182.0,1.8,13.2,315.0,472.31,386.65
2018,1,29,14,45,251.5,172.5,1.85,13.2,280.0,416.0,342.29
2018,1,29,15,0,209.0,163.0,1.9,13.2,245.0,346.36,286.94
2018,1,29,15,15,200.0,147.5,1.9,13.2,219.5,313.77,261.01
2018,1,29,15,30,191.0,132.0,1.9,13.2,194.0,281.63,234.74
2018,1,29,15,45,114.0,113.5,1.55,12.45,149.0,202.26,167.9
2018,1,29,16,0,37.0,95.0,1.2,11.7,104.0,119.7,97.39
2018,1,29,16,15,21.0,76.5,1.25,11.2,81.5,89.89,71.7
2018,1,29,16,30,5.0,58.0,1.3,10.7,59.0,56.27,42.44
2018,1,29,16,45,2.5,41.5,1.3,10.15,42.0,39.48,27.44
2018,1,29,17,0,0.0,25.0,1.3,9.6,25.0,22.23,10.39
2018,1,29,17,15,12.0,14.5,1.3,9.4,14.5,16.15,0.0
2018,1,29,17,30,24.0,4.0,1.3,9.2,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.3,9.05,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,30,7,15,104.5,8.5,1.4,7.1,12.5,7.26,0.0
2018,1,30,7,30,209.0,17.0,1.5,7.6,25.0,80.73,0.0
2018,1,30,7,45,183.0,31.0,1.6,8.15,45.0,124.47,85.01
2018,1,30,8,0,157.0,45.0,1.7,8.7,65.0,130.63,103.1
2018,1,30,8,15,173.0,62.5,1.7,9.1,93.0,167.29,137.26
2018,1,30,8,30,189.0,80.0,1.7,9.5,121.0,205.4,171.54
2018,1,30,8,45,208.5,97.0,1.7,9.95,151.0,246.39,207.3
2018,1,30,9,0,228.0,114.0,1.7,10.4,181.0,289.07,243.44
2018,1,30,9,15,279.0,125.5,1.7,10.9,219.5,348.21,292.57
2018,1,30,9,30,330.0,137.0,1.7,11.4,258.0,411.55,343.72
2018,1,30,9,45,400.0,139.5,1.7,11.95,300.5,499.75,413.01
2018,1,30,10,0,470.0,142.0,1.7,12.5,343.0,576.64,471.6
2018,1,30,10,15,507.0,145.0,1.65,12.9,376.0,629.37,509.89
2018,1,30,10,30,544.0,148.0,1.6,13.3,409.0,682.7,547.76
2018,1,30,10,45,664.0,123.0,1.6,13.7,457.5,788.87,622.55
2018,1,30,11,0,784.0,98.0,1.6,14.1,506.0,882.13,685.15
2018,1,30,11,15,823.0,91.5,1.55,14.45,532.5,928.13,713.26
2018,1,30,11,30,862.0,85.0,1.5,14.8,559.0,971.72,739.79
2018,1,30,11,45,821.5,99.0,1.45,15.15,556.5,960.1,729.19
2018,1,30,12,0,781.0,113.0,1.4,15.5,554.0,943.27,716.01
2018,1,30,12,15,846.5,95.5,1.4,15.7,575.0,991.18,747.43
2018,1,30,12,30,912.0,78.0,1.4,15.9,596.0,1022.73,766.98
2018,1,30,12,45,915.5,76.5,1.35,16.15,592.0,1020.46,763.64
2018,1,30,13,0,919.0,75.0,1.3,16.4,588.0,1014.37,758.46
2018,1,30,13,15,913.5,74.5,1.3,16.5,574.5,997.0,747.42
2018,1,30,13,30,908.0,74.0,1.3,16.6,561.0,976.12,734.34
2018,1,30,13,45,881.0,77.0,1.35,16.7,534.5,936.22,709.47
2018,1,30,14,0,854.0,80.0,1.4,16.8,508.0,903.84,689.63
2018,1,30,14,15,743.5,98.0,1.4,16.65,456.0,808.64,625.95
2018,1,30,14,30,633.0,116.0,1.4,16.5,404.0,711.11,559.29
2018,1,30,14,45,678.5,99.0,1.45,16.4,387.0,704.77,557.49
2018,1,30,15,0,724.0,82.0,1.5,16.3,370.0,692.08,550.05
2018,1,30,15,15,747.0,71.0,1.5,16.3,342.5,660.24,527.76
2018,1,30,15,30,770.0,60.0,1.5,16.3,315.0,628.6,505.29
2018,1,30,15,45,685.5,61.0,1.4,15.15,265.0,537.25,436.2
2018,1,30,16,0,601.0,62.0,1.3,14.0,215.0,456.26,372.33
2018,1,30,16,15,518.5,55.0,1.3,13.45,169.0,370.14,301.78
2018,1,30,16,30,436.0,48.0,1.3,12.9,123.0,291.73,235.06
2018,1,30,16,45,409.5,38.0,1.35,12.35,91.5,242.84,189.54
2018,1,30,17,0,383.0,28.0,1.4,11.8,60.0,195.77,131.71
2018,1,30,17,15,223.0,17.0,1.45,11.6,33.0,84.68,0.0
2018,1,30,17,30,63.0,6.0,1.5,11.4,6.0,5.12,0.0
2018,1,30,17,45,31.5,3.0,1.5,11.2,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,31,7,15,120.0,9.0,1.6,7.15,14.0,7.68,0.0
2018,1,31,7,30,240.0,18.0,1.6,7.8,28.0,91.19,0.0
2018,1,31,7,45,391.5,26.5,1.6,8.45,67.0,199.2,139.66
2018,1,31,8,0,543.0,35.0,1.6,9.1,106.0,293.45,232.75
2018,1,31,8,15,617.5,39.5,1.5,9.45,150.5,368.04,300.43
2018,1,31,8,30,692.0,44.0,1.4,9.8,195.0,449.08,370.44
2018,1,31,8,45,625.5,60.5,1.3,10.15,219.0,469.9,389.38
2018,1,31,9,0,559.0,77.0,1.2,10.5,243.0,478.9,397.18
2018,1,31,9,15,553.0,90.5,1.25,10.95,274.5,518.38,428.54
2018,1,31,9,30,547.0,104.0,1.3,11.4,306.0,555.61,456.7
2018,1,31,9,45,569.5,111.0,1.35,11.85,340.0,606.01,494.47
2018,1,31,10,0,592.0,118.0,1.4,12.3,374.0,656.27,530.61
2018,1,31,10,15,674.5,107.0,1.5,12.65,418.0,736.92,588.61
2018,1,31,10,30,757.0,96.0,1.6,13.0,462.0,818.9,645.84
2018,1,31,10,45,842.5,81.0,1.65,13.4,507.5,895.57,697.3
2018,1,31,11,0,928.0,66.0,1.7,13.8,553.0,966.97,744.03
2018,1,31,11,15,934.0,67.0,1.7,14.1,570.5,992.84,758.91
2018,1,31,11,30,940.0,68.0,1.7,14.4,588.0,1015.25,772.02
2018,1,31,11,45,935.0,70.5,1.75,14.75,595.0,1025.15,777.52
2018,1,31,12,0,930.0,73.0,1.8,15.1,602.0,1031.12,780.73
2018,1,31,12,15,846.0,97.0,1.8,15.35,579.5,993.11,754.39
2018,1,31,12,30,762.0,121.0,1.8,15.6,557.0,945.09,721.79
2018,1,31,12,45,707.0,134.5,1.85,15.85,536.0,903.41,694.02
2018,1,31,13,0,652.0,148.0,1.9,16.1,515.0,858.37,663.58
2018,1,31,13,15,685.5,133.0,1.9,16.2,511.0,865.01,668.91
2018,1,31,13,30,719.0,118.0,1.9,16.3,507.0,867.09,670.67
2018,1,31,13,45,727.0,110.0,1.9,16.4,490.5,849.28,658.76
2018,1,31,14,0,735.0,102.0,1.9,16.5,474.0,828.11,644.77
2018,1,31,14,15,726.0,98.5,1.8,16.45,449.0,794.27,621.25
2018,1,31,14,30,717.0,95.0,1.7,16.4,424.0,758.26,596.19
2018,1,31,14,45,714.5,87.0,1.65,16.3,394.5,719.93,569.83
2018,1,31,15,0,712.0,79.0,1.6,16.2,365.0,679.33,541.46
2018,1,31,15,15,664.0,79.0,1.6,16.2,325.0,613.16,493.71
2018,1,31,15,30,616.0,79.0,1.6,16.2,285.0,548.78,445.12
2018,1,31,15,45,543.5,76.0,1.4,15.05,240.0,467.31,381.89
2018,1,31,16,0,471.0,73.0,1.2,13.9,195.0,391.07,320.76
2018,1,31,16,15,433.5,62.5,1.3,13.35,158.0,332.14,271.96
2018,1,31,16,30,396.0,52.0,1.4,12.8,121.0,276.39,223.53
2018,1,31,16,45,340.0,41.0,1.45,12.2,88.0,215.77,169.25
2018,1,31,17,0,284.0,30.0,1.5,11.6,55.0,161.61,111.85
2018,1,31,17,15,165.0,18.0,1.55,11.4,30.5,67.32,0.0
2018,1,31,17,30,46.0,6.0,1.6,11.2,6.0,17.02,0.0
2018,1,31,17,45,23.0,3.0,1.6,10.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,1,7,15,39.5,8.0,1.4,8.4,10.0,17.05,0.0
2018,2,1,7,30,79.0,16.0,1.5,9.0,20.0,51.42,0.0
2018,2,1,7,45,148.0,31.5,1.6,9.6,48.0,111.64,78.6
2018,2,1,8,0,217.0,47.0,1.7,10.2,76.0,167.75,133.15
2018,2,1,8,15,265.0,61.0,1.65,10.65,110.0,219.87,180.23
2018,2,1,8,30,313.0,75.0,1.6,11.1,144.0,277.24,230.52
2018,2,1,8,45,343.5,88.0,1.55,11.55,179.0,327.7,273.68
2018,2,1,9,0,374.0,101.0,1.5,12.0,214.0,380.68,317.41
2018,2,1,9,15,399.5,113.5,1.5,12.55,249.0,431.75,358.14
2018,2,1,9,30,425.0,126.0,1.5,13.1,284.0,484.16,398.62
2018,2,1,9,45,463.0,132.0,1.5,13.65,320.0,539.77,440.72
2018,2,1,10,0,501.0,138.0,1.5,14.2,356.0,596.96,482.81
2018,2,1,10,15,658.5,109.5,1.55,14.65,417.5,726.2,577.47
2018,2,1,10,30,816.0,81.0,1.6,15.1,479.0,848.11,661.34
2018,2,1,10,45,744.5,104.5,1.7,15.55,481.5,840.37,653.46
