Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.85,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.65,7.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,12,6,45,24.5,2.5,2.2,4.35,2.0,0.0,0.0
2018,2,12,7,0,49.0,5.0,2.2,4.7,4.0,0.0,0.0
2018,2,12,7,15,226.5,16.0,2.35,5.35,31.5,70.19,0.0
2018,2,12,7,30,404.0,27.0,2.5,6.0,59.0,171.29,109.52
2018,2,12,7,45,520.0,32.5,2.65,6.65,103.5,245.01,191.1
2018,2,12,8,0,636.0,38.0,2.8,7.3,148.0,333.95,272.12
2018,2,12,8,15,696.0,42.0,2.9,7.75,195.5,406.03,338.03
2018,2,12,8,30,756.0,46.0,3.0,8.2,243.0,483.36,405.98
2018,2,12,8,45,793.5,49.0,3.15,8.65,290.0,546.15,460.04
2018,2,12,9,0,831.0,52.0,3.3,9.1,337.0,614.84,516.7
2018,2,12,9,15,854.0,55.0,3.25,9.4,380.0,675.0,562.83
2018,2,12,9,30,877.0,58.0,3.2,9.7,423.0,734.89,606.51
2018,2,12,9,45,892.0,61.5,3.15,10.05,461.5,788.5,644.2
2018,2,12,10,0,907.0,65.0,3.1,10.4,500.0,840.44,679.83
2018,2,12,10,15,919.0,66.5,3.05,10.65,532.0,885.26,709.82
2018,2,12,10,30,931.0,68.0,3.0,10.9,564.0,927.63,737.61
2018,2,12,10,45,940.0,69.0,2.95,11.2,589.5,963.86,760.54
2018,2,12,11,0,949.0,70.0,2.9,11.5,615.0,996.98,781.09
2018,2,12,11,15,954.5,71.0,2.9,11.65,633.5,1023.38,797.77
2018,2,12,11,30,960.0,72.0,2.9,11.8,652.0,1046.14,812.02
2018,2,12,11,45,962.0,73.0,2.85,12.0,662.0,1061.64,820.72
2018,2,12,12,0,964.0,74.0,2.8,12.2,672.0,1073.18,826.89
2018,2,12,12,15,963.5,74.5,2.8,12.3,674.0,1077.54,829.21
2018,2,12,12,30,963.0,75.0,2.8,12.4,676.0,1077.84,829.05
2018,2,12,12,45,959.5,75.0,2.8,12.45,669.5,1070.42,824.04
2018,2,12,13,0,956.0,75.0,2.8,12.5,663.0,1059.03,816.58
2018,2,12,13,15,918.5,84.5,2.8,12.55,639.5,1022.1,791.79
2018,2,12,13,30,881.0,94.0,2.8,12.6,616.0,993.3,772.84
2018,2,12,13,45,860.0,96.0,2.75,12.6,591.0,957.21,748.37
2018,2,12,14,0,839.0,98.0,2.7,12.6,566.0,918.45,722.01
2018,2,12,14,15,768.0,109.5,2.7,12.55,521.5,849.01,674.02
2018,2,12,14,30,697.0,121.0,2.7,12.5,477.0,775.39,622.28
2018,2,12,14,45,727.5,106.0,2.7,12.45,455.5,756.76,610.52
2018,2,12,15,0,758.0,91.0,2.7,12.4,434.0,732.98,594.38
2018,2,12,15,15,678.5,94.5,2.7,12.4,381.0,644.3,528.64
2018,2,12,15,30,599.0,98.0,2.7,12.4,328.0,559.73,462.98
2018,2,12,15,45,431.0,102.0,2.4,11.85,257.5,416.76,347.86
2018,2,12,16,0,263.0,106.0,2.1,11.3,187.0,283.92,237.75
2018,2,12,16,15,348.5,85.5,2.05,10.55,174.0,305.59,255.75
2018,2,12,16,30,434.0,65.0,2.0,9.8,161.0,307.94,255.11
2018,2,12,16,45,448.0,51.0,1.95,9.05,129.5,271.96,220.72
2018,2,12,17,0,462.0,37.0,1.9,8.3,98.0,233.86,182.07
2018,2,12,17,15,339.5,28.0,2.0,8.05,62.5,155.42,103.7
2018,2,12,17,30,217.0,19.0,2.1,7.8,27.0,71.35,0.0
2018,2,12,17,45,108.5,9.5,2.2,7.55,13.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.7,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.65,2.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.4,3.4,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.4,3.7,6.0,0.0,0.0
2018,2,13,7,15,232.5,17.5,2.55,4.35,34.0,72.85,0.0
2018,2,13,7,30,403.0,28.0,2.7,5.0,62.0,172.7,115.2
2018,2,13,7,45,508.5,35.0,2.8,5.65,106.5,242.8,190.79
2018,2,13,8,0,614.0,42.0,2.9,6.3,151.0,328.36,269.07
2018,2,13,8,15,675.0,47.5,2.9,6.9,199.5,401.72,335.72
2018,2,13,8,30,736.0,53.0,2.9,7.5,248.0,480.49,404.38
2018,2,13,8,45,775.0,56.5,2.85,8.1,295.0,548.77,461.8
2018,2,13,9,0,814.0,60.0,2.8,8.7,342.0,619.11,518.42
2018,2,13,9,15,842.0,62.0,2.65,9.35,386.0,681.58,565.2
2018,2,13,9,30,870.0,64.0,2.5,10.0,430.0,737.47,603.79
2018,2,13,9,45,890.5,65.5,2.4,10.6,469.0,792.6,640.98
2018,2,13,10,0,911.0,67.0,2.3,11.2,508.0,846.52,676.16
2018,2,13,10,15,923.0,69.0,2.15,11.6,541.0,892.18,704.47
2018,2,13,10,30,935.0,71.0,2.0,12.0,574.0,935.35,730.28
2018,2,13,10,45,943.5,72.5,1.85,12.4,599.5,971.92,750.83
2018,2,13,11,0,952.0,74.0,1.7,12.8,625.0,1005.32,768.72
2018,2,13,11,15,956.5,75.0,1.55,13.05,643.0,1030.83,781.32
2018,2,13,11,30,961.0,76.0,1.4,13.3,661.0,1052.66,791.24
2018,2,13,11,45,963.5,76.5,1.25,13.55,671.0,1068.04,796.73
2018,2,13,12,0,966.0,77.0,1.1,13.8,681.0,1079.46,799.57
2018,2,13,12,15,967.0,76.5,1.0,14.0,683.0,1084.08,799.3
2018,2,13,12,30,968.0,76.0,0.9,14.2,685.0,1084.62,796.62
2018,2,13,12,45,966.0,76.5,0.85,14.35,679.5,1079.32,791.79
2018,2,13,13,0,964.0,77.0,0.8,14.5,674.0,1069.98,784.69
2018,2,13,13,15,959.5,76.5,0.75,14.6,660.0,1052.93,773.11
2018,2,13,13,30,955.0,76.0,0.7,14.7,646.0,1032.06,759.37
2018,2,13,13,45,947.0,75.0,0.65,14.8,624.0,1003.54,740.93
2018,2,13,14,0,939.0,74.0,0.6,14.9,602.0,971.64,720.48
2018,2,13,14,15,920.0,74.0,0.6,14.8,570.0,927.92,693.98
2018,2,13,14,30,901.0,74.0,0.6,14.7,538.0,881.92,665.78
2018,2,13,14,45,884.0,72.0,0.6,14.65,502.0,833.11,635.15
2018,2,13,15,0,867.0,70.0,0.6,14.6,466.0,782.53,602.76
2018,2,13,15,15,853.0,67.0,0.6,14.6,428.0,738.24,574.0
2018,2,13,15,30,839.0,64.0,0.6,14.6,390.0,685.06,538.17
2018,2,13,15,45,785.5,63.0,0.6,14.0,340.0,607.25,483.05
2018,2,13,16,0,732.0,62.0,0.6,13.4,290.0,532.34,427.06
2018,2,13,16,15,674.5,58.0,0.75,12.75,241.5,455.36,368.08
2018,2,13,16,30,617.0,54.0,0.9,12.1,193.0,386.27,311.81
2018,2,13,16,45,543.5,46.5,1.0,11.45,148.0,308.53,245.72
2018,2,13,17,0,470.0,39.0,1.1,10.8,103.0,238.53,183.48
2018,2,13,17,15,336.5,28.5,1.15,10.45,65.0,155.12,104.83
2018,2,13,17,30,203.0,18.0,1.2,10.1,27.0,66.79,0.0
2018,2,13,17,45,101.5,9.0,1.3,9.75,13.5,7.68,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,6.2,6.0,5.12,0.0
2018,2,14,7,15,197.5,18.5,1.15,6.75,33.5,64.88,0.0
2018,2,14,7,30,340.0,31.0,1.2,7.3,61.0,156.28,106.28
2018,2,14,7,45,455.5,39.0,1.25,7.85,105.5,230.64,179.72
2018,2,14,8,0,571.0,47.0,1.3,8.4,150.0,318.19,257.27
2018,2,14,8,15,600.5,55.5,1.4,8.8,192.0,376.94,310.62
2018,2,14,8,30,630.0,64.0,1.5,9.2,234.0,437.98,363.79
2018,2,14,8,45,553.5,86.0,1.55,9.6,254.5,452.16,376.71
2018,2,14,9,0,477.0,108.0,1.6,10.0,275.0,451.33,376.33
2018,2,14,9,15,363.5,135.5,1.75,10.45,272.0,427.63,356.17
2018,2,14,9,30,250.0,163.0,1.9,10.9,269.0,376.62,313.31
2018,2,14,9,45,150.0,177.5,2.05,11.4,242.5,309.39,256.64
2018,2,14,10,0,50.0,192.0,2.2,11.9,216.0,232.33,190.55
2018,2,14,10,15,37.5,190.5,2.3,12.3,209.5,220.06,179.81
2018,2,14,10,30,25.0,189.0,2.4,12.7,203.0,207.28,168.41
2018,2,14,10,45,103.5,227.5,2.5,13.1,287.5,342.68,279.72
2018,2,14,11,0,182.0,266.0,2.6,13.5,372.0,465.17,376.56
2018,2,14,11,15,255.5,265.5,2.7,13.7,419.5,560.31,450.23
2018,2,14,11,30,329.0,265.0,2.8,13.9,467.0,636.86,508.83
2018,2,14,11,45,355.0,264.0,2.85,14.1,485.0,666.1,530.26
2018,2,14,12,0,381.0,263.0,2.9,14.3,503.0,694.35,551.19
2018,2,14,12,15,327.0,269.5,3.0,14.3,476.0,649.11,516.38
2018,2,14,12,30,273.0,276.0,3.1,14.3,449.0,602.16,480.37
2018,2,14,12,45,549.0,197.0,3.15,14.35,541.0,810.21,642.28
2018,2,14,13,0,825.0,118.0,3.2,14.4,633.0,992.81,771.15
2018,2,14,13,15,852.0,107.0,3.35,14.25,629.0,995.97,773.8
2018,2,14,13,30,879.0,96.0,3.5,14.1,625.0,994.34,774.94
2018,2,14,13,45,758.0,126.0,3.6,13.95,571.0,902.35,711.75
2018,2,14,14,0,637.0,156.0,3.7,13.8,517.0,804.38,643.13
2018,2,14,14,15,727.0,124.5,3.8,13.5,517.0,830.24,665.18
2018,2,14,14,30,817.0,93.0,3.9,13.2,517.0,841.27,675.6
2018,2,14,14,45,839.5,82.0,4.05,12.95,492.5,816.7,660.02
2018,2,14,15,0,862.0,71.0,4.2,12.7,468.0,787.26,640.88
2018,2,14,15,15,846.0,68.0,4.2,12.7,429.5,734.17,602.25
2018,2,14,15,30,830.0,65.0,4.2,12.7,391.0,679.83,562.07
2018,2,14,15,45,800.5,61.5,4.15,11.8,346.0,615.1,512.91
2018,2,14,16,0,771.0,58.0,4.1,10.9,301.0,551.08,461.54
2018,2,14,16,15,726.0,54.0,3.9,10.25,254.0,479.04,400.8
2018,2,14,16,30,681.0,50.0,3.7,9.6,207.0,410.11,340.39
2018,2,14,16,45,604.5,44.5,3.5,8.9,159.5,329.33,268.36
2018,2,14,17,0,528.0,39.0,3.3,8.2,112.0,259.95,203.97
2018,2,14,17,15,371.5,29.5,3.3,7.9,71.0,166.7,116.59
2018,2,14,17,30,215.0,20.0,3.3,7.6,30.0,83.05,0.0
2018,2,14,17,45,107.5,10.0,3.35,7.3,15.0,29.42,0.0
2018,2,14,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.05,3.9,3.5,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.1,4.2,7.0,20.6,0.0
2018,2,15,7,15,266.0,18.0,3.3,4.7,39.0,92.9,0.0
2018,2,15,7,30,455.0,29.0,3.5,5.2,71.0,185.6,129.99
2018,2,15,7,45,559.0,35.0,3.7,5.75,117.5,261.53,206.75
2018,2,15,8,0,663.0,41.0,3.9,6.3,164.0,348.31,286.55
2018,2,15,8,15,721.5,46.0,3.95,6.85,214.0,422.63,354.54
2018,2,15,8,30,780.0,51.0,4.0,7.4,264.0,502.07,424.35
2018,2,15,8,45,819.0,53.5,4.05,7.95,312.5,571.49,483.5
2018,2,15,9,0,858.0,56.0,4.1,8.5,361.0,637.55,537.9
2018,2,15,9,15,886.0,58.5,4.1,9.05,407.0,702.08,587.28
2018,2,15,9,30,914.0,61.0,4.1,9.6,453.0,766.71,634.26
2018,2,15,9,45,932.5,62.5,4.1,10.2,493.0,822.26,673.1
2018,2,15,10,0,951.0,64.0,4.1,10.8,533.0,876.3,710.03
2018,2,15,10,15,964.0,65.0,4.05,11.2,566.5,923.08,741.2
2018,2,15,10,30,977.0,66.0,4.0,11.6,600.0,967.29,770.05
2018,2,15,10,45,986.5,66.5,3.95,12.05,626.5,1004.78,793.59
2018,2,15,11,0,996.0,67.0,3.9,12.5,653.0,1038.98,814.6
2018,2,15,11,15,1001.5,67.5,3.85,12.75,671.5,1065.8,830.93
2018,2,15,11,30,1007.0,68.0,3.8,13.0,690.0,1088.77,844.64
2018,2,15,11,45,1010.5,68.5,3.8,13.25,701.0,1105.75,854.72
2018,2,15,12,0,1014.0,69.0,3.8,13.5,712.0,1118.6,862.15
2018,2,15,12,15,1014.5,68.5,3.75,13.6,714.0,1122.9,864.0
2018,2,15,12,30,1015.0,68.0,3.7,13.7,716.0,1122.91,863.2
2018,2,15,12,45,1012.5,68.5,3.7,13.85,710.0,1116.88,858.8
2018,2,15,13,0,1010.0,69.0,3.7,14.0,704.0,1106.62,851.77
2018,2,15,13,15,1006.0,68.5,3.65,14.0,689.5,1089.43,840.26
2018,2,15,13,30,1002.0,68.0,3.6,14.0,675.0,1068.21,826.19
2018,2,15,13,45,994.5,67.5,3.55,14.05,652.5,1039.74,807.1
2018,2,15,14,0,987.0,67.0,3.5,14.1,630.0,1007.67,785.6
2018,2,15,14,15,968.5,67.0,3.45,14.0,597.0,962.95,755.62
2018,2,15,14,30,950.0,67.0,3.4,13.9,564.0,915.72,723.7
2018,2,15,14,45,935.0,64.5,3.3,13.8,527.0,866.06,689.38
2018,2,15,15,0,920.0,62.0,3.2,13.7,490.0,814.3,653.13
2018,2,15,15,15,892.0,61.5,3.2,13.7,447.0,753.57,609.98
2018,2,15,15,30,864.0,61.0,3.2,13.7,404.0,692.54,565.73
2018,2,15,15,45,814.0,60.0,2.65,12.9,353.5,621.87,510.96
2018,2,15,16,0,764.0,59.0,2.1,12.1,303.0,547.73,450.74
2018,2,15,16,15,717.5,55.0,2.0,11.2,255.5,475.17,391.83
2018,2,15,16,30,671.0,51.0,1.9,10.3,208.0,405.9,333.01
2018,2,15,16,45,601.0,44.5,1.85,9.35,161.0,327.52,264.71
2018,2,15,17,0,531.0,38.0,1.8,8.4,114.0,259.54,202.74
2018,2,15,17,15,421.0,29.5,1.8,8.1,75.0,181.86,128.49
2018,2,15,17,30,311.0,21.0,1.8,7.8,36.0,108.64,0.0
2018,2,15,17,45,155.5,10.5,1.85,7.45,18.0,39.0,0.0
2018,2,15,18,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,6,45,49.0,5.0,0.85,5.75,5.0,0.0,0.0
2018,2,16,7,0,98.0,10.0,0.8,5.9,10.0,27.07,0.0
2018,2,16,7,15,265.0,20.0,0.9,6.4,40.5,94.83,0.0
2018,2,16,7,30,432.0,30.0,1.0,6.9,71.0,183.75,129.79
2018,2,16,7,45,529.5,36.5,1.1,7.45,116.5,251.87,196.71
2018,2,16,8,0,627.0,43.0,1.2,8.0,162.0,334.74,270.86
2018,2,16,8,15,684.5,48.0,1.25,8.55,210.5,406.65,334.4
2018,2,16,8,30,742.0,53.0,1.3,9.1,259.0,483.59,399.49
2018,2,16,8,45,779.0,56.5,1.35,9.65,306.5,551.09,454.58
2018,2,16,9,0,816.0,60.0,1.4,10.2,354.0,620.48,508.89
2018,2,16,9,15,842.5,62.5,1.45,10.7,398.0,682.75,555.01
2018,2,16,9,30,869.0,65.0,1.5,11.2,442.0,738.36,593.57
2018,2,16,9,45,888.0,67.0,1.5,11.65,481.0,793.07,630.22
2018,2,16,10,0,907.0,69.0,1.5,12.1,520.0,846.45,665.03
2018,2,16,10,15,919.5,70.0,1.5,12.45,552.5,891.26,693.42
2018,2,16,10,30,932.0,71.0,1.5,12.8,585.0,933.62,719.77
2018,2,16,10,45,940.0,73.0,1.5,13.2,611.0,970.36,741.86
2018,2,16,11,0,948.0,75.0,1.5,13.6,637.0,1003.9,761.66
2018,2,16,11,15,954.0,75.5,1.5,13.85,655.5,1030.21,777.01
2018,2,16,11,30,960.0,76.0,1.5,14.1,674.0,1052.88,790.07
2018,2,16,11,45,963.5,77.0,1.45,14.35,685.0,1069.9,798.63
2018,2,16,12,0,967.0,78.0,1.4,14.6,696.0,1082.96,804.76
2018,2,16,12,15,968.0,78.0,1.45,14.8,698.5,1088.19,808.1
2018,2,16,12,30,969.0,78.0,1.5,15.0,701.0,1089.33,809.08
2018,2,16,12,45,967.5,77.5,1.5,15.2,695.0,1083.21,804.7
2018,2,16,13,0,966.0,77.0,1.5,15.4,689.0,1073.02,797.97
2018,2,16,13,15,961.5,76.5,1.55,15.45,674.5,1055.85,788.26
2018,2,16,13,30,957.0,76.0,1.6,15.5,660.0,1034.83,776.18
2018,2,16,13,45,950.0,75.0,1.7,15.55,638.0,1007.1,760.45
2018,2,16,14,0,943.0,74.0,1.8,15.6,616.0,975.9,742.28
2018,2,16,14,15,926.5,73.5,1.8,15.5,584.5,933.51,715.41
2018,2,16,14,30,910.0,73.0,1.8,15.4,553.0,888.65,686.66
2018,2,16,14,45,892.0,71.5,1.8,15.35,516.5,839.13,654.15
2018,2,16,15,0,874.0,70.0,1.8,15.3,480.0,787.88,619.9
2018,2,16,15,15,860.5,67.0,1.8,15.3,441.5,736.74,584.98
2018,2,16,15,30,847.0,64.0,1.8,15.3,403.0,690.12,552.66
2018,2,16,15,45,786.0,64.5,1.55,14.5,351.0,608.64,491.59
2018,2,16,16,0,725.0,65.0,1.3,13.7,299.0,530.67,430.63
2018,2,16,16,15,654.5,62.0,1.35,13.0,248.5,450.79,367.5
2018,2,16,16,30,584.0,59.0,1.4,12.3,198.0,374.31,304.39
2018,2,16,16,45,482.5,50.0,1.45,11.6,147.5,284.48,228.4
2018,2,16,17,0,381.0,41.0,1.5,10.9,97.0,205.91,160.02
2018,2,16,17,15,330.0,31.0,1.55,10.6,66.5,154.21,109.35
2018,2,16,17,30,279.0,21.0,1.6,10.3,36.0,101.04,0.0
2018,2,16,17,45,139.5,10.5,1.65,10.0,18.0,35.73,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,17,6,45,47.0,4.5,0.5,7.8,5.0,0.0,0.0
2018,2,17,7,0,94.0,9.0,0.5,7.9,10.0,25.39,0.0
2018,2,17,7,15,256.5,20.5,0.5,8.35,42.0,93.8,0.0
2018,2,17,7,30,419.0,32.0,0.5,8.8,74.0,181.32,128.69
2018,2,17,7,45,516.0,38.5,0.5,9.25,119.0,251.88,194.99
2018,2,17,8,0,613.0,45.0,0.5,9.7,164.0,330.65,264.09
2018,2,17,8,15,671.5,50.5,0.5,10.3,213.0,402.92,326.03
2018,2,17,8,30,730.0,56.0,0.5,10.9,262.0,480.38,389.3
2018,2,17,8,45,768.0,59.0,0.5,11.55,309.0,547.42,441.74
2018,2,17,9,0,806.0,62.0,0.5,12.2,356.0,616.42,493.26
2018,2,17,9,15,833.5,64.5,0.5,12.8,400.0,679.0,537.21
2018,2,17,9,30,861.0,67.0,0.5,13.4,444.0,735.02,573.64
2018,2,17,9,45,881.0,68.0,0.5,14.0,483.0,788.99,607.66
2018,2,17,10,0,901.0,69.0,0.5,14.6,522.0,841.71,639.93
2018,2,17,10,15,913.5,70.5,0.45,15.0,554.5,886.97,665.97
2018,2,17,10,30,926.0,72.0,0.4,15.4,587.0,929.8,689.9
2018,2,17,10,45,935.0,73.0,0.35,15.8,612.5,966.06,709.17
2018,2,17,11,0,944.0,74.0,0.3,16.2,638.0,999.18,726.28
2018,2,17,11,15,949.5,74.5,0.4,16.55,656.0,1024.94,742.35
2018,2,17,11,30,955.0,75.0,0.5,16.9,674.0,1047.05,756.46
2018,2,17,11,45,958.0,75.5,0.6,17.25,684.5,1062.87,766.89
2018,2,17,12,0,961.0,76.0,0.7,17.6,695.0,1074.74,775.12
2018,2,17,12,15,962.0,76.0,0.8,17.7,697.0,1079.94,780.14
2018,2,17,12,30,963.0,76.0,0.9,17.8,699.0,1081.05,782.84
2018,2,17,12,45,961.0,75.0,1.0,17.9,692.5,1073.79,780.46
2018,2,17,13,0,959.0,74.0,1.1,18.0,686.0,1062.49,775.7
2018,2,17,13,15,955.0,73.5,1.2,17.95,672.0,1045.87,768.02
2018,2,17,13,30,951.0,73.0,1.3,17.9,658.0,1025.41,757.89
2018,2,17,13,45,943.5,72.0,1.4,17.85,636.0,997.27,742.67
2018,2,17,14,0,936.0,71.0,1.5,17.8,614.0,965.72,725.04
2018,2,17,14,15,925.0,69.5,1.55,17.6,584.5,927.17,702.14
2018,2,17,14,30,914.0,68.0,1.6,17.4,555.0,885.81,677.06
2018,2,17,14,45,899.0,66.5,1.7,17.15,519.5,838.59,648.14
2018,2,17,15,0,884.0,65.0,1.8,16.9,484.0,789.38,617.09
2018,2,17,15,15,863.5,63.5,1.8,16.9,443.5,734.38,579.62
2018,2,17,15,30,843.0,62.0,1.8,16.9,403.0,678.52,540.73
2018,2,17,15,45,812.5,59.0,1.8,15.95,357.5,619.01,498.64
2018,2,17,16,0,782.0,56.0,1.8,15.0,312.0,554.3,449.64
2018,2,17,16,15,736.5,52.5,1.8,14.1,264.0,481.94,392.28
2018,2,17,16,30,691.0,49.0,1.8,13.2,216.0,412.79,334.79
2018,2,17,16,45,619.0,44.0,1.85,12.3,168.5,334.06,267.32
2018,2,17,17,0,547.0,39.0,1.9,11.4,121.0,262.3,203.26
2018,2,17,17,15,411.5,31.0,2.05,11.0,79.5,179.3,128.1
2018,2,17,17,30,276.0,23.0,2.2,10.6,38.0,102.21,12.78
2018,2,17,17,45,138.0,11.5,2.3,10.2,19.0,36.13,0.0
2018,2,17,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,18,6,45,34.0,5.0,3.75,7.5,5.5,0.0,0.0
2018,2,18,7,0,68.0,10.0,3.9,7.7,11.0,21.3,0.0
2018,2,18,7,15,117.0,22.5,4.2,7.95,31.5,61.2,6.28
2018,2,18,7,30,166.0,35.0,4.5,8.2,52.0,104.16,75.48
2018,2,18,7,45,318.0,48.0,4.8,8.45,103.0,185.42,147.06
2018,2,18,8,0,470.0,61.0,5.1,8.7,154.0,288.04,237.4
2018,2,18,8,15,584.5,63.5,5.15,8.95,210.0,377.17,316.72
2018,2,18,8,30,699.0,66.0,5.2,9.2,266.0,477.36,403.85
2018,2,18,8,45,738.5,70.0,5.3,9.45,313.5,541.94,459.76
2018,2,18,9,0,778.0,74.0,5.4,9.7,361.0,611.98,518.36
2018,2,18,9,15,681.5,96.0,5.45,9.9,369.0,612.6,518.01
2018,2,18,9,30,585.0,118.0,5.5,10.1,377.0,598.18,504.91
2018,2,18,9,45,533.0,132.0,5.5,10.3,383.5,591.47,498.27
2018,2,18,10,0,481.0,146.0,5.5,10.5,390.0,586.91,492.78
2018,2,18,10,15,688.0,117.0,5.55,10.7,490.0,761.28,630.63
2018,2,18,10,30,895.0,88.0,5.6,10.9,590.0,931.4,757.9
2018,2,18,10,45,872.0,98.0,5.65,11.05,605.0,948.64,768.42
2018,2,18,11,0,849.0,108.0,5.7,11.2,620.0,960.99,776.3
2018,2,18,11,15,898.5,98.0,5.8,11.25,653.5,1015.62,816.12
2018,2,18,11,30,948.0,88.0,5.9,11.3,687.0,1056.54,845.5
2018,2,18,11,45,950.5,88.5,6.0,11.35,697.0,1071.76,856.32
2018,2,18,12,0,953.0,89.0,6.1,11.4,707.0,1083.05,864.6
2018,2,18,12,15,954.0,89.5,6.25,11.35,710.0,1088.81,869.78
2018,2,18,12,30,955.0,90.0,6.4,11.3,713.0,1090.52,872.22
2018,2,18,12,45,953.5,89.5,6.5,11.2,707.0,1084.41,868.97
2018,2,18,13,0,952.0,89.0,6.6,11.1,701.0,1074.27,862.97
2018,2,18,13,15,947.0,88.5,6.65,10.9,686.5,1056.7,851.65
2018,2,18,13,30,942.0,88.0,6.7,10.7,672.0,1035.35,837.65
2018,2,18,13,45,933.5,88.0,6.8,10.55,650.0,1007.6,819.07
2018,2,18,14,0,925.0,88.0,6.9,10.4,628.0,976.51,797.94
2018,2,18,14,15,905.5,87.5,6.9,10.15,595.5,931.77,766.1
2018,2,18,14,30,886.0,87.0,6.9,9.9,563.0,893.71,739.2
2018,2,18,14,45,876.5,84.5,6.9,9.65,529.5,850.04,707.67
2018,2,18,15,0,867.0,82.0,6.9,9.4,496.0,803.97,673.93
2018,2,18,15,15,844.5,79.0,6.9,9.4,454.0,745.41,629.18
2018,2,18,15,30,822.0,76.0,6.9,9.4,412.0,686.13,583.17
2018,2,18,15,45,789.0,73.0,6.7,8.75,366.0,619.58,529.18
2018,2,18,16,0,756.0,70.0,6.5,8.1,320.0,553.99,474.04
2018,2,18,16,15,706.0,66.0,6.35,7.75,271.5,482.61,411.79
2018,2,18,16,30,656.0,62.0,6.2,7.4,223.0,411.99,348.35
2018,2,18,16,45,575.5,55.5,6.0,7.05,174.0,329.6,273.44
2018,2,18,17,0,495.0,49.0,5.8,6.7,125.0,255.33,204.32
2018,2,18,17,15,358.0,38.0,5.75,6.45,82.5,168.11,124.28
2018,2,18,17,30,221.0,27.0,5.7,6.2,40.0,93.11,24.2
2018,2,18,17,45,110.5,13.5,5.6,5.95,20.0,32.46,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,5.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,3.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,19,6,45,37.0,5.5,3.95,2.8,6.0,0.0,0.0
2018,2,19,7,0,74.0,11.0,4.0,3.0,12.0,23.24,0.0
2018,2,19,7,15,230.5,24.5,4.1,3.35,46.0,91.9,25.99
2018,2,19,7,30,387.0,38.0,4.2,3.7,80.0,176.19,131.49
2018,2,19,7,45,495.0,45.0,4.35,4.05,127.0,250.39,201.73
2018,2,19,8,0,603.0,52.0,4.5,4.4,174.0,336.44,280.74
2018,2,19,8,15,665.0,57.0,4.4,4.75,224.0,409.34,347.58
2018,2,19,8,30,727.0,62.0,4.3,5.1,274.0,485.27,414.8
2018,2,19,8,45,768.5,65.5,4.25,5.45,322.5,555.17,474.75
2018,2,19,9,0,810.0,69.0,4.2,5.8,371.0,627.35,534.34
2018,2,19,9,15,838.0,71.0,4.1,6.05,415.5,690.17,583.8
2018,2,19,9,30,866.0,73.0,4.0,6.3,460.0,753.07,630.11
2018,2,19,9,45,887.5,73.5,3.85,6.55,499.5,801.3,664.08
2018,2,19,10,0,909.0,74.0,3.7,6.8,539.0,855.02,701.49
2018,2,19,10,15,922.0,75.0,3.6,6.95,572.0,900.46,732.44
2018,2,19,10,30,935.0,76.0,3.5,7.1,605.0,943.45,761.17
2018,2,19,10,45,944.0,77.5,3.45,7.25,631.5,980.63,785.68
2018,2,19,11,0,953.0,79.0,3.4,7.4,658.0,1014.63,807.75
2018,2,19,11,15,958.5,80.0,3.35,7.55,676.5,1041.21,824.46
2018,2,19,11,30,964.0,81.0,3.3,7.7,695.0,1064.09,838.62
2018,2,19,11,45,967.0,81.0,3.3,7.8,705.0,1079.4,848.19
2018,2,19,12,0,970.0,81.0,3.3,7.9,715.0,1090.7,855.2
2018,2,19,12,15,970.0,82.0,3.3,8.0,717.5,1096.12,858.33
2018,2,19,12,30,970.0,83.0,3.3,8.1,720.0,1097.41,858.85
2018,2,19,12,45,968.0,82.5,3.35,8.2,713.5,1090.69,854.54
2018,2,19,13,0,966.0,82.0,3.4,8.3,707.0,1079.9,847.65
2018,2,19,13,15,961.0,81.5,3.4,8.35,692.5,1062.11,835.75
2018,2,19,13,30,956.0,81.0,3.4,8.4,678.0,1040.49,821.34
2018,2,19,13,45,943.5,82.0,3.45,8.4,654.5,1009.83,801.2
2018,2,19,14,0,931.0,83.0,3.5,8.4,631.0,975.97,778.77
2018,2,19,14,15,794.5,111.0,3.5,8.4,563.0,868.8,702.25
2018,2,19,14,30,658.0,139.0,3.5,8.4,495.0,760.93,623.63
2018,2,19,14,45,447.0,150.0,3.5,8.35,385.0,563.52,470.39
2018,2,19,15,0,236.0,161.0,3.5,8.3,275.0,371.83,313.58
2018,2,19,15,15,118.0,105.5,3.5,8.3,162.5,196.57,166.5
2018,2,19,15,30,0.0,50.0,3.5,8.3,50.0,41.37,30.44
2018,2,19,15,45,0.0,47.5,3.25,8.0,47.5,39.28,28.81
2018,2,19,16,0,0.0,45.0,3.0,7.7,45.0,37.19,27.08
2018,2,19,16,15,0.0,50.5,2.85,7.15,50.5,41.77,31.19
2018,2,19,16,30,0.0,56.0,2.7,6.6,56.0,46.68,35.5
2018,2,19,16,45,0.0,43.5,2.55,6.05,43.5,35.98,25.98
2018,2,19,17,0,0.0,31.0,2.4,5.5,31.0,25.6,16.62
2018,2,19,17,15,65.5,23.0,2.4,5.15,27.0,49.11,34.07
2018,2,19,17,30,131.0,15.0,2.4,4.8,23.0,58.59,19.37
2018,2,19,17,45,65.5,7.5,2.45,4.5,11.5,18.73,0.0
2018,2,19,18,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,20,6,45,76.5,6.5,1.45,0.8,8.0,0.0,0.0
2018,2,20,7,0,153.0,13.0,1.4,1.2,16.0,39.66,0.0
2018,2,20,7,15,318.0,23.5,1.4,1.75,52.0,113.83,45.55
2018,2,20,7,30,483.0,34.0,1.4,2.3,88.0,202.58,151.72
2018,2,20,7,45,538.0,42.0,1.35,2.85,130.0,263.17,211.0
2018,2,20,8,0,593.0,50.0,1.3,3.4,172.0,329.79,272.67
2018,2,20,8,15,395.5,78.5,1.2,4.05,169.0,295.94,249.41
2018,2,20,8,30,198.0,107.0,1.1,4.7,166.0,231.68,196.59
2018,2,20,8,45,138.0,131.0,1.0,5.3,175.0,222.06,188.33
2018,2,20,9,0,78.0,155.0,0.9,5.9,184.0,204.26,171.92
2018,2,20,9,15,124.0,175.5,0.9,6.3,228.5,274.66,231.01
2018,2,20,9,30,170.0,196.0,0.9,6.7,273.0,337.34,281.91
2018,2,20,9,45,343.0,181.0,0.9,7.1,352.5,479.03,396.73
2018,2,20,10,0,516.0,166.0,0.9,7.5,432.0,638.38,518.33
2018,2,20,10,15,720.0,123.0,1.0,7.75,519.5,796.1,632.71
2018,2,20,10,30,924.0,80.0,1.1,8.0,607.0,938.74,729.87
2018,2,20,10,45,931.0,82.0,1.2,8.25,632.5,974.37,751.9
2018,2,20,11,0,938.0,84.0,1.3,8.5,658.0,1006.75,773.29
2018,2,20,11,15,943.0,85.5,1.35,8.65,676.5,1033.14,790.07
2018,2,20,11,30,948.0,87.0,1.4,8.8,695.0,1055.87,804.56
2018,2,20,11,45,950.0,87.0,1.45,8.9,704.5,1069.96,813.64
2018,2,20,12,0,952.0,87.0,1.5,9.0,714.0,1080.1,820.39
2018,2,20,12,15,953.0,87.0,1.6,9.05,716.0,1085.2,825.1
2018,2,20,12,30,954.0,87.0,1.7,9.1,718.0,1086.24,827.33
2018,2,20,12,45,952.5,86.0,1.75,9.2,711.5,1079.46,823.55
2018,2,20,13,0,951.0,85.0,1.8,9.3,705.0,1068.65,817.33
2018,2,20,13,15,946.5,84.5,1.85,9.25,690.5,1051.5,807.46
2018,2,20,13,30,942.0,84.0,1.9,9.2,676.0,1030.55,795.16
2018,2,20,13,45,934.5,83.0,2.0,9.2,654.0,1002.45,778.55
2018,2,20,14,0,927.0,82.0,2.1,9.2,632.0,970.95,759.48
2018,2,20,14,15,915.5,81.0,2.15,9.1,602.5,932.64,735.1
2018,2,20,14,30,904.0,80.0,2.2,9.0,573.0,891.58,708.52
2018,2,20,14,45,741.0,111.5,2.25,8.85,498.5,772.87,624.82
2018,2,20,15,0,578.0,143.0,2.3,8.7,424.0,639.65,526.38
2018,2,20,15,15,394.5,158.5,2.3,8.7,343.0,493.11,410.51
2018,2,20,15,30,211.0,174.0,2.3,8.7,262.0,333.87,280.18
2018,2,20,15,45,131.0,151.0,2.35,8.25,203.5,246.02,207.27
2018,2,20,16,0,51.0,128.0,2.4,7.8,145.0,155.34,129.8
2018,2,20,16,15,63.5,111.0,2.3,7.25,129.0,142.77,119.43
2018,2,20,16,30,76.0,94.0,2.2,6.7,113.0,137.3,114.4
2018,2,20,16,45,58.0,76.5,2.1,6.2,89.0,99.82,81.19
2018,2,20,17,0,40.0,59.0,2.0,5.7,65.0,72.92,56.97
2018,2,20,17,15,31.5,39.5,2.0,5.4,43.5,48.52,34.47
2018,2,20,17,30,23.0,20.0,2.0,5.1,22.0,26.94,8.75
2018,2,20,17,45,21.0,11.5,2.0,4.8,12.0,13.74,0.0
2018,2,20,18,0,19.0,3.0,2.0,4.5,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.0,4.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,6,45,14.0,4.0,1.35,3.6,4.5,0.0,0.0
2018,2,21,7,0,28.0,8.0,1.4,3.7,9.0,12.04,0.0
2018,2,21,7,15,210.0,22.5,1.5,3.95,46.0,86.88,40.94
2018,2,21,7,30,392.0,37.0,1.6,4.2,83.0,176.93,132.99
2018,2,21,7,45,469.0,45.0,1.7,4.45,125.5,240.45,192.86
2018,2,21,8,0,546.0,53.0,1.8,4.7,168.0,312.6,258.84
2018,2,21,8,15,635.0,56.5,1.8,5.1,222.5,393.78,330.51
2018,2,21,8,30,724.0,60.0,1.8,5.5,277.0,481.59,405.33
2018,2,21,8,45,763.5,63.5,1.85,5.95,325.5,550.05,462.1
2018,2,21,9,0,803.0,67.0,1.9,6.4,374.0,620.66,518.53
2018,2,21,9,15,830.5,69.0,1.85,6.85,418.5,682.77,565.13
2018,2,21,9,30,858.0,71.0,1.8,7.3,463.0,744.96,608.69
2018,2,21,9,45,879.5,72.0,1.8,7.8,503.0,793.52,641.32
2018,2,21,10,0,901.0,73.0,1.8,8.3,543.0,847.59,677.38
2018,2,21,10,15,913.5,75.5,1.75,8.6,576.5,894.2,707.22
2018,2,21,10,30,926.0,78.0,1.7,8.9,610.0,938.35,734.84
2018,2,21,10,45,934.0,79.5,1.6,9.25,636.0,974.36,755.53
2018,2,21,11,0,942.0,81.0,1.5,9.6,662.0,1007.16,773.71
2018,2,21,11,15,947.0,82.0,1.4,9.8,680.0,1033.02,787.36
2018,2,21,11,30,952.0,83.0,1.3,10.0,698.0,1055.2,798.46
2018,2,21,11,45,954.0,84.0,1.15,10.2,708.5,1070.55,803.95
2018,2,21,12,0,956.0,85.0,1.0,10.4,719.0,1081.92,806.75
2018,2,21,12,15,955.5,86.0,1.1,10.5,721.0,1086.7,811.44
2018,2,21,12,30,955.0,87.0,1.2,10.6,723.0,1087.4,813.71
2018,2,21,12,45,952.5,86.5,1.25,10.75,716.5,1080.18,809.82
2018,2,21,13,0,950.0,86.0,1.3,10.9,710.0,1068.93,803.56
2018,2,21,13,15,944.5,86.0,1.35,10.9,695.5,1051.37,793.75
2018,2,21,13,30,939.0,86.0,1.4,10.9,681.0,1030.03,781.58
2018,2,21,13,45,930.0,86.0,1.5,10.9,658.5,1001.72,765.62
2018,2,21,14,0,921.0,86.0,1.6,10.9,636.0,970.08,747.25
2018,2,21,14,15,908.0,85.0,1.6,10.8,606.0,930.53,722.03
2018,2,21,14,30,895.0,84.0,1.6,10.7,576.0,888.33,694.82
2018,2,21,14,45,876.5,83.0,1.6,10.6,539.5,847.36,668.17
2018,2,21,15,0,858.0,82.0,1.6,10.5,503.0,795.8,633.53
2018,2,21,15,15,836.5,79.0,1.6,10.5,461.5,738.23,593.69
2018,2,21,15,30,815.0,76.0,1.6,10.5,420.0,679.87,552.45
2018,2,21,15,45,777.0,73.5,1.6,10.0,372.5,610.84,500.9
2018,2,21,16,0,739.0,71.0,1.6,9.5,325.0,543.32,448.33
2018,2,21,16,15,692.5,66.0,1.6,8.95,276.0,473.23,391.57
2018,2,21,16,30,646.0,61.0,1.6,8.4,227.0,403.97,333.15
2018,2,21,16,45,581.5,53.5,1.65,7.8,179.5,328.18,267.33
2018,2,21,17,0,517.0,46.0,1.7,7.2,132.0,259.02,204.92
2018,2,21,17,15,397.5,36.5,1.8,6.8,89.0,177.94,132.22
2018,2,21,17,30,278.0,27.0,1.9,6.4,46.0,107.53,53.1
2018,2,21,17,45,149.5,15.0,2.0,6.0,24.0,40.54,0.0
2018,2,21,18,0,21.0,3.0,2.1,5.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,2.15,5.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
