Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,45,855.0,67.0,2.9,10.35,464.5,625.22,514.52
2018,3,14,16,0,831.0,65.0,2.9,10.2,417.0,566.69,467.42
2018,3,14,16,15,797.5,61.5,2.75,9.9,365.5,497.58,410.15
2018,3,14,16,30,764.0,58.0,2.6,9.6,314.0,430.43,352.56
2018,3,14,16,45,713.5,54.5,2.45,9.25,262.0,358.72,289.52
2018,3,14,17,0,663.0,51.0,2.3,8.9,210.0,291.73,228.7
2018,3,14,17,15,581.0,45.0,2.3,8.45,160.0,219.16,163.36
2018,3,14,17,30,499.0,39.0,2.3,8.0,110.0,155.75,106.35
2018,3,14,17,45,347.0,29.5,2.3,7.5,69.0,88.53,49.71
2018,3,14,18,0,195.0,20.0,2.3,7.0,28.0,33.78,0.0
2018,3,14,18,15,97.5,10.0,2.3,6.85,14.0,8.54,0.0
2018,3,14,18,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,6,15,8.5,3.0,2.45,5.2,3.0,0.0,0.0
2018,3,15,6,30,17.0,6.0,2.7,5.9,6.0,6.17,0.0
2018,3,15,6,45,96.0,17.0,2.9,6.55,28.0,31.73,12.58
2018,3,15,7,0,175.0,28.0,3.1,7.2,50.0,66.46,43.32
2018,3,15,7,15,110.0,39.5,3.25,7.55,55.5,69.03,50.38
2018,3,15,7,30,45.0,51.0,3.4,7.9,61.0,62.81,48.18
2018,3,15,7,45,89.5,78.5,3.55,8.2,105.0,109.73,88.93
2018,3,15,8,0,134.0,106.0,3.7,8.5,149.0,162.41,134.71
2018,3,15,8,15,82.5,104.0,3.8,8.7,132.0,142.32,118.07
2018,3,15,8,30,31.0,102.0,3.9,8.9,115.0,108.31,88.58
2018,3,15,8,45,15.5,78.5,3.95,9.05,85.0,78.26,62.44
2018,3,15,9,0,0.0,55.0,4.0,9.2,55.0,45.56,33.8
2018,3,15,9,15,0.5,78.0,4.05,9.35,78.5,65.13,50.48
2018,3,15,9,30,1.0,101.0,4.1,9.5,102.0,85.19,67.38
2018,3,15,9,45,16.5,162.5,4.2,9.65,173.0,152.83,124.66
2018,3,15,10,0,32.0,224.0,4.3,9.8,244.0,237.71,195.01
2018,3,15,10,15,24.0,203.0,4.35,9.9,218.5,210.21,171.63
2018,3,15,10,30,16.0,182.0,4.4,10.0,193.0,171.52,139.16
2018,3,15,10,45,22.0,202.0,4.5,10.15,217.5,208.76,169.89
2018,3,15,11,0,28.0,222.0,4.6,10.3,242.0,235.31,191.51
2018,3,15,11,15,16.5,191.0,4.65,10.3,203.0,181.2,146.54
2018,3,15,11,30,5.0,160.0,4.7,10.3,164.0,141.69,113.39
2018,3,15,11,45,18.0,201.0,4.75,10.35,215.0,205.56,166.55
2018,3,15,12,0,31.0,242.0,4.8,10.4,266.0,260.47,211.6
2018,3,15,12,15,16.5,189.5,4.9,10.35,202.5,180.36,145.61
2018,3,15,12,30,2.0,137.0,5.0,10.3,139.0,118.16,93.66
2018,3,15,12,45,5.5,166.5,5.05,10.3,171.0,148.14,118.78
2018,3,15,13,0,9.0,196.0,5.1,10.3,203.0,178.59,144.09
2018,3,15,13,15,93.0,252.0,5.05,10.25,320.0,350.06,287.15
2018,3,15,13,30,177.0,308.0,5.0,10.2,437.0,489.56,400.29
2018,3,15,13,45,148.0,307.0,4.95,10.1,412.5,456.62,373.19
2018,3,15,14,0,119.0,306.0,4.9,10.0,388.0,424.49,347.21
2018,3,15,14,15,88.0,285.5,4.85,9.95,345.0,353.17,289.79
2018,3,15,14,30,57.0,265.0,4.8,9.9,302.0,302.23,248.12
2018,3,15,14,45,50.0,235.0,4.7,9.9,266.0,263.18,216.55
2018,3,15,15,0,43.0,205.0,4.6,9.9,230.0,225.04,185.4
2018,3,15,15,15,24.0,163.0,4.6,9.9,177.0,167.11,137.06
2018,3,15,15,30,5.0,121.0,4.6,9.9,124.0,105.88,85.23
2018,3,15,15,45,4.5,121.0,4.45,9.8,123.5,105.65,85.34
2018,3,15,16,0,4.0,121.0,4.3,9.7,123.0,105.61,85.56
2018,3,15,16,15,35.5,111.0,4.2,9.55,123.5,118.49,97.17
2018,3,15,16,30,67.0,101.0,4.1,9.4,124.0,121.88,100.05
2018,3,15,16,45,75.5,88.0,4.05,9.25,109.5,115.42,93.92
2018,3,15,17,0,84.0,75.0,4.0,9.1,95.0,100.88,80.31
2018,3,15,17,15,68.5,59.5,3.9,8.95,73.5,76.12,58.09
2018,3,15,17,30,53.0,44.0,3.8,8.8,52.0,53.42,37.81
2018,3,15,17,45,31.0,28.0,3.7,8.6,32.0,31.34,18.07
2018,3,15,18,0,9.0,12.0,3.6,8.4,12.0,10.91,0.0
2018,3,15,18,15,4.5,6.0,3.6,8.35,6.0,5.12,0.0
2018,3,15,18,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,16,6,15,6.0,4.5,2.4,6.55,4.5,0.0,0.0
2018,3,16,6,30,12.0,9.0,2.6,6.7,9.0,8.42,0.0
2018,3,16,6,45,44.0,22.5,2.75,6.85,27.5,26.66,12.11
2018,3,16,7,0,76.0,36.0,2.9,7.0,46.0,51.64,35.12
2018,3,16,7,15,99.5,50.0,3.0,7.05,69.0,76.95,57.75
2018,3,16,7,30,123.0,64.0,3.1,7.1,92.0,105.35,83.45
2018,3,16,7,45,68.5,56.0,3.2,7.1,72.5,79.25,63.08
2018,3,16,8,0,14.0,48.0,3.3,7.1,53.0,47.3,35.99
2018,3,16,8,15,29.0,77.0,3.35,7.2,88.5,82.05,66.44
2018,3,16,8,30,44.0,106.0,3.4,7.3,124.0,119.25,98.72
2018,3,16,8,45,65.5,134.0,3.5,7.4,164.5,161.65,135.18
2018,3,16,9,0,87.0,162.0,3.6,7.5,205.0,217.85,182.79
2018,3,16,9,15,275.0,181.0,3.65,7.6,335.0,388.95,327.78
2018,3,16,9,30,463.0,200.0,3.7,7.7,465.0,581.11,483.31
2018,3,16,9,45,386.5,212.0,3.75,7.85,443.0,554.45,459.36
2018,3,16,10,0,310.0,224.0,3.8,8.0,421.0,502.62,416.69
2018,3,16,10,15,553.0,180.0,3.9,8.1,552.5,708.03,581.57
2018,3,16,10,30,796.0,136.0,4.0,8.2,684.0,895.08,721.03
2018,3,16,10,45,781.5,147.5,4.05,8.35,701.0,916.93,734.4
2018,3,16,11,0,767.0,159.0,4.1,8.5,718.0,942.6,751.87
2018,3,16,11,15,449.5,246.0,4.2,8.65,575.5,732.77,592.42
2018,3,16,11,30,132.0,333.0,4.3,8.8,433.0,476.81,386.99
2018,3,16,11,45,432.5,261.0,4.35,8.9,593.5,745.91,604.15
2018,3,16,12,0,733.0,189.0,4.4,9.0,754.0,985.99,783.75
2018,3,16,12,15,801.0,161.5,4.5,9.1,779.5,1018.43,805.64
2018,3,16,12,30,869.0,134.0,4.6,9.2,805.0,1056.88,833.49
2018,3,16,12,45,907.5,116.5,4.65,9.3,811.5,1058.06,834.44
2018,3,16,13,0,946.0,99.0,4.7,9.4,818.0,1068.01,842.07
2018,3,16,13,15,942.5,98.0,4.75,9.45,802.0,1049.8,829.97
2018,3,16,13,30,939.0,97.0,4.8,9.5,786.0,1027.72,815.38
2018,3,16,13,45,932.5,96.0,4.85,9.55,762.5,999.06,796.09
2018,3,16,14,0,926.0,95.0,4.9,9.6,739.0,966.93,774.28
2018,3,16,14,15,870.5,108.0,4.9,9.55,693.0,913.07,736.25
2018,3,16,14,30,815.0,121.0,4.9,9.5,647.0,848.97,690.24
2018,3,16,14,45,849.5,104.0,4.9,9.4,625.0,826.33,675.23
2018,3,16,15,0,884.0,87.0,4.9,9.3,603.0,790.69,650.03
2018,3,16,15,15,866.0,85.0,4.9,9.3,559.5,741.4,613.9
2018,3,16,15,30,848.0,83.0,4.9,9.3,516.0,684.22,570.03
2018,3,16,15,45,823.0,80.0,4.75,9.05,468.0,620.73,518.88
2018,3,16,16,0,798.0,77.0,4.6,8.8,420.0,557.53,466.61
2018,3,16,16,15,764.0,73.0,4.35,8.55,369.0,489.25,408.43
2018,3,16,16,30,730.0,69.0,4.1,8.3,318.0,423.02,350.31
2018,3,16,16,45,679.0,63.5,3.85,8.0,265.5,351.65,286.6
2018,3,16,17,0,628.0,58.0,3.6,7.7,213.0,284.47,225.09
2018,3,16,17,15,524.0,52.0,3.4,7.4,160.5,207.5,156.26
2018,3,16,17,30,420.0,46.0,3.2,7.1,108.0,142.92,99.34
2018,3,16,17,45,258.0,31.5,3.0,6.75,65.0,75.22,44.27
2018,3,16,18,0,96.0,17.0,2.8,6.4,22.0,24.92,0.0
2018,3,16,18,15,48.0,8.5,2.75,6.3,11.0,8.22,0.0
2018,3,16,18,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,6,15,7.5,6.0,1.35,5.5,6.5,0.0,0.0
2018,3,17,6,30,15.0,12.0,1.4,5.9,13.0,11.17,0.0
2018,3,17,6,45,160.0,29.5,1.45,6.35,50.5,53.14,28.56
2018,3,17,7,0,305.0,47.0,1.5,6.8,88.0,110.42,75.39
2018,3,17,7,15,442.5,53.0,1.6,7.0,141.5,175.93,130.39
2018,3,17,7,30,580.0,59.0,1.7,7.2,195.0,256.79,200.48
2018,3,17,7,45,617.5,67.0,1.75,7.45,243.0,317.81,256.37
2018,3,17,8,0,655.0,75.0,1.8,7.7,291.0,382.47,313.78
2018,3,17,8,15,719.5,75.5,1.8,7.85,348.0,455.89,376.37
2018,3,17,8,30,784.0,76.0,1.8,8.0,405.0,534.03,440.68
2018,3,17,8,45,809.5,79.0,1.8,8.15,453.5,596.99,490.98
2018,3,17,9,0,835.0,82.0,1.8,8.3,502.0,660.42,539.99
2018,3,17,9,15,737.5,115.0,1.75,8.45,509.5,671.63,546.18
2018,3,17,9,30,640.0,148.0,1.7,8.6,517.0,668.6,541.4
2018,3,17,9,45,523.5,182.5,1.7,8.75,497.5,633.02,512.16
2018,3,17,10,0,407.0,217.0,1.7,8.9,478.0,593.95,479.77
2018,3,17,10,15,264.5,208.0,1.7,9.05,381.0,457.09,372.6
2018,3,17,10,30,122.0,199.0,1.7,9.2,284.0,311.08,254.57
2018,3,17,10,45,61.5,160.0,1.7,9.35,203.0,217.92,178.05
2018,3,17,11,0,1.0,121.0,1.7,9.5,122.0,102.85,81.01
2018,3,17,11,15,0.5,102.0,1.7,9.65,102.5,85.83,66.87
2018,3,17,11,30,0.0,83.0,1.7,9.8,83.0,69.2,52.87
2018,3,17,11,45,0.0,80.0,1.75,9.9,80.0,66.7,50.74
2018,3,17,12,0,0.0,77.0,1.8,10.0,77.0,64.2,48.61
2018,3,17,12,15,31.5,152.5,1.85,10.0,177.0,171.63,139.08
2018,3,17,12,30,63.0,228.0,1.9,10.0,277.0,278.11,225.89
2018,3,17,12,45,112.5,294.5,2.0,10.05,381.0,416.87,335.87
2018,3,17,13,0,162.0,361.0,2.1,10.1,485.0,537.07,428.0
2018,3,17,13,15,113.0,330.5,2.15,10.05,416.0,452.85,362.31
2018,3,17,13,30,64.0,300.0,2.2,10.0,347.0,350.46,282.28
2018,3,17,13,45,67.0,284.0,2.3,10.0,332.0,334.99,271.19
2018,3,17,14,0,70.0,268.0,2.4,10.0,317.0,319.25,259.4
2018,3,17,14,15,36.0,199.0,2.35,9.95,224.0,216.41,176.0
2018,3,17,14,30,2.0,130.0,2.3,9.9,131.0,111.55,88.75
2018,3,17,14,45,4.5,139.0,2.3,9.85,141.5,121.63,97.65
2018,3,17,15,0,7.0,148.0,2.3,9.8,152.0,131.67,106.37
2018,3,17,15,15,22.5,145.5,2.3,9.8,157.5,148.27,121.01
2018,3,17,15,30,38.0,143.0,2.3,9.8,163.0,155.44,127.64
2018,3,17,15,45,77.0,149.0,2.15,9.65,184.0,184.2,152.71
2018,3,17,16,0,116.0,155.0,2.0,9.5,205.0,218.68,181.88
2018,3,17,16,15,172.5,130.5,1.85,9.2,195.0,216.41,180.17
2018,3,17,16,30,229.0,106.0,1.7,8.9,185.0,215.14,178.22
2018,3,17,16,45,399.5,84.0,1.55,8.55,195.0,254.53,207.38
2018,3,17,17,0,570.0,62.0,1.4,8.2,205.0,267.35,210.01
2018,3,17,17,15,511.5,53.5,1.45,7.75,159.5,204.15,152.7
2018,3,17,17,30,453.0,45.0,1.5,7.3,114.0,147.82,101.79
2018,3,17,17,45,321.5,34.0,1.5,6.8,73.5,85.85,50.54
2018,3,17,18,0,190.0,23.0,1.5,6.3,33.0,37.67,0.0
2018,3,17,18,15,95.0,11.5,1.5,6.15,16.5,11.5,0.0
2018,3,17,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,6,15,87.0,9.5,0.85,4.55,13.0,0.0,0.0
2018,3,18,6,30,174.0,19.0,0.9,4.8,26.0,26.96,0.0
2018,3,18,6,45,181.5,31.5,0.95,5.1,48.5,57.76,32.55
2018,3,18,7,0,189.0,44.0,1.0,5.4,71.0,84.94,59.3
2018,3,18,7,15,113.5,46.0,1.0,5.85,64.0,75.98,56.83
2018,3,18,7,30,38.0,48.0,1.0,6.3,57.0,57.25,43.9
2018,3,18,7,45,22.5,75.5,1.05,6.75,81.0,75.15,60.19
2018,3,18,8,0,7.0,103.0,1.1,7.2,105.0,90.98,73.98
2018,3,18,8,15,8.5,108.5,1.15,7.8,111.5,96.52,78.45
2018,3,18,8,30,10.0,114.0,1.2,8.4,118.0,102.33,83.09
2018,3,18,8,45,51.5,141.5,1.25,9.0,167.0,159.97,132.12
2018,3,18,9,0,93.0,169.0,1.3,9.6,216.0,228.27,188.79
2018,3,18,9,15,77.5,208.5,1.35,9.95,250.0,250.08,205.3
2018,3,18,9,30,62.0,248.0,1.4,10.3,284.0,282.31,229.96
2018,3,18,9,45,83.0,271.5,1.45,10.7,323.0,325.98,264.34
2018,3,18,10,0,104.0,295.0,1.5,11.1,362.0,371.38,299.46
2018,3,18,10,15,155.0,313.0,1.45,11.3,418.5,455.71,364.54
2018,3,18,10,30,206.0,331.0,1.4,11.5,475.0,526.89,417.83
2018,3,18,10,45,244.5,338.0,1.35,11.75,514.5,576.78,454.01
2018,3,18,11,0,283.0,345.0,1.3,12.0,554.0,647.32,504.19
2018,3,18,11,15,274.5,355.0,1.2,12.1,561.5,656.49,508.22
2018,3,18,11,30,266.0,365.0,1.1,12.2,569.0,664.05,511.67
2018,3,18,11,45,280.5,366.5,1.05,12.25,583.5,683.98,525.21
2018,3,18,12,0,295.0,368.0,1.0,12.3,598.0,702.71,537.69
2018,3,18,12,15,258.5,374.5,0.95,12.2,576.0,673.63,515.57
2018,3,18,12,30,222.0,381.0,0.9,12.1,554.0,621.97,478.27
2018,3,18,12,45,183.5,378.5,0.9,12.0,520.5,578.87,447.17
2018,3,18,13,0,145.0,376.0,0.9,11.9,487.0,535.5,415.36
2018,3,18,13,15,179.5,367.5,0.95,11.8,502.5,557.64,433.9
2018,3,18,13,30,214.0,359.0,1.0,11.7,518.0,577.83,450.34
2018,3,18,13,45,154.5,343.5,1.0,11.65,456.5,499.49,391.61
2018,3,18,14,0,95.0,328.0,1.0,11.6,395.0,405.33,320.59
2018,3,18,14,15,72.0,303.0,1.0,11.5,352.5,355.48,283.08
2018,3,18,14,30,49.0,278.0,1.0,11.4,310.0,307.2,245.79
2018,3,18,14,45,33.0,243.0,1.0,11.25,264.0,256.03,205.86
2018,3,18,15,0,17.0,208.0,1.0,11.1,218.0,195.02,157.17
2018,3,18,15,15,17.0,195.0,1.0,11.1,204.5,182.49,147.61
2018,3,18,15,30,17.0,182.0,1.0,11.1,191.0,170.01,137.8
2018,3,18,15,45,92.5,180.0,0.9,10.75,221.0,224.57,184.49
2018,3,18,16,0,168.0,178.0,0.8,10.4,251.0,271.39,223.18
2018,3,18,16,15,143.5,159.0,0.8,10.1,216.0,229.77,188.78
2018,3,18,16,30,119.0,140.0,0.8,9.8,181.0,190.85,156.54
2018,3,18,16,45,124.5,118.5,0.8,9.5,155.5,164.21,133.73
2018,3,18,17,0,130.0,97.0,0.8,9.2,130.0,136.94,109.5
2018,3,18,17,15,102.0,77.0,0.85,9.05,99.0,101.42,78.48
2018,3,18,17,30,74.0,57.0,0.9,8.9,68.0,69.57,50.78
2018,3,18,17,45,47.5,38.0,0.9,8.7,44.0,42.7,27.32
2018,3,18,18,0,21.0,19.0,0.9,8.5,20.0,18.51,0.0
2018,3,18,18,15,10.5,9.5,0.95,8.4,10.0,8.27,0.0
2018,3,18,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,6,15,100.5,10.0,1.85,3.9,14.5,8.54,0.0
2018,3,19,6,30,201.0,20.0,1.9,4.6,29.0,32.24,0.0
2018,3,19,6,45,230.5,33.5,2.0,5.35,57.0,65.69,37.65
2018,3,19,7,0,260.0,47.0,2.1,6.1,85.0,101.35,70.3
2018,3,19,7,15,324.0,61.5,2.2,6.7,128.0,150.76,113.73
2018,3,19,7,30,388.0,76.0,2.3,7.3,171.0,208.25,164.96
2018,3,19,7,45,551.0,74.0,2.4,7.9,243.0,299.36,242.74
2018,3,19,8,0,714.0,72.0,2.5,8.5,315.0,405.4,332.44
2018,3,19,8,15,727.0,79.0,2.7,9.1,360.0,463.33,382.58
2018,3,19,8,30,740.0,86.0,2.9,9.7,405.0,521.21,431.05
2018,3,19,8,45,622.5,126.0,3.05,10.3,415.0,533.23,440.3
2018,3,19,9,0,505.0,166.0,3.2,10.9,425.0,524.15,431.77
2018,3,19,9,15,521.0,176.5,3.15,11.2,463.5,573.42,469.86
2018,3,19,9,30,537.0,187.0,3.1,11.5,502.0,622.63,506.62
2018,3,19,9,45,558.5,193.0,3.1,11.85,539.0,671.21,542.34
2018,3,19,10,0,580.0,199.0,3.1,12.2,576.0,719.53,577.16
2018,3,19,10,15,570.5,215.0,3.0,12.45,600.5,750.67,597.7
2018,3,19,10,30,561.0,231.0,2.9,12.7,625.0,778.95,615.87
2018,3,19,10,45,564.0,240.5,2.75,13.0,648.0,809.23,635.13
2018,3,19,11,0,567.0,250.0,2.6,13.3,671.0,837.23,652.36
2018,3,19,11,15,515.5,276.5,2.6,13.6,665.5,827.17,642.23
2018,3,19,11,30,464.0,303.0,2.6,13.9,660.0,812.53,629.26
2018,3,19,11,45,372.5,338.0,2.55,14.2,626.5,744.63,577.5
2018,3,19,12,0,281.0,373.0,2.5,14.5,593.0,692.86,536.82
2018,3,19,12,15,278.0,371.5,2.4,14.75,589.5,689.08,533.38
2018,3,19,12,30,275.0,370.0,2.3,15.0,586.0,683.82,528.57
2018,3,19,12,45,380.5,333.5,2.15,15.25,629.0,748.55,576.82
2018,3,19,13,0,486.0,297.0,2.0,15.5,672.0,829.81,634.15
2018,3,19,13,15,348.5,327.5,1.9,15.6,593.5,699.68,538.27
2018,3,19,13,30,211.0,358.0,1.8,15.7,515.0,572.73,443.82
2018,3,19,13,45,242.0,342.0,1.7,15.85,517.0,579.19,450.23
2018,3,19,14,0,273.0,326.0,1.6,16.0,519.0,601.48,466.7
2018,3,19,14,15,282.5,310.0,1.45,15.75,502.5,582.88,453.48
2018,3,19,14,30,292.0,294.0,1.3,15.5,486.0,562.59,439.28
2018,3,19,14,45,320.0,268.0,1.15,15.25,467.5,545.03,427.5
2018,3,19,15,0,348.0,242.0,1.0,15.0,449.0,524.29,413.09
2018,3,19,15,15,299.0,232.5,1.0,15.0,401.0,461.75,366.22
2018,3,19,15,30,250.0,223.0,1.0,15.0,353.0,402.91,321.55
2018,3,19,15,45,296.5,193.5,0.8,14.6,334.0,387.18,310.39
2018,3,19,16,0,343.0,164.0,0.6,14.2,315.0,366.1,293.9
2018,3,19,16,15,331.0,141.5,0.6,13.9,273.0,316.48,254.67
2018,3,19,16,30,319.0,119.0,0.6,13.6,231.0,267.76,215.06
2018,3,19,16,45,449.0,88.0,0.65,13.25,218.5,275.76,218.25
2018,3,19,17,0,579.0,57.0,0.7,12.9,206.0,262.27,200.51
2018,3,19,17,15,497.0,50.5,0.8,12.4,158.0,194.52,141.92
2018,3,19,17,30,415.0,44.0,0.9,11.9,110.0,136.58,92.15
2018,3,19,17,45,291.0,33.0,1.05,11.4,71.0,78.74,45.92
2018,3,19,18,0,167.0,22.0,1.2,10.9,32.0,34.09,1.97
2018,3,19,18,15,83.5,11.0,1.25,10.65,16.0,10.45,0.0
2018,3,19,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,20,6,15,6.5,3.0,0.9,8.55,3.5,2.57,0.0
2018,3,20,6,30,13.0,6.0,1.1,8.6,7.0,6.15,0.0
2018,3,20,6,45,6.5,9.5,1.35,8.6,10.0,8.84,1.27
2018,3,20,7,0,0.0,13.0,1.6,8.6,13.0,10.68,3.53
2018,3,20,7,15,0.0,18.5,1.7,8.7,18.5,15.22,7.64
2018,3,20,7,30,0.0,24.0,1.8,8.8,24.0,19.77,11.71
2018,3,20,7,45,0.0,32.5,1.95,8.95,32.5,26.81,17.9
2018,3,20,8,0,0.0,41.0,2.1,9.1,41.0,33.87,24.03
2018,3,20,8,15,0.0,41.5,2.15,9.2,41.5,34.3,24.32
2018,3,20,8,30,0.0,42.0,2.2,9.3,42.0,34.73,24.6
2018,3,20,8,45,0.0,43.0,2.25,9.45,43.0,35.58,25.22
2018,3,20,9,0,0.0,44.0,2.3,9.6,44.0,36.43,25.85
2018,3,20,9,15,0.0,77.0,2.45,9.65,77.0,63.95,49.31
2018,3,20,9,30,0.0,110.0,2.6,9.7,110.0,92.22,73.08
2018,3,20,9,45,0.0,119.0,2.75,9.75,119.0,100.08,79.47
2018,3,20,10,0,0.0,128.0,2.9,9.8,128.0,107.98,85.9
2018,3,20,10,15,1.5,138.0,3.05,9.85,139.0,118.14,94.25
2018,3,20,10,30,3.0,148.0,3.2,9.9,150.0,128.44,102.71
2018,3,20,10,45,1.5,135.0,3.35,9.95,136.0,115.57,91.77
2018,3,20,11,0,0.0,122.0,3.5,10.0,122.0,102.74,80.92
2018,3,20,11,15,0.0,120.5,3.6,10.05,120.5,101.46,79.78
2018,3,20,11,30,0.0,119.0,3.7,10.1,119.0,100.18,78.64
2018,3,20,11,45,0.0,120.5,3.8,10.15,120.5,101.51,79.69
2018,3,20,12,0,0.0,122.0,3.9,10.2,122.0,102.84,80.76
2018,3,20,12,15,0.0,101.5,4.0,10.25,101.5,85.02,65.89
2018,3,20,12,30,0.0,81.0,4.1,10.3,81.0,67.57,51.32
2018,3,20,12,45,0.0,75.0,4.2,10.3,75.0,62.54,47.12
2018,3,20,13,0,0.0,69.0,4.3,10.3,69.0,57.5,42.92
2018,3,20,13,15,0.0,64.0,4.1,10.3,64.0,53.31,39.43
2018,3,20,13,30,0.0,59.0,3.9,10.3,59.0,49.11,35.94
2018,3,20,13,45,0.0,61.5,3.7,10.35,61.5,51.18,37.73
2018,3,20,14,0,0.0,64.0,3.5,10.4,64.0,53.24,39.52
2018,3,20,14,15,0.0,66.0,3.4,10.4,66.0,54.89,40.98
2018,3,20,14,30,0.0,68.0,3.3,10.4,68.0,56.53,42.46
2018,3,20,14,45,0.0,70.5,3.15,10.4,70.5,58.59,44.3
2018,3,20,15,0,0.0,73.0,3.0,10.4,73.0,60.65,46.16
2018,3,20,15,15,0.0,75.5,3.0,10.4,75.5,62.71,48.05
2018,3,20,15,30,0.0,78.0,3.0,10.4,78.0,64.77,49.96
2018,3,20,15,45,0.0,73.0,2.9,10.3,73.0,60.57,46.55
2018,3,20,16,0,0.0,68.0,2.8,10.2,68.0,56.38,43.12
2018,3,20,16,15,0.0,71.5,2.8,10.1,71.5,59.29,45.8
2018,3,20,16,30,0.0,75.0,2.8,10.0,75.0,62.43,48.65
2018,3,20,16,45,0.0,69.5,2.8,9.95,69.5,57.91,44.81
2018,3,20,17,0,0.0,64.0,2.8,9.9,64.0,53.45,40.91
2018,3,20,17,15,0.0,51.5,2.8,9.8,51.5,42.86,31.54
2018,3,20,17,30,0.0,39.0,2.8,9.7,39.0,32.34,22.08
2018,3,20,17,45,0.0,26.0,2.8,9.6,26.0,21.48,12.12
2018,3,20,18,0,0.0,13.0,2.8,9.5,13.0,10.71,0.0
2018,3,20,18,15,0.0,6.5,3.0,9.5,6.5,5.55,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,10.2,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.4,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.6,10.65,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.6,10.9,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,1.7,11.15,8.0,6.57,0.03
2018,3,21,7,30,0.0,10.0,1.8,11.4,10.0,8.22,1.5
2018,3,21,7,45,0.0,11.5,1.85,11.6,11.5,9.46,2.59
2018,3,21,8,0,0.0,13.0,1.9,11.8,13.0,10.7,3.66
2018,3,21,8,15,0.0,16.0,1.95,12.0,16.0,13.19,5.78
2018,3,21,8,30,0.0,19.0,2.0,12.2,19.0,15.67,7.89
2018,3,21,8,45,0.0,26.5,2.1,12.45,26.5,21.89,13.17
2018,3,21,9,0,0.0,34.0,2.2,12.7,34.0,28.13,18.42
2018,3,21,9,15,0.0,54.5,2.25,12.9,54.5,45.19,32.81
2018,3,21,9,30,0.0,75.0,2.3,13.1,75.0,62.31,47.09
2018,3,21,9,45,0.0,74.0,2.4,13.35,74.0,61.51,46.23
2018,3,21,10,0,0.0,73.0,2.5,13.6,73.0,60.7,45.4
2018,3,21,10,15,1.0,104.5,2.7,13.9,105.0,88.26,68.17
2018,3,21,10,30,2.0,136.0,2.9,14.2,137.0,116.83,91.48
2018,3,21,10,45,3.5,158.5,3.1,14.5,161.0,138.33,108.82
2018,3,21,11,0,5.0,181.0,3.3,14.8,185.0,160.14,126.3
2018,3,21,11,15,6.5,195.0,3.4,14.9,200.0,174.45,137.71
2018,3,21,11,30,8.0,209.0,3.5,15.0,215.0,188.87,149.2
2018,3,21,11,45,9.5,219.5,3.65,15.15,227.0,200.15,158.14
2018,3,21,12,0,11.0,230.0,3.8,15.3,239.0,211.47,167.11
2018,3,21,12,15,14.5,253.5,3.75,15.25,265.0,237.06,187.57
2018,3,21,12,30,18.0,277.0,3.7,15.2,291.0,262.88,208.09
2018,3,21,12,45,17.0,270.5,3.65,15.2,283.5,255.59,202.27
2018,3,21,13,0,16.0,264.0,3.6,15.2,276.0,248.29,196.55
2018,3,21,13,15,19.5,271.5,3.6,15.2,286.0,258.71,205.08
2018,3,21,13,30,23.0,279.0,3.6,15.2,296.0,269.03,213.52
2018,3,21,13,45,32.0,280.0,3.55,15.15,303.0,295.6,235.05
2018,3,21,14,0,41.0,281.0,3.5,15.1,310.0,303.99,242.22
2018,3,21,14,15,51.5,281.5,3.55,15.1,316.5,312.57,249.7
2018,3,21,14,30,62.0,282.0,3.6,15.1,323.0,320.39,256.6
2018,3,21,14,45,73.5,273.5,3.65,15.1,319.5,318.72,256.1
2018,3,21,15,0,85.0,265.0,3.7,15.1,316.0,316.01,254.77
2018,3,21,15,15,97.5,241.5,3.7,15.1,296.0,297.25,240.67
2018,3,21,15,30,110.0,218.0,3.7,15.1,276.0,289.13,234.87
2018,3,21,15,45,93.5,188.0,3.65,14.75,234.0,231.53,188.6
2018,3,21,16,0,77.0,158.0,3.6,14.4,192.0,187.71,152.9
2018,3,21,16,15,115.0,140.5,3.6,14.15,185.0,194.25,158.74
2018,3,21,16,30,153.0,123.0,3.6,13.9,178.0,187.09,152.35
2018,3,21,16,45,211.5,108.0,3.55,13.7,171.0,192.21,154.88
2018,3,21,17,0,270.0,93.0,3.5,13.5,164.0,182.53,143.38
2018,3,21,17,15,227.0,76.0,3.5,13.35,126.5,136.28,102.77
2018,3,21,17,30,184.0,59.0,3.5,13.2,89.0,95.51,67.38
2018,3,21,17,45,130.0,41.0,3.5,13.05,58.5,57.91,36.16
2018,3,21,18,0,76.0,23.0,3.5,12.9,28.0,26.48,5.48
2018,3,21,18,15,38.0,11.5,3.6,12.8,14.0,10.11,0.0
2018,3,21,18,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.7,11.35,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.7,11.4,4.0,3.28,0.0
2018,3,22,6,45,0.0,6.0,3.75,11.45,6.0,4.92,0.0
2018,3,22,7,0,0.0,8.0,3.8,11.5,8.0,6.56,0.0
2018,3,22,7,15,0.0,14.5,3.85,11.55,14.5,11.92,4.65
2018,3,22,7,30,0.0,21.0,3.9,11.6,21.0,17.29,9.37
2018,3,22,7,45,0.0,29.0,3.95,11.65,29.0,23.91,15.13
2018,3,22,8,0,0.0,37.0,4.0,11.7,37.0,30.55,20.85
2018,3,22,8,15,0.0,37.0,4.05,11.75,37.0,30.57,20.79
2018,3,22,8,30,0.0,37.0,4.1,11.8,37.0,30.58,20.72
2018,3,22,8,45,34.5,76.5,4.15,11.8,94.5,87.82,70.17
2018,3,22,9,0,69.0,116.0,4.2,11.8,152.0,157.92,129.8
2018,3,22,9,15,165.5,186.0,4.3,11.75,282.5,300.77,249.41
2018,3,22,9,30,262.0,256.0,4.4,11.7,413.0,468.36,384.59
2018,3,22,9,45,238.0,271.5,4.5,11.6,421.0,477.97,390.78
2018,3,22,10,0,214.0,287.0,4.6,11.5,429.0,468.63,382.76
2018,3,22,10,15,192.0,295.5,4.7,11.45,427.5,466.5,380.29
2018,3,22,10,30,170.0,304.0,4.8,11.4,426.0,462.21,376.05
2018,3,22,10,45,370.5,274.5,4.85,11.3,551.5,642.24,521.47
2018,3,22,11,0,571.0,245.0,4.9,11.2,677.0,833.33,668.97
2018,3,22,11,15,517.0,276.5,4.95,11.25,673.5,825.98,660.29
2018,3,22,11,30,463.0,308.0,5.0,11.3,670.0,813.81,649.24
2018,3,22,11,45,467.0,309.5,5.05,11.3,678.0,825.52,658.06
2018,3,22,12,0,471.0,311.0,5.1,11.3,686.0,834.88,665.08
2018,3,22,12,15,573.5,266.0,5.15,11.35,723.0,893.43,711.45
2018,3,22,12,30,676.0,221.0,5.2,11.4,760.0,955.99,759.21
2018,3,22,12,45,805.0,161.5,5.25,11.5,797.0,1009.18,797.56
2018,3,22,13,0,934.0,102.0,5.3,11.6,834.0,1051.81,828.22
2018,3,22,13,15,932.5,100.5,5.35,11.6,819.0,1034.75,816.72
2018,3,22,13,30,931.0,99.0,5.4,11.6,804.0,1013.81,802.9
2018,3,22,13,45,928.0,97.0,5.4,11.65,782.0,987.12,784.46
2018,3,22,14,0,925.0,95.0,5.4,11.7,760.0,956.83,763.44
2018,3,22,14,15,918.0,93.0,5.45,11.6,729.5,919.55,738.01
2018,3,22,14,30,911.0,91.0,5.5,11.5,699.0,879.23,710.15
2018,3,22,14,45,900.5,89.5,5.5,11.4,662.5,833.81,677.92
2018,3,22,15,0,890.0,88.0,5.5,11.3,626.0,786.06,643.61
2018,3,22,15,15,873.0,85.5,5.5,11.3,582.5,730.49,602.6
2018,3,22,15,30,856.0,83.0,5.5,11.3,539.0,678.66,562.33
2018,3,22,15,45,836.5,80.0,5.5,10.8,492.0,618.19,514.44
2018,3,22,16,0,817.0,77.0,5.5,10.3,445.0,557.45,464.78
2018,3,22,16,15,789.0,74.0,5.4,9.95,395.5,492.43,409.46
2018,3,22,16,30,761.0,71.0,5.3,9.6,346.0,428.73,353.48
2018,3,22,16,45,717.0,66.0,5.2,9.2,293.0,358.46,290.56
2018,3,22,17,0,673.0,61.0,5.1,8.8,240.0,292.52,229.82
2018,3,22,17,15,601.0,54.0,4.9,8.35,188.0,221.35,164.85
2018,3,22,17,30,529.0,47.0,4.7,7.9,136.0,158.65,108.2
2018,3,22,17,45,401.5,38.0,4.55,7.5,91.5,95.43,56.5
2018,3,22,18,0,274.0,29.0,4.4,7.1,47.0,47.47,14.41
2018,3,22,18,15,143.5,16.0,4.3,6.9,24.5,14.44,0.0
2018,3,22,18,30,13.0,3.0,4.2,6.7,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.5,4.1,6.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.35,5.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,23,5,45,5.5,1.0,1.55,4.7,1.0,0.0,0.0
2018,3,23,6,0,11.0,2.0,1.5,4.9,2.0,0.0,0.0
2018,3,23,6,15,129.0,15.0,1.55,5.65,23.0,12.87,0.0
2018,3,23,6,30,247.0,28.0,1.6,6.4,44.0,43.1,11.9
2018,3,23,6,45,375.5,37.5,1.65,7.1,87.5,89.16,52.48
2018,3,23,7,0,504.0,47.0,1.7,7.8,131.0,150.67,101.98
2018,3,23,7,15,582.0,53.0,1.75,8.2,183.0,212.01,156.36
2018,3,23,7,30,660.0,59.0,1.8,8.6,235.0,282.54,219.47
2018,3,23,7,45,710.0,63.5,1.85,8.95,289.0,349.41,279.61
2018,3,23,8,0,760.0,68.0,1.9,9.3,343.0,421.21,342.14
2018,3,23,8,15,792.0,72.0,1.95,9.55,395.0,487.8,398.75
2018,3,23,8,30,824.0,76.0,2.0,9.8,447.0,556.24,454.82
2018,3,23,8,45,847.5,78.5,2.0,10.05,496.0,619.29,504.58
2018,3,23,9,0,871.0,81.0,2.0,10.3,545.0,682.47,552.72
2018,3,23,9,15,880.0,85.0,2.15,10.55,586.5,731.17,589.07
2018,3,23,9,30,889.0,89.0,2.3,10.8,628.0,782.73,625.49
2018,3,23,9,45,794.0,126.0,2.4,11.0,629.5,791.55,630.25
2018,3,23,10,0,699.0,163.0,2.5,11.2,631.0,787.91,626.45
2018,3,23,10,15,674.0,183.0,2.6,11.4,651.0,813.36,644.01
2018,3,23,10,30,649.0,203.0,2.7,11.6,671.0,834.19,657.62
2018,3,23,10,45,757.0,168.0,2.85,11.75,731.0,918.49,717.58
2018,3,23,11,0,865.0,133.0,3.0,11.9,791.0,996.62,771.3
2018,3,23,11,15,785.5,169.5,3.15,12.0,776.5,982.82,761.27
2018,3,23,11,30,706.0,206.0,3.3,12.1,762.0,955.76,742.89
2018,3,23,11,45,821.0,158.5,3.45,12.2,811.5,1020.47,788.66
2018,3,23,12,0,936.0,111.0,3.6,12.3,861.0,1078.03,828.3
2018,3,23,12,15,952.0,103.5,3.7,12.3,866.5,1088.21,835.46
2018,3,23,12,30,968.0,96.0,3.8,12.3,872.0,1094.13,840.31
2018,3,23,12,45,966.0,95.5,3.9,12.35,863.5,1085.36,835.15
2018,3,23,13,0,964.0,95.0,4.0,12.4,855.0,1072.46,827.38
2018,3,23,13,15,960.0,94.5,4.05,12.3,838.5,1053.54,815.65
2018,3,23,13,30,956.0,94.0,4.1,12.2,822.0,1030.71,801.3
2018,3,23,13,45,949.5,93.0,4.15,12.15,797.5,1001.21,782.15
2018,3,23,14,0,943.0,92.0,4.2,12.1,773.0,968.19,760.42
2018,3,23,14,15,933.5,90.5,4.25,11.95,741.0,928.66,734.48
2018,3,23,14,30,924.0,89.0,4.3,11.8,709.0,886.2,706.16
2018,3,23,14,45,911.5,87.5,4.3,11.7,671.0,838.63,673.25
2018,3,23,15,0,899.0,86.0,4.3,11.6,633.0,788.88,638.31
2018,3,23,15,15,882.5,83.5,4.3,11.6,589.0,733.24,598.22
2018,3,23,15,30,866.0,81.0,4.3,11.6,545.0,681.17,558.62
2018,3,23,15,45,842.0,78.5,4.25,11.2,496.0,618.0,509.08
2018,3,23,16,0,818.0,76.0,4.2,10.8,447.0,555.0,458.15
2018,3,23,16,15,783.0,73.0,4.05,10.5,395.0,486.44,400.63
2018,3,23,16,30,748.0,70.0,3.9,10.2,343.0,420.03,343.21
2018,3,23,16,45,688.5,66.5,3.7,9.9,288.0,346.37,278.43
2018,3,23,17,0,629.0,63.0,3.5,9.6,233.0,278.42,217.18
2018,3,23,17,15,461.5,60.5,3.25,9.1,170.5,189.35,141.42
2018,3,23,17,30,294.0,58.0,3.0,8.6,108.0,118.57,83.6
2018,3,23,17,45,162.0,41.0,2.7,8.15,67.0,60.94,38.33
2018,3,23,18,0,30.0,24.0,2.4,7.7,26.0,23.02,7.73
2018,3,23,18,15,21.0,13.0,2.4,7.5,14.0,11.16,0.0
2018,3,23,18,30,12.0,2.0,2.4,7.3,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,2.35,7.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.5,5.85,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.5,5.9,2.0,0.0,0.0
2018,3,24,6,15,37.0,7.0,1.6,6.35,9.5,5.99,0.0
2018,3,24,6,30,66.0,12.0,1.7,6.8,17.0,15.97,2.66
2018,3,24,6,45,33.0,14.0,1.85,7.25,16.5,17.84,8.0
2018,3,24,7,0,0.0,16.0,2.0,7.7,16.0,13.16,5.78
2018,3,24,7,15,0.0,24.0,2.05,7.9,24.0,19.77,11.7
2018,3,24,7,30,0.0,32.0,2.1,8.1,32.0,26.4,17.59
2018,3,24,7,45,9.5,62.0,2.2,8.3,65.5,55.03,42.51
2018,3,24,8,0,19.0,92.0,2.3,8.5,99.0,89.26,72.1
2018,3,24,8,15,55.5,127.0,2.4,8.7,151.5,141.53,116.84
2018,3,24,8,30,92.0,162.0,2.5,8.9,204.0,207.78,172.77
2018,3,24,8,45,270.0,171.5,2.55,9.1,313.0,342.62,285.91
2018,3,24,9,0,448.0,181.0,2.6,9.3,422.0,499.34,412.67
2018,3,24,9,15,657.0,139.5,2.75,9.5,524.5,637.86,522.63
2018,3,24,9,30,866.0,98.0,2.9,9.7,627.0,781.3,631.46
2018,3,24,9,45,886.5,98.0,3.05,9.9,668.0,827.89,663.54
2018,3,24,10,0,907.0,98.0,3.2,10.1,709.0,879.68,699.9
2018,3,24,10,15,859.5,122.0,3.35,10.2,722.0,905.38,717.43
2018,3,24,10,30,812.0,146.0,3.5,10.3,735.0,915.52,724.08
2018,3,24,10,45,882.5,122.5,3.6,10.45,781.5,979.69,768.96
2018,3,24,11,0,953.0,99.0,3.7,10.6,828.0,1031.6,804.27
2018,3,24,11,15,924.0,114.0,3.85,10.6,833.0,1037.92,808.61
2018,3,24,11,30,895.0,129.0,4.0,10.6,838.0,1038.94,809.79
2018,3,24,11,45,936.5,112.5,4.15,10.65,860.5,1072.86,833.94
2018,3,24,12,0,978.0,96.0,4.3,10.7,883.0,1102.88,855.48
2018,3,24,12,15,978.0,96.0,4.4,10.65,883.0,1105.01,857.95
2018,3,24,12,30,978.0,96.0,4.5,10.6,883.0,1102.9,857.86
2018,3,24,12,45,847.5,141.5,4.6,10.55,819.0,1028.04,806.83
2018,3,24,13,0,717.0,187.0,4.7,10.5,755.0,945.64,749.83
2018,3,24,13,15,404.5,263.0,4.75,10.45,582.0,700.16,564.15
2018,3,24,13,30,92.0,339.0,4.8,10.4,409.0,413.77,334.74
2018,3,24,13,45,89.5,327.5,4.85,10.3,394.0,397.14,322.9
2018,3,24,14,0,87.0,316.0,4.9,10.2,379.0,380.36,310.09
2018,3,24,14,15,395.0,239.5,4.9,10.05,508.0,619.06,507.92
2018,3,24,14,30,703.0,163.0,4.9,9.9,637.0,790.79,645.68
2018,3,24,14,45,777.5,133.5,4.9,9.75,631.0,789.99,645.78
2018,3,24,15,0,852.0,104.0,4.9,9.6,625.0,777.39,638.01
2018,3,24,15,15,670.5,143.0,4.9,9.6,535.0,651.22,539.02
2018,3,24,15,30,489.0,182.0,4.9,9.6,445.0,527.71,438.96
2018,3,24,15,45,605.0,139.0,4.75,9.25,435.5,534.28,445.82
2018,3,24,16,0,721.0,96.0,4.6,8.9,426.0,520.71,434.61
2018,3,24,16,15,744.0,82.5,4.4,8.65,388.5,474.61,394.46
2018,3,24,16,30,767.0,69.0,4.2,8.4,351.0,425.63,350.2
2018,3,24,16,45,717.5,65.0,4.05,8.15,297.0,354.11,286.26
2018,3,24,17,0,668.0,61.0,3.9,7.9,243.0,287.35,225.06
2018,3,24,17,15,570.5,56.0,3.6,7.5,188.0,212.12,157.84
2018,3,24,17,30,473.0,51.0,3.3,7.1,133.0,148.48,102.02
2018,3,24,17,45,299.5,40.0,3.05,6.65,85.5,81.57,49.96
2018,3,24,18,0,126.0,29.0,2.8,6.2,38.0,35.31,14.28
2018,3,24,18,15,69.0,15.5,2.75,6.1,20.0,13.28,0.0
2018,3,24,18,30,12.0,2.0,2.7,6.0,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,2.65,5.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
