Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.75,4.4,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.7,4.6,2.0,0.0,0.0
2018,3,25,6,15,117.0,17.0,1.8,5.2,25.5,14.59,0.0
2018,3,25,6,30,224.0,32.0,1.9,5.8,49.0,44.39,18.71
2018,3,25,6,45,348.0,42.0,2.0,6.45,92.5,89.62,54.82
2018,3,25,7,0,472.0,52.0,2.1,7.1,136.0,149.11,102.71
2018,3,25,7,15,549.5,59.5,2.15,7.35,188.0,209.87,156.6
2018,3,25,7,30,627.0,67.0,2.2,7.6,240.0,279.86,219.33
2018,3,25,7,45,678.0,71.5,2.3,7.85,293.5,345.41,278.56
2018,3,25,8,0,729.0,76.0,2.4,8.1,347.0,415.94,340.53
2018,3,25,8,15,763.0,80.0,2.45,8.35,399.0,481.39,396.64
2018,3,25,8,30,797.0,84.0,2.5,8.6,451.0,549.37,452.89
2018,3,25,8,45,821.5,87.0,2.55,8.85,500.0,612.16,503.27
2018,3,25,9,0,846.0,90.0,2.6,9.1,549.0,675.23,552.32
2018,3,25,9,15,867.5,91.0,2.65,9.35,594.0,733.89,596.48
2018,3,25,9,30,889.0,92.0,2.7,9.6,639.0,785.31,632.42
2018,3,25,9,45,907.5,91.0,2.75,9.8,678.5,836.75,668.02
2018,3,25,10,0,926.0,90.0,2.8,10.0,718.0,886.45,701.89
2018,3,25,10,15,936.0,91.0,2.85,10.1,750.0,928.85,730.47
2018,3,25,10,30,946.0,92.0,2.9,10.2,782.0,968.34,756.87
2018,3,25,10,45,836.5,142.0,2.95,10.35,766.5,956.81,747.41
2018,3,25,11,0,727.0,192.0,3.0,10.5,751.0,932.63,729.68
2018,3,25,11,15,768.0,175.0,3.05,10.6,776.5,969.69,755.41
2018,3,25,11,30,809.0,158.0,3.1,10.7,802.0,996.55,773.38
2018,3,25,11,45,862.0,136.5,3.15,10.8,828.5,1035.97,800.14
2018,3,25,12,0,915.0,115.0,3.2,10.9,855.0,1058.74,815.3
2018,3,25,12,15,848.5,141.5,3.25,10.95,828.0,1035.38,799.27
2018,3,25,12,30,782.0,168.0,3.3,11.0,801.0,994.04,771.23
2018,3,25,12,45,789.0,166.5,3.35,11.05,799.5,994.09,772.13
2018,3,25,13,0,796.0,165.0,3.4,11.1,798.0,990.42,770.19
2018,3,25,13,15,842.5,142.0,3.4,11.1,800.5,999.25,776.93
2018,3,25,13,30,889.0,119.0,3.4,11.1,803.0,990.26,771.26
2018,3,25,13,45,916.5,105.5,3.4,11.1,792.0,980.61,765.44
2018,3,25,14,0,944.0,92.0,3.4,11.1,781.0,965.57,755.95
2018,3,25,14,15,893.0,103.5,3.35,11.05,733.5,903.73,713.07
2018,3,25,14,30,842.0,115.0,3.3,11.0,686.0,850.21,676.05
2018,3,25,14,45,588.5,169.5,3.3,10.95,558.0,674.46,545.58
2018,3,25,15,0,335.0,224.0,3.3,10.9,430.0,488.06,399.06
2018,3,25,15,15,313.0,222.0,3.3,10.9,404.0,453.58,372.61
2018,3,25,15,30,291.0,220.0,3.3,10.9,378.0,420.14,345.86
2018,3,25,15,45,269.5,197.0,3.2,10.7,333.0,367.06,303.36
2018,3,25,16,0,248.0,174.0,3.1,10.5,288.0,315.78,261.59
2018,3,25,16,15,177.0,153.0,2.95,10.2,229.5,235.25,194.69
2018,3,25,16,30,106.0,132.0,2.8,9.9,171.0,172.3,141.74
2018,3,25,16,45,122.5,118.5,2.65,9.6,157.0,158.7,129.53
2018,3,25,17,0,139.0,105.0,2.5,9.3,143.0,142.99,114.65
2018,3,25,17,15,106.5,83.5,2.5,8.75,109.0,104.87,81.6
2018,3,25,17,30,74.0,62.0,2.5,8.2,75.0,71.09,52.57
2018,3,25,17,45,140.0,43.0,2.45,7.65,57.5,58.66,37.76
2018,3,25,18,0,206.0,24.0,2.4,7.1,40.0,36.78,14.13
2018,3,25,18,15,113.0,13.5,2.45,6.9,21.0,11.52,0.0
2018,3,25,18,30,20.0,3.0,2.5,6.7,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,2.5,6.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,26,5,45,15.5,2.0,2.5,3.05,1.5,0.0,0.0
2018,3,26,6,0,31.0,4.0,2.5,3.3,3.0,0.0,0.0
2018,3,26,6,15,206.0,16.0,2.65,4.0,31.0,13.82,0.0
2018,3,26,6,30,381.0,28.0,2.8,4.7,59.0,52.82,21.81
2018,3,26,6,45,494.0,35.0,2.95,5.4,106.0,102.48,59.67
2018,3,26,7,0,607.0,42.0,3.1,6.1,153.0,166.63,112.63
2018,3,26,7,15,670.0,47.5,3.25,6.75,206.0,229.91,170.34
2018,3,26,7,30,733.0,53.0,3.4,7.4,259.0,300.39,234.99
2018,3,26,7,45,773.0,57.0,3.55,8.1,313.0,367.21,296.23
2018,3,26,8,0,813.0,61.0,3.7,8.8,367.0,437.53,358.58
2018,3,26,8,15,840.5,64.0,3.8,9.3,419.0,501.16,413.81
2018,3,26,8,30,868.0,67.0,3.9,9.8,471.0,567.75,469.41
2018,3,26,8,45,887.0,69.5,3.95,10.35,519.5,629.4,519.02
2018,3,26,9,0,906.0,72.0,4.0,10.9,568.0,690.61,566.61
2018,3,26,9,15,921.0,74.0,4.0,11.3,612.0,747.63,608.46
2018,3,26,9,30,936.0,76.0,4.0,11.7,656.0,803.16,647.21
2018,3,26,9,45,947.0,77.0,4.0,12.1,694.0,852.56,680.78
2018,3,26,10,0,958.0,78.0,4.0,12.5,732.0,899.52,712.12
2018,3,26,10,15,965.5,79.0,3.95,12.75,763.0,940.73,739.07
2018,3,26,10,30,973.0,80.0,3.9,13.0,794.0,978.77,763.51
2018,3,26,10,45,977.0,81.5,3.9,13.3,818.0,1010.72,783.7
2018,3,26,11,0,981.0,83.0,3.9,13.6,842.0,1038.94,801.25
2018,3,26,11,15,985.0,83.0,3.85,13.8,858.0,1061.59,814.9
2018,3,26,11,30,989.0,83.0,3.8,14.0,874.0,1080.23,825.88
2018,3,26,11,45,991.0,82.5,3.8,14.15,882.0,1092.19,832.97
2018,3,26,12,0,993.0,82.0,3.8,14.3,890.0,1099.92,837.39
2018,3,26,12,15,989.5,84.0,3.75,14.45,889.0,1100.63,836.84
2018,3,26,12,30,986.0,86.0,3.7,14.6,888.0,1097.04,833.61
2018,3,26,12,45,980.0,87.5,3.65,14.7,878.0,1086.15,825.8
2018,3,26,13,0,974.0,89.0,3.6,14.8,868.0,1071.14,815.43
2018,3,26,13,15,968.0,89.5,3.6,14.8,850.5,1051.01,802.45
2018,3,26,13,30,962.0,90.0,3.6,14.8,833.0,1027.03,786.95
2018,3,26,13,45,953.0,90.0,3.55,14.85,807.5,995.98,766.13
2018,3,26,14,0,944.0,90.0,3.5,14.9,782.0,961.54,743.01
2018,3,26,14,15,919.5,93.5,3.5,14.85,744.5,914.22,711.38
2018,3,26,14,30,895.0,97.0,3.5,14.8,707.0,864.97,678.14
2018,3,26,14,45,883.0,94.5,3.5,14.75,669.0,817.73,645.96
2018,3,26,15,0,871.0,92.0,3.5,14.7,631.0,768.36,611.8
2018,3,26,15,15,850.5,89.0,3.5,14.7,585.0,716.1,574.91
2018,3,26,15,30,830.0,86.0,3.5,14.7,539.0,656.74,529.89
2018,3,26,15,45,813.0,82.0,3.3,14.4,493.0,598.04,484.1
2018,3,26,16,0,796.0,78.0,3.1,14.1,447.0,538.91,436.61
2018,3,26,16,15,767.5,73.5,2.95,13.6,396.5,473.39,383.01
2018,3,26,16,30,739.0,69.0,2.8,13.1,346.0,409.41,328.81
2018,3,26,16,45,696.0,64.0,2.6,12.6,293.5,341.27,269.58
2018,3,26,17,0,653.0,59.0,2.4,12.1,241.0,276.93,212.03
2018,3,26,17,15,578.0,53.5,2.45,11.4,190.0,208.44,151.63
2018,3,26,17,30,503.0,48.0,2.5,10.7,139.0,148.77,99.51
2018,3,26,17,45,389.5,38.5,2.5,10.0,95.0,89.74,52.48
2018,3,26,18,0,276.0,29.0,2.5,9.3,51.0,44.99,18.76
2018,3,26,18,15,148.0,16.5,2.55,9.15,27.0,14.08,0.0
2018,3,26,18,30,20.0,4.0,2.6,9.0,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,2.6,8.8,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,2.35,6.55,2.5,0.0,0.0
2018,3,27,6,0,44.0,6.0,2.3,6.8,5.0,0.0,0.0
2018,3,27,6,15,194.0,17.5,2.4,7.6,32.0,15.12,0.0
2018,3,27,6,30,344.0,29.0,2.5,8.4,59.0,51.56,22.8
2018,3,27,6,45,454.5,37.0,2.6,9.2,105.0,99.16,57.97
2018,3,27,7,0,565.0,45.0,2.7,10.0,151.0,160.88,108.05
2018,3,27,7,15,629.0,51.5,2.75,10.5,203.5,223.21,163.74
2018,3,27,7,30,693.0,58.0,2.8,11.0,256.0,292.49,226.02
2018,3,27,7,45,734.0,62.0,2.85,11.55,309.0,357.33,284.33
2018,3,27,8,0,775.0,66.0,2.9,12.1,362.0,425.82,343.94
2018,3,27,8,15,724.0,86.5,2.95,12.55,393.0,468.8,381.54
2018,3,27,8,30,673.0,107.0,3.0,13.0,424.0,504.33,411.19
2018,3,27,8,45,743.5,101.5,3.1,13.5,484.5,580.3,471.63
2018,3,27,9,0,814.0,96.0,3.2,14.0,545.0,659.76,532.91
2018,3,27,9,15,851.5,92.0,3.15,14.35,594.0,722.85,579.69
2018,3,27,9,30,889.0,88.0,3.1,14.7,643.0,780.23,618.96
2018,3,27,9,45,892.0,93.0,3.1,15.1,678.0,825.56,648.94
2018,3,27,10,0,895.0,98.0,3.1,15.5,713.0,867.98,676.52
2018,3,27,10,15,897.5,102.0,3.05,15.8,742.0,905.81,700.46
2018,3,27,10,30,900.0,106.0,3.0,16.1,771.0,940.37,721.88
2018,3,27,10,45,911.5,105.0,2.95,16.4,796.5,974.57,742.86
2018,3,27,11,0,923.0,104.0,2.9,16.7,822.0,1005.64,761.53
2018,3,27,11,15,826.0,154.0,2.9,16.95,806.0,994.18,752.1
2018,3,27,11,30,729.0,204.0,2.9,17.2,790.0,972.03,736.01
2018,3,27,11,45,653.0,245.0,2.9,17.4,774.0,945.74,716.91
2018,3,27,12,0,577.0,286.0,2.9,17.6,758.0,910.3,690.07
2018,3,27,12,15,600.5,275.5,2.9,17.75,766.5,924.38,700.26
2018,3,27,12,30,624.0,265.0,2.9,17.9,775.0,939.94,710.94
2018,3,27,12,45,638.5,254.5,2.85,18.05,772.0,939.61,710.42
2018,3,27,13,0,653.0,244.0,2.8,18.2,769.0,935.75,707.74
2018,3,27,13,15,729.0,201.0,2.8,18.3,776.0,955.45,721.99
2018,3,27,13,30,805.0,158.0,2.8,18.4,783.0,959.58,724.98
2018,3,27,13,45,857.0,129.0,2.75,18.5,776.0,957.76,723.8
2018,3,27,14,0,909.0,100.0,2.7,18.6,769.0,938.98,711.32
2018,3,27,14,15,901.5,97.0,2.65,18.6,737.5,900.45,685.83
2018,3,27,14,30,894.0,94.0,2.6,18.6,706.0,858.99,658.35
2018,3,27,14,45,899.0,86.0,2.6,18.6,673.0,819.34,632.32
2018,3,27,15,0,904.0,78.0,2.6,18.6,640.0,776.09,603.45
2018,3,27,15,15,885.5,76.5,2.6,18.6,595.5,719.89,564.88
2018,3,27,15,30,867.0,75.0,2.6,18.6,551.0,662.65,523.29
2018,3,27,15,45,853.0,71.0,2.45,18.2,505.0,604.72,479.42
2018,3,27,16,0,839.0,67.0,2.3,17.8,459.0,545.95,433.47
2018,3,27,16,15,795.0,67.0,2.2,17.25,404.5,478.27,379.39
2018,3,27,16,30,751.0,67.0,2.1,16.7,350.0,410.74,323.71
2018,3,27,16,45,701.0,63.0,2.0,16.15,296.5,340.36,264.12
2018,3,27,17,0,651.0,59.0,1.9,15.6,243.0,274.52,206.69
2018,3,27,17,15,488.5,59.0,1.9,14.8,181.0,189.43,136.71
2018,3,27,17,30,326.0,59.0,1.9,14.0,119.0,121.49,82.9
2018,3,27,17,45,234.5,44.0,1.9,13.2,80.0,72.42,44.38
2018,3,27,18,0,143.0,29.0,1.9,12.4,41.0,35.11,15.97
2018,3,27,18,15,81.0,16.0,1.9,12.1,22.0,13.66,0.0
2018,3,27,18,30,19.0,3.0,1.9,11.8,3.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.9,11.5,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.2,8.8,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.2,8.9,6.0,0.0,0.0
2018,3,28,6,15,201.5,18.0,1.35,9.5,34.0,15.59,0.0
2018,3,28,6,30,353.0,30.0,1.5,10.1,62.0,53.12,24.38
2018,3,28,6,45,459.0,38.0,1.65,10.7,108.5,100.7,58.88
2018,3,28,7,0,565.0,46.0,1.8,11.3,155.0,161.87,108.34
2018,3,28,7,15,629.0,51.5,1.9,11.8,207.0,223.3,162.75
2018,3,28,7,30,693.0,57.0,2.0,12.3,259.0,291.56,223.54
2018,3,28,7,45,735.5,61.0,2.1,12.75,312.5,356.9,281.7
2018,3,28,8,0,778.0,65.0,2.2,13.2,366.0,426.07,341.32
2018,3,28,8,15,806.5,68.5,2.2,13.65,417.5,491.07,395.52
2018,3,28,8,30,835.0,72.0,2.2,14.1,469.0,557.47,448.75
2018,3,28,8,45,856.0,74.5,2.25,14.55,517.0,615.44,493.97
2018,3,28,9,0,877.0,77.0,2.3,15.0,565.0,676.29,539.77
2018,3,28,9,15,895.0,77.5,2.25,15.4,609.0,732.3,579.18
2018,3,28,9,30,913.0,78.0,2.2,15.8,653.0,787.13,615.42
2018,3,28,9,45,927.5,78.0,2.2,16.25,691.5,837.11,647.74
2018,3,28,10,0,942.0,78.0,2.2,16.7,730.0,884.99,678.07
2018,3,28,10,15,950.0,79.0,2.2,17.1,761.0,925.9,703.32
2018,3,28,10,30,958.0,80.0,2.2,17.5,792.0,963.72,726.25
2018,3,28,10,45,963.0,81.0,2.2,17.9,815.5,995.45,744.93
2018,3,28,11,0,968.0,82.0,2.2,18.3,839.0,1023.55,761.15
2018,3,28,11,15,972.0,82.5,2.25,18.6,855.5,1046.32,774.79
2018,3,28,11,30,976.0,83.0,2.3,18.9,872.0,1065.14,785.98
2018,3,28,11,45,978.0,83.0,2.35,19.2,880.0,1077.35,793.01
2018,3,28,12,0,980.0,83.0,2.4,19.5,888.0,1085.38,797.54
2018,3,28,12,15,979.0,83.5,2.4,19.7,887.5,1086.73,797.64
2018,3,28,12,30,978.0,84.0,2.4,19.9,887.0,1083.83,795.23
2018,3,28,12,45,976.0,84.0,2.45,20.05,878.5,1075.15,790.06
2018,3,28,13,0,974.0,84.0,2.5,20.2,870.0,1062.32,782.36
2018,3,28,13,15,970.0,84.0,2.5,20.3,853.5,1043.45,770.47
2018,3,28,13,30,966.0,84.0,2.5,20.4,837.0,1020.65,756.14
2018,3,28,13,45,960.0,83.0,2.45,20.5,812.5,991.08,736.92
2018,3,28,14,0,954.0,82.0,2.4,20.6,788.0,957.96,715.42
2018,3,28,14,15,945.5,80.5,2.4,20.6,756.0,918.73,690.54
2018,3,28,14,30,937.0,79.0,2.4,20.6,724.0,876.49,663.46
2018,3,28,14,45,925.5,78.0,2.4,20.55,686.0,829.64,633.06
2018,3,28,15,0,914.0,77.0,2.4,20.5,648.0,780.51,600.68
2018,3,28,15,15,899.0,74.5,2.4,20.5,604.0,725.22,563.33
2018,3,28,15,30,884.0,72.0,2.4,20.5,560.0,668.55,522.7
2018,3,28,15,45,864.0,70.0,2.3,20.1,512.0,608.3,477.72
2018,3,28,16,0,844.0,68.0,2.2,19.7,464.0,547.8,431.04
2018,3,28,16,15,817.0,64.5,2.1,19.05,413.0,484.49,380.92
2018,3,28,16,30,790.0,61.0,2.0,18.4,362.0,419.6,327.67
2018,3,28,16,45,726.0,60.5,1.9,17.8,305.5,345.45,265.64
2018,3,28,17,0,662.0,60.0,1.8,17.2,249.0,277.23,206.97
2018,3,28,17,15,560.5,56.0,1.8,16.35,193.0,203.27,144.58
2018,3,28,17,30,459.0,52.0,1.8,15.5,137.0,141.4,93.28
2018,3,28,17,45,339.5,41.5,1.75,14.7,93.5,84.03,49.25
2018,3,28,18,0,220.0,31.0,1.7,13.9,50.0,40.76,18.52
2018,3,28,18,15,122.5,18.0,1.7,13.55,27.0,15.36,0.0
2018,3,28,18,30,25.0,5.0,1.7,13.2,4.0,0.0,0.0
2018,3,28,18,45,12.5,2.5,1.7,12.9,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,29,5,45,23.5,3.0,1.2,10.65,3.0,0.0,0.0
2018,3,29,6,0,47.0,6.0,1.2,10.8,6.0,5.12,0.0
2018,3,29,6,15,171.5,19.0,1.3,11.4,33.5,16.19,0.0
2018,3,29,6,30,296.0,32.0,1.4,12.0,61.0,51.05,25.01
2018,3,29,6,45,368.0,43.0,1.55,12.6,101.0,93.21,56.36
2018,3,29,7,0,440.0,54.0,1.7,13.2,141.0,144.7,98.54
2018,3,29,7,15,550.5,59.0,1.75,13.7,200.5,209.61,152.96
2018,3,29,7,30,661.0,64.0,1.8,14.2,260.0,287.8,219.51
2018,3,29,7,45,726.0,64.5,1.9,14.65,317.5,356.78,279.39
2018,3,29,8,0,791.0,65.0,2.0,15.1,375.0,431.83,342.76
2018,3,29,8,15,811.0,70.5,2.0,15.55,425.0,495.36,395.19
2018,3,29,8,30,831.0,76.0,2.0,16.0,475.0,559.36,445.91
2018,3,29,8,45,848.0,80.0,2.0,16.5,522.5,620.03,492.11
2018,3,29,9,0,865.0,84.0,2.0,17.0,570.0,675.53,532.95
2018,3,29,9,15,893.5,82.0,2.0,17.45,617.5,735.76,575.35
2018,3,29,9,30,922.0,80.0,2.0,17.9,665.0,795.73,614.84
2018,3,29,9,45,935.5,80.5,1.95,18.4,703.5,845.77,646.0
2018,3,29,10,0,949.0,81.0,1.9,18.9,742.0,893.59,675.05
2018,3,29,10,15,956.5,82.5,1.9,19.3,773.0,934.78,699.93
2018,3,29,10,30,964.0,84.0,1.9,19.7,804.0,972.81,722.49
2018,3,29,10,45,963.0,88.5,1.9,20.1,826.5,1002.89,739.66
2018,3,29,11,0,962.0,93.0,1.9,20.5,849.0,1028.99,754.26
2018,3,29,11,15,966.5,93.0,1.95,20.8,865.5,1051.51,767.54
2018,3,29,11,30,971.0,93.0,2.0,21.1,882.0,1070.1,778.42
2018,3,29,11,45,934.5,113.0,2.0,21.4,878.0,1065.28,773.88
2018,3,29,12,0,898.0,133.0,2.0,21.7,874.0,1055.09,766.36
2018,3,29,12,15,866.5,148.5,2.0,21.85,863.5,1055.31,766.12
2018,3,29,12,30,835.0,164.0,2.0,22.0,853.0,1037.45,754.37
2018,3,29,12,45,896.0,132.0,2.0,22.2,864.5,1045.06,759.08
2018,3,29,13,0,957.0,100.0,2.0,22.4,876.0,1061.45,769.21
2018,3,29,13,15,891.5,127.0,2.0,22.45,838.5,1011.54,737.52
2018,3,29,13,30,826.0,154.0,2.0,22.5,801.0,971.98,713.01
2018,3,29,13,45,779.5,167.0,2.05,22.55,763.0,928.63,686.24
2018,3,29,14,0,733.0,180.0,2.1,22.6,725.0,877.32,653.82
2018,3,29,14,15,779.0,152.0,2.15,22.5,709.5,862.69,646.2
2018,3,29,14,30,825.0,124.0,2.2,22.4,694.0,837.84,631.3
2018,3,29,14,45,812.0,118.5,2.25,22.25,654.5,788.34,599.47
2018,3,29,15,0,799.0,113.0,2.3,22.1,615.0,737.02,566.0
2018,3,29,15,15,829.0,97.0,2.3,22.1,586.5,703.44,543.39
2018,3,29,15,30,859.0,81.0,2.3,22.1,558.0,659.8,512.24
2018,3,29,15,45,847.5,77.0,2.25,21.5,513.0,607.42,473.79
2018,3,29,16,0,836.0,73.0,2.2,20.9,468.0,549.58,429.96
2018,3,29,16,15,803.0,70.5,2.1,20.2,415.5,481.92,376.96
2018,3,29,16,30,770.0,68.0,2.0,19.5,363.0,416.2,323.49
2018,3,29,16,45,729.0,63.5,1.9,18.85,310.0,347.74,266.04
2018,3,29,17,0,688.0,59.0,1.8,18.2,257.0,283.01,209.91
2018,3,29,17,15,640.0,52.0,1.75,17.3,207.0,218.21,153.27
2018,3,29,17,30,592.0,45.0,1.7,16.4,157.0,158.81,101.61
2018,3,29,17,45,480.5,37.5,1.65,15.55,110.0,96.29,53.22
2018,3,29,18,0,369.0,30.0,1.6,14.7,63.0,48.73,20.96
2018,3,29,18,15,210.0,18.5,1.6,14.3,34.5,15.79,0.0
2018,3,29,18,30,51.0,7.0,1.6,13.9,6.0,0.0,0.0
2018,3,29,18,45,25.5,3.5,1.55,13.55,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,30,5,45,21.5,4.0,0.6,10.25,4.0,0.0,0.0
2018,3,30,6,0,43.0,8.0,0.6,10.4,8.0,6.83,0.0
2018,3,30,6,15,120.5,21.5,0.7,11.0,31.5,17.01,0.0
2018,3,30,6,30,198.0,35.0,0.8,11.6,55.0,45.51,24.36
2018,3,30,6,45,241.5,51.0,0.85,12.15,90.0,81.47,52.36
2018,3,30,7,0,285.0,67.0,0.9,12.7,125.0,123.18,87.11
2018,3,30,7,15,339.0,80.5,0.9,13.1,169.0,170.93,127.9
2018,3,30,7,30,393.0,94.0,0.9,13.5,213.0,225.32,174.52
2018,3,30,7,45,401.0,114.0,0.85,13.95,254.5,274.38,216.88
2018,3,30,8,0,409.0,134.0,0.8,14.4,296.0,323.95,258.1
2018,3,30,8,15,449.0,145.0,0.8,15.0,344.5,381.46,303.96
2018,3,30,8,30,489.0,156.0,0.8,15.6,393.0,442.59,351.1
2018,3,30,8,45,388.5,193.5,0.75,16.2,393.5,446.15,351.94
2018,3,30,9,0,288.0,231.0,0.7,16.8,394.0,426.96,335.27
2018,3,30,9,15,253.0,260.0,0.7,17.3,411.0,446.84,348.58
2018,3,30,9,30,218.0,289.0,0.7,17.8,428.0,449.19,348.35
2018,3,30,9,45,280.5,297.5,0.7,18.35,487.0,532.72,408.79
2018,3,30,10,0,343.0,306.0,0.7,18.9,546.0,606.48,459.92
2018,3,30,10,15,357.5,316.0,0.65,19.35,576.0,643.1,482.82
2018,3,30,10,30,372.0,326.0,0.6,19.8,606.0,679.25,505.3
2018,3,30,10,45,357.5,342.5,0.6,20.2,618.0,694.46,513.32
2018,3,30,11,0,343.0,359.0,0.6,20.6,630.0,707.44,520.04
2018,3,30,11,15,305.5,375.5,0.6,20.95,620.5,695.89,510.02
2018,3,30,11,30,268.0,392.0,0.6,21.3,611.0,681.62,498.53
2018,3,30,11,45,298.5,389.0,0.6,21.6,635.0,712.43,519.24
2018,3,30,12,0,329.0,386.0,0.6,21.9,659.0,742.12,538.47
2018,3,30,12,15,367.0,372.0,0.6,22.1,676.0,766.26,554.54
2018,3,30,12,30,405.0,358.0,0.6,22.3,693.0,788.43,569.33
2018,3,30,12,45,444.5,338.5,0.65,22.45,703.0,821.75,591.97
2018,3,30,13,0,484.0,319.0,0.7,22.6,713.0,835.12,601.97
2018,3,30,13,15,470.5,316.0,0.75,22.65,693.0,809.96,586.38
2018,3,30,13,30,457.0,313.0,0.8,22.7,673.0,782.92,569.92
2018,3,30,13,45,451.5,303.5,0.9,22.7,650.0,755.29,553.95
2018,3,30,14,0,446.0,294.0,1.0,22.7,627.0,725.88,536.41
2018,3,30,14,15,447.0,280.5,1.05,22.7,602.5,696.59,518.24
2018,3,30,14,30,448.0,267.0,1.1,22.7,578.0,665.42,498.44
2018,3,30,14,45,378.5,269.5,1.15,22.65,522.5,578.46,438.12
2018,3,30,15,0,309.0,272.0,1.2,22.6,467.0,511.0,390.23
2018,3,30,15,15,331.5,244.5,1.2,22.6,441.0,483.03,371.45
2018,3,30,15,30,354.0,217.0,1.2,22.6,415.0,452.17,349.69
2018,3,30,15,45,367.5,196.0,1.2,22.35,385.5,419.37,325.93
2018,3,30,16,0,381.0,175.0,1.2,22.1,356.0,394.29,307.02
2018,3,30,16,15,327.0,159.5,1.2,21.45,303.0,319.42,249.74
2018,3,30,16,30,273.0,144.0,1.2,20.8,250.0,260.11,203.28
2018,3,30,16,45,346.0,116.0,1.2,20.2,230.0,249.1,192.34
2018,3,30,17,0,419.0,88.0,1.2,19.6,210.0,221.18,165.65
2018,3,30,17,15,373.5,74.5,1.25,18.75,167.0,168.03,120.65
2018,3,30,17,30,328.0,61.0,1.3,17.9,124.0,120.45,80.63
2018,3,30,17,45,262.5,46.5,1.4,17.0,87.0,75.4,45.28
2018,3,30,18,0,197.0,32.0,1.5,16.1,50.0,38.91,18.74
2018,3,30,18,15,112.0,18.5,1.55,15.65,27.5,15.79,0.0
2018,3,30,18,30,27.0,5.0,1.6,15.2,5.0,4.27,0.0
2018,3,30,18,45,13.5,2.5,1.65,14.7,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,5,45,33.5,4.5,1.6,9.7,5.0,0.0,0.0
2018,3,31,6,0,67.0,9.0,1.6,9.9,10.0,7.68,0.0
2018,3,31,6,15,88.5,21.5,1.7,10.35,28.0,17.17,0.0
2018,3,31,6,30,110.0,34.0,1.8,10.8,46.0,37.47,21.2
2018,3,31,6,45,125.0,52.5,1.9,11.3,73.0,64.77,43.78
2018,3,31,7,0,140.0,71.0,2.0,11.8,100.0,94.33,69.3
2018,3,31,7,15,128.5,89.5,1.95,12.15,122.0,115.19,88.9
2018,3,31,7,30,117.0,108.0,1.9,12.5,144.0,137.45,109.22
2018,3,31,7,45,213.0,129.5,1.9,12.85,209.5,208.86,168.28
2018,3,31,8,0,309.0,151.0,1.9,13.2,275.0,287.0,232.52
2018,3,31,8,15,338.0,168.0,1.9,13.65,320.0,337.85,274.05
2018,3,31,8,30,367.0,185.0,1.9,14.1,365.0,391.44,316.82
2018,3,31,8,45,362.0,207.5,1.9,14.6,399.5,432.0,347.93
2018,3,31,9,0,357.0,230.0,1.9,15.1,434.0,471.31,377.17
2018,3,31,9,15,342.5,252.5,1.9,15.5,460.0,502.51,399.49
2018,3,31,9,30,328.0,275.0,1.9,15.9,486.0,531.5,419.62
2018,3,31,9,45,325.0,293.5,1.95,16.35,512.5,563.45,441.93
2018,3,31,10,0,322.0,312.0,2.0,16.8,539.0,594.12,462.9
2018,3,31,10,15,359.5,315.0,2.05,17.2,578.5,642.88,497.87
2018,3,31,10,30,397.0,318.0,2.1,17.6,618.0,692.58,532.85
2018,3,31,10,45,471.5,301.0,2.15,18.0,668.0,773.77,590.1
2018,3,31,11,0,546.0,284.0,2.2,18.4,718.0,840.63,636.32
2018,3,31,11,15,563.5,285.5,2.25,18.6,741.0,870.97,656.21
2018,3,31,11,30,581.0,287.0,2.3,18.8,764.0,899.17,674.9
2018,3,31,11,45,616.0,274.0,2.35,19.05,783.5,931.18,696.56
2018,3,31,12,0,651.0,261.0,2.4,19.3,803.0,958.37,714.93
2018,3,31,12,15,686.0,243.0,2.5,19.35,814.0,977.34,729.06
2018,3,31,12,30,721.0,225.0,2.6,19.4,825.0,992.37,739.77
2018,3,31,12,45,717.5,223.5,2.65,19.45,815.5,981.69,733.08
2018,3,31,13,0,714.0,222.0,2.7,19.5,806.0,967.66,724.5
2018,3,31,13,15,752.0,198.5,2.75,19.45,802.5,968.12,726.03
2018,3,31,13,30,790.0,175.0,2.8,19.4,799.0,963.24,723.97
2018,3,31,13,45,711.5,200.0,2.85,19.3,749.5,896.38,680.02
2018,3,31,14,0,633.0,225.0,2.9,19.2,700.0,828.62,633.78
2018,3,31,14,15,651.0,206.0,2.95,19.0,677.0,803.28,618.53
2018,3,31,14,30,669.0,187.0,3.0,18.8,654.0,773.94,599.81
2018,3,31,14,45,655.5,178.5,3.0,18.55,615.5,726.16,566.68
2018,3,31,15,0,642.0,170.0,3.0,18.3,577.0,677.13,532.07
2018,3,31,15,15,716.5,132.5,3.0,18.3,558.0,659.75,521.04
2018,3,31,15,30,791.0,95.0,3.0,18.3,539.0,630.59,500.28
2018,3,31,15,45,648.5,121.5,2.95,17.55,464.5,531.02,423.99
2018,3,31,16,0,506.0,148.0,2.9,16.8,390.0,435.36,349.34
2018,3,31,16,15,499.5,130.0,2.85,16.2,347.0,383.37,307.8
2018,3,31,16,30,493.0,112.0,2.8,15.6,304.0,331.22,264.41
2018,3,31,16,45,518.5,92.0,2.75,15.0,268.0,293.49,230.58
2018,3,31,17,0,544.0,72.0,2.7,14.4,232.0,247.15,187.89
2018,3,31,17,15,452.0,65.5,2.7,13.65,180.5,180.93,131.4
2018,3,31,17,30,360.0,59.0,2.7,12.9,129.0,123.36,83.48
2018,3,31,17,45,272.0,46.5,2.7,12.15,90.0,75.61,46.12
2018,3,31,18,0,184.0,34.0,2.7,11.4,51.0,39.22,20.23
2018,3,31,18,15,108.5,19.5,2.75,11.05,28.0,15.18,0.0
2018,3,31,18,30,33.0,5.0,2.8,10.7,5.0,4.27,0.0
2018,3,31,18,45,16.5,2.5,2.85,10.35,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,1,5,45,29.5,5.0,1.9,7.8,5.5,0.0,0.0
2018,4,1,6,0,59.0,10.0,1.9,8.1,11.0,8.54,0.0
2018,4,1,6,15,190.0,24.5,2.05,8.7,43.0,19.68,2.63
2018,4,1,6,30,321.0,39.0,2.2,9.3,75.0,58.96,31.96
2018,4,1,6,45,419.5,49.0,2.3,9.85,122.0,105.52,65.47
2018,4,1,7,0,518.0,59.0,2.4,10.4,169.0,164.79,113.71
2018,4,1,7,15,581.0,65.5,2.35,10.9,221.0,223.75,165.76
2018,4,1,7,30,644.0,72.0,2.3,11.4,273.0,289.97,224.41
2018,4,1,7,45,685.5,78.0,2.25,11.85,326.0,354.22,281.12
2018,4,1,8,0,727.0,84.0,2.2,12.3,379.0,422.31,339.24
2018,4,1,8,15,758.0,88.5,2.2,12.85,431.0,486.56,392.43
2018,4,1,8,30,789.0,93.0,2.2,13.4,483.0,552.75,445.15
2018,4,1,8,45,810.5,96.5,2.15,13.95,531.0,613.43,491.55
2018,4,1,9,0,832.0,100.0,2.1,14.5,579.0,674.07,536.18
2018,4,1,9,15,853.0,101.0,2.15,14.95,623.5,731.32,577.71
2018,4,1,9,30,874.0,102.0,2.2,15.4,668.0,787.72,615.98
2018,4,1,9,45,892.0,101.0,2.2,15.8,707.0,831.11,643.82
2018,4,1,10,0,910.0,100.0,2.2,16.2,746.0,879.3,674.69
2018,4,1,10,15,918.5,101.5,2.3,16.55,777.0,919.76,700.85
2018,4,1,10,30,927.0,103.0,2.4,16.9,808.0,957.25,724.9
2018,4,1,10,45,933.0,104.0,2.45,17.2,831.5,988.72,744.43
2018,4,1,11,0,939.0,105.0,2.5,17.5,855.0,1016.7,761.65
2018,4,1,11,15,943.0,106.0,2.6,17.65,871.0,1039.09,776.17
2018,4,1,11,30,947.0,107.0,2.7,17.8,887.0,1057.65,788.29
2018,4,1,11,45,948.5,107.0,2.8,18.0,894.5,1068.71,795.47
2018,4,1,12,0,950.0,107.0,2.9,18.2,902.0,1075.72,800.18
2018,4,1,12,15,950.0,107.0,3.0,18.25,901.5,1077.12,801.83
2018,4,1,12,30,950.0,107.0,3.1,18.3,901.0,1074.41,800.94
2018,4,1,12,45,948.0,106.0,3.2,18.3,891.5,1064.55,795.62
2018,4,1,13,0,946.0,105.0,3.3,18.3,882.0,1050.66,787.75
2018,4,1,13,15,942.0,104.5,3.4,18.25,865.0,1031.4,776.51
2018,4,1,13,30,938.0,104.0,3.5,18.2,848.0,1008.33,762.72
2018,4,1,13,45,932.0,102.5,3.6,18.15,823.5,978.67,744.42
2018,4,1,14,0,926.0,101.0,3.7,18.1,799.0,945.58,723.64
2018,4,1,14,15,917.0,99.5,3.8,17.9,767.0,906.64,699.01
2018,4,1,14,30,908.0,98.0,3.9,17.7,735.0,864.83,672.05
2018,4,1,14,45,896.0,96.0,4.0,17.5,696.5,817.49,640.72
2018,4,1,15,0,884.0,94.0,4.1,17.3,658.0,768.01,607.33
2018,4,1,15,15,862.5,93.0,4.1,17.3,612.5,716.32,570.31
2018,4,1,15,30,841.0,92.0,4.1,17.3,567.0,657.9,525.92
2018,4,1,15,45,808.0,90.0,4.25,16.6,514.5,591.17,475.68
2018,4,1,16,0,775.0,88.0,4.4,15.9,462.0,525.68,424.65
2018,4,1,16,15,754.5,83.0,4.4,15.3,414.0,464.92,374.85
2018,4,1,16,30,734.0,78.0,4.4,14.7,366.0,404.84,323.69
2018,4,1,16,45,689.5,73.0,4.45,14.15,313.0,336.61,264.48
2018,4,1,17,0,645.0,68.0,4.5,13.6,260.0,272.71,207.48
2018,4,1,17,15,577.0,61.5,4.45,12.95,208.0,206.27,148.71
2018,4,1,17,30,509.0,55.0,4.4,12.3,156.0,147.82,97.95
2018,4,1,17,45,400.5,45.5,4.35,11.65,110.0,90.42,53.22
2018,4,1,18,0,292.0,36.0,4.3,11.0,64.0,47.12,24.08
2018,4,1,18,15,163.5,21.0,4.3,10.7,35.0,16.41,0.0
2018,4,1,18,30,35.0,6.0,4.3,10.4,6.0,5.12,0.0
2018,4,1,18,45,17.5,3.0,4.3,10.15,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.0,3.3,8.5,6.5,0.0,0.0
2018,4,2,6,0,60.0,12.0,3.4,8.8,13.0,10.24,0.0
2018,4,2,6,15,164.0,27.0,3.55,9.2,43.0,21.56,6.31
2018,4,2,6,30,268.0,42.0,3.7,9.6,73.0,56.1,31.6
2018,4,2,6,45,369.0,54.0,3.85,9.95,120.5,100.99,64.02
2018,4,2,7,0,470.0,66.0,4.0,10.3,168.0,161.51,113.29
2018,4,2,7,15,533.0,73.5,4.0,10.7,219.0,218.5,163.65
2018,4,2,7,30,596.0,81.0,4.0,11.1,270.0,282.82,220.91
2018,4,2,7,45,588.5,95.0,4.05,11.55,309.0,332.91,267.11
2018,4,2,8,0,581.0,109.0,4.1,12.0,348.0,381.19,310.13
2018,4,2,8,15,471.5,150.0,4.0,12.45,360.0,396.54,324.56
2018,4,2,8,30,362.0,191.0,3.9,12.9,372.0,393.54,322.3
2018,4,2,8,45,397.0,203.0,3.8,13.35,419.0,458.87,374.25
2018,4,2,9,0,432.0,215.0,3.7,13.8,466.0,517.12,419.29
2018,4,2,9,15,621.0,167.0,3.6,14.15,556.5,634.99,511.72
2018,4,2,9,30,810.0,119.0,3.5,14.5,647.0,756.41,603.33
2018,4,2,9,45,858.0,106.5,3.4,14.9,694.0,816.38,643.49
2018,4,2,10,0,906.0,94.0,3.3,15.3,741.0,868.8,677.77
2018,4,2,10,15,914.0,95.5,3.2,15.6,771.5,908.58,702.8
2018,4,2,10,30,922.0,97.0,3.1,15.9,802.0,945.38,725.49
2018,4,2,10,45,928.0,97.5,3.0,16.15,825.0,976.07,743.83
2018,4,2,11,0,934.0,98.0,2.9,16.4,848.0,1003.3,759.68
2018,4,2,11,15,937.0,99.5,2.85,16.65,863.5,1025.07,772.24
2018,4,2,11,30,940.0,101.0,2.8,16.9,879.0,1043.0,782.27
2018,4,2,11,45,941.5,101.5,2.75,17.15,886.5,1054.43,788.07
2018,4,2,12,0,943.0,102.0,2.7,17.4,894.0,1061.84,791.37
2018,4,2,12,15,942.5,102.0,2.75,17.5,893.0,1062.65,792.01
2018,4,2,12,30,942.0,102.0,2.8,17.6,892.0,1059.39,790.16
2018,4,2,12,45,939.5,102.0,2.8,17.75,883.5,1050.08,783.85
2018,4,2,13,0,937.0,102.0,2.8,17.9,875.0,1036.79,775.09
2018,4,2,13,15,931.5,102.0,2.8,17.9,857.5,1016.7,762.4
2018,4,2,13,30,926.0,102.0,2.8,17.9,840.0,992.91,747.35
2018,4,2,13,45,917.0,102.5,2.8,17.95,815.0,962.86,727.99
2018,4,2,14,0,908.0,103.0,2.8,18.0,790.0,929.58,706.43
2018,4,2,14,15,899.0,101.5,2.75,17.9,758.5,891.18,681.27
2018,4,2,14,30,890.0,100.0,2.7,17.8,727.0,849.98,654.04
2018,4,2,14,45,877.0,98.0,2.65,17.75,688.5,802.54,622.08
2018,4,2,15,0,864.0,96.0,2.6,17.7,650.0,753.11,588.37
2018,4,2,15,15,848.0,93.5,2.6,17.7,606.5,704.56,554.25
2018,4,2,15,30,832.0,91.0,2.6,17.7,563.0,648.84,512.81
2018,4,2,15,45,810.0,88.0,2.55,17.3,515.0,588.18,466.98
2018,4,2,16,0,788.0,85.0,2.5,16.9,467.0,527.63,419.72
2018,4,2,16,15,757.0,81.5,2.5,16.4,416.0,462.64,367.65
2018,4,2,16,30,726.0,78.0,2.5,15.9,365.0,399.49,315.12
2018,4,2,16,45,678.5,73.0,2.45,15.4,311.5,330.68,256.49
2018,4,2,17,0,631.0,68.0,2.4,14.9,258.0,266.67,200.43
2018,4,2,17,15,549.0,63.0,2.45,14.1,205.0,199.32,142.56
2018,4,2,17,30,467.0,58.0,2.5,13.3,152.0,141.69,94.0
2018,4,2,17,45,373.5,47.0,2.55,12.45,108.0,87.58,51.94
2018,4,2,18,0,280.0,36.0,2.6,11.6,64.0,45.66,23.68
2018,4,2,18,15,157.0,21.5,2.6,11.15,35.5,16.78,0.0
2018,4,2,18,30,34.0,7.0,2.6,10.7,7.0,5.97,0.0
2018,4,2,18,45,17.0,3.5,2.6,10.3,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,7.0,1.7,6.7,8.0,0.0,0.0
2018,4,3,6,0,78.0,14.0,1.7,7.1,16.0,11.95,0.0
2018,4,3,6,15,212.0,29.0,1.8,7.65,51.0,23.39,9.62
2018,4,3,6,30,346.0,44.0,1.9,8.2,86.0,65.12,36.77
2018,4,3,6,45,445.0,53.0,2.05,8.8,134.5,112.56,70.77
2018,4,3,7,0,544.0,62.0,2.2,9.4,183.0,172.72,119.89
2018,4,3,7,15,606.0,68.5,2.2,9.9,236.5,233.09,173.33
2018,4,3,7,30,668.0,75.0,2.2,10.4,290.0,300.53,233.19
2018,4,3,7,45,709.5,80.5,2.2,10.9,344.0,365.72,290.75
2018,4,3,8,0,751.0,86.0,2.2,11.4,398.0,434.66,349.64
2018,4,3,8,15,780.0,89.5,2.25,11.9,449.5,498.25,402.61
2018,4,3,8,30,809.0,93.0,2.3,12.4,501.0,563.39,454.91
2018,4,3,8,45,830.0,96.5,2.3,12.9,549.0,624.65,502.22
2018,4,3,9,0,851.0,100.0,2.3,13.4,597.0,685.76,547.76
2018,4,3,9,15,865.5,102.5,2.3,13.8,640.0,740.68,587.5
2018,4,3,9,30,880.0,105.0,2.3,14.2,683.0,794.15,623.63
2018,4,3,9,45,890.5,107.5,2.3,14.6,720.0,835.2,649.98
2018,4,3,10,0,901.0,110.0,2.3,15.0,757.0,880.54,679.07
2018,4,3,10,15,898.0,115.5,2.25,15.35,783.0,914.61,699.61
2018,4,3,10,30,895.0,121.0,2.2,15.7,809.0,945.02,717.52
2018,4,3,10,45,913.0,117.5,2.15,16.0,837.0,982.01,739.81
2018,4,3,11,0,931.0,114.0,2.1,16.3,865.0,1016.11,759.84
2018,4,3,11,15,899.5,132.0,2.1,16.55,868.5,1021.13,761.41
2018,4,3,11,30,868.0,150.0,2.1,16.8,872.0,1035.05,769.29
2018,4,3,11,45,808.0,183.0,2.05,17.05,859.5,1017.72,756.09
2018,4,3,12,0,748.0,216.0,2.0,17.3,847.0,1006.52,747.43
2018,4,3,12,15,806.0,185.0,2.05,17.4,864.5,1023.6,759.04
2018,4,3,12,30,864.0,154.0,2.1,17.5,882.0,1047.73,775.02
2018,4,3,12,45,832.0,168.0,2.15,17.6,863.0,1023.72,759.67
2018,4,3,13,0,800.0,182.0,2.2,17.7,844.0,996.02,742.41
2018,4,3,13,15,814.5,170.5,2.25,17.7,833.0,985.31,736.7
2018,4,3,13,30,829.0,159.0,2.3,17.7,822.0,970.35,728.05
2018,4,3,13,45,835.0,149.5,2.4,17.65,800.5,945.32,713.35
2018,4,3,14,0,841.0,140.0,2.5,17.6,779.0,916.46,696.0
2018,4,3,14,15,828.5,136.5,2.6,17.45,744.5,874.15,669.45
2018,4,3,14,30,816.0,133.0,2.7,17.3,710.0,829.48,640.9
2018,4,3,14,45,809.5,125.0,2.8,17.15,672.0,782.85,610.43
2018,4,3,15,0,803.0,117.0,2.9,17.0,634.0,733.9,577.66
2018,4,3,15,15,801.0,110.5,2.9,17.0,597.0,687.53,543.87
2018,4,3,15,30,799.0,104.0,2.9,17.0,560.0,638.87,507.42
2018,4,3,15,45,776.5,101.0,3.0,16.35,513.0,579.45,463.05
2018,4,3,16,0,754.0,98.0,3.1,15.7,466.0,520.96,417.7
2018,4,3,16,15,720.0,94.0,3.05,15.15,414.5,455.54,364.74
2018,4,3,16,30,686.0,90.0,3.0,14.6,363.0,392.39,311.85
2018,4,3,16,45,641.5,84.5,3.0,14.05,311.5,326.59,255.42
2018,4,3,17,0,597.0,79.0,3.0,13.5,260.0,265.12,201.27
2018,4,3,17,15,531.0,70.5,2.95,12.8,208.5,200.42,144.84
2018,4,3,17,30,465.0,62.0,2.9,12.1,157.0,143.59,96.15
2018,4,3,17,45,363.0,51.0,2.85,11.35,112.0,86.79,52.11
2018,4,3,18,0,261.0,40.0,2.8,10.6,67.0,45.53,24.63
2018,4,3,18,15,148.5,24.5,2.75,10.25,38.0,19.07,0.0
2018,4,3,18,30,36.0,9.0,2.7,9.9,9.0,7.68,0.0
2018,4,3,18,45,18.0,4.5,2.65,9.55,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
