Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,5,45,1.5,3.5,2.35,8.0,3.5,0.0,0.0
2018,4,4,6,0,3.0,7.0,2.5,8.2,7.0,5.97,0.0
2018,4,4,6,15,4.0,22.5,2.6,8.6,23.0,18.44,7.54
2018,4,4,6,30,5.0,38.0,2.7,9.0,39.0,31.55,20.77
2018,4,4,6,45,24.0,59.5,2.8,9.35,65.0,53.4,39.27
2018,4,4,7,0,43.0,81.0,2.9,9.7,91.0,77.8,59.99
2018,4,4,7,15,185.5,97.0,2.85,10.1,155.5,139.97,109.05
2018,4,4,7,30,328.0,113.0,2.8,10.5,220.0,220.54,175.3
2018,4,4,7,45,347.0,132.0,2.8,10.9,262.5,268.76,217.38
2018,4,4,8,0,366.0,151.0,2.8,11.3,305.0,318.89,260.11
2018,4,4,8,15,355.0,171.5,2.75,11.7,336.0,348.13,284.91
2018,4,4,8,30,344.0,192.0,2.7,12.1,367.0,383.39,313.49
2018,4,4,8,45,268.0,228.5,2.65,12.55,372.5,392.49,319.43
2018,4,4,9,0,192.0,265.0,2.6,13.0,378.0,382.05,309.25
2018,4,4,9,15,186.0,284.5,2.55,13.35,400.5,407.42,328.17
2018,4,4,9,30,180.0,304.0,2.5,13.7,423.0,431.82,345.79
2018,4,4,9,45,280.5,302.5,2.5,14.0,499.5,533.57,424.58
2018,4,4,10,0,381.0,301.0,2.5,14.3,576.0,628.71,496.07
2018,4,4,10,15,526.0,259.0,2.5,14.55,655.5,743.87,581.5
2018,4,4,10,30,671.0,217.0,2.5,14.8,735.0,856.95,662.77
2018,4,4,10,45,633.0,244.0,2.5,15.05,744.0,867.43,666.71
2018,4,4,11,0,595.0,271.0,2.5,15.3,753.0,869.31,665.72
2018,4,4,11,15,678.0,235.5,2.45,15.45,794.5,932.18,709.82
2018,4,4,11,30,761.0,200.0,2.4,15.6,836.0,988.56,746.19
2018,4,4,11,45,847.5,158.0,2.35,15.75,872.0,1030.38,772.17
2018,4,4,12,0,934.0,116.0,2.3,15.9,908.0,1064.38,792.86
2018,4,4,12,15,928.0,119.0,2.35,15.9,905.0,1062.63,791.89
2018,4,4,12,30,922.0,122.0,2.4,15.9,902.0,1056.86,788.83
2018,4,4,12,45,706.5,219.0,2.45,15.85,813.0,959.24,724.78
2018,4,4,13,0,491.0,316.0,2.5,15.8,724.0,831.17,633.79
2018,4,4,13,15,438.5,328.5,2.6,15.7,687.5,783.55,601.53
2018,4,4,13,30,386.0,341.0,2.7,15.6,651.0,719.83,556.78
2018,4,4,13,45,326.0,346.0,2.75,15.5,602.5,659.1,512.8
2018,4,4,14,0,266.0,351.0,2.8,15.4,554.0,599.92,469.14
2018,4,4,14,15,199.0,334.5,2.85,15.25,483.0,499.58,394.28
2018,4,4,14,30,132.0,318.0,2.9,15.1,412.0,419.62,333.01
2018,4,4,14,45,148.5,309.0,2.9,15.0,409.5,417.06,332.42
2018,4,4,15,0,165.0,300.0,2.9,14.9,407.0,412.65,329.96
2018,4,4,15,15,158.5,278.0,2.9,14.9,375.0,377.46,302.98
2018,4,4,15,30,152.0,256.0,2.9,14.9,343.0,342.62,276.02
2018,4,4,15,45,155.0,232.0,2.85,14.4,314.5,311.91,252.51
2018,4,4,16,0,158.0,208.0,2.8,13.9,286.0,280.76,228.06
2018,4,4,16,15,144.5,185.5,2.7,13.55,251.0,242.66,197.16
2018,4,4,16,30,131.0,163.0,2.6,13.2,216.0,206.07,166.98
2018,4,4,16,45,136.5,141.5,2.55,12.8,190.0,178.94,143.9
2018,4,4,17,0,142.0,120.0,2.5,12.4,164.0,151.18,119.56
2018,4,4,17,15,92.5,97.5,2.35,11.95,124.0,108.9,84.38
2018,4,4,17,30,43.0,75.0,2.2,11.5,84.0,71.07,53.47
2018,4,4,17,45,28.0,55.5,2.1,11.0,60.5,49.37,35.13
2018,4,4,18,0,13.0,36.0,2.0,10.5,37.0,30.03,18.58
2018,4,4,18,15,13.0,21.0,2.05,10.3,21.5,16.92,0.0
2018,4,4,18,30,13.0,6.0,2.1,10.1,6.0,5.12,0.0
2018,4,4,18,45,6.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.8,2.0,1.71,0.0
2018,4,5,6,15,0.0,4.0,2.05,9.15,4.0,3.28,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.5,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.5,2.2,9.8,8.5,6.98,0.38
2018,4,5,7,0,0.0,11.0,2.3,10.1,11.0,9.04,2.23
2018,4,5,7,15,1.0,30.5,2.3,10.3,31.0,25.42,16.53
2018,4,5,7,30,2.0,50.0,2.3,10.5,51.0,42.01,30.92
2018,4,5,7,45,1.0,74.5,2.3,10.7,75.0,62.22,48.28
2018,4,5,8,0,0.0,99.0,2.3,10.9,99.0,82.7,65.6
2018,4,5,8,15,22.0,150.0,2.3,11.45,161.5,138.3,112.2
2018,4,5,8,30,44.0,201.0,2.3,12.0,224.0,205.15,167.12
2018,4,5,8,45,36.0,210.0,2.35,12.5,230.0,211.31,171.23
2018,4,5,9,0,28.0,219.0,2.4,13.0,236.0,216.6,174.67
2018,4,5,9,15,22.0,214.0,2.3,13.4,228.0,199.7,160.18
2018,4,5,9,30,16.0,209.0,2.2,13.8,220.0,191.49,152.83
2018,4,5,9,45,40.0,256.0,2.15,14.2,284.5,266.45,212.79
2018,4,5,10,0,64.0,303.0,2.1,14.6,349.0,334.71,265.8
2018,4,5,10,15,40.5,277.0,2.05,14.75,306.5,290.95,230.26
2018,4,5,10,30,17.0,251.0,2.0,14.9,264.0,232.8,183.58
2018,4,5,10,45,16.5,252.0,2.0,15.05,265.0,233.72,184.17
2018,4,5,11,0,16.0,253.0,2.0,15.2,266.0,234.56,184.53
2018,4,5,11,15,39.5,312.0,2.15,15.2,345.0,329.91,259.47
2018,4,5,11,30,63.0,371.0,2.3,15.2,424.0,413.56,323.53
2018,4,5,11,45,44.0,342.0,2.4,15.15,379.0,365.93,286.49
2018,4,5,12,0,25.0,313.0,2.5,15.1,334.0,318.11,249.43
2018,4,5,12,15,17.0,261.5,2.6,14.9,276.0,244.26,192.15
2018,4,5,12,30,9.0,210.0,2.7,14.7,218.0,189.43,148.87
2018,4,5,12,45,9.5,214.5,2.75,14.5,222.5,193.88,152.73
2018,4,5,13,0,10.0,219.0,2.8,14.3,227.0,198.27,156.45
2018,4,5,13,15,10.5,226.5,2.75,14.1,235.0,205.32,162.29
2018,4,5,13,30,11.0,234.0,2.7,13.9,243.0,212.33,168.12
2018,4,5,13,45,9.5,222.5,2.65,13.75,230.0,200.22,158.62
2018,4,5,14,0,8.0,211.0,2.6,13.6,217.0,188.2,149.22
2018,4,5,14,15,6.5,196.5,2.55,13.35,201.5,173.61,137.77
2018,4,5,14,30,5.0,182.0,2.5,13.1,186.0,159.18,126.39
2018,4,5,14,45,3.5,169.5,2.4,12.85,172.0,146.7,116.53
2018,4,5,15,0,2.0,157.0,2.3,12.6,158.0,134.41,106.77
2018,4,5,15,15,1.5,154.0,2.3,12.6,155.0,131.35,104.53
2018,4,5,15,30,1.0,151.0,2.3,12.6,152.0,128.37,102.35
2018,4,5,15,45,2.5,147.5,2.0,12.1,149.0,126.2,101.05
2018,4,5,16,0,4.0,144.0,1.7,11.6,146.0,123.89,99.6
2018,4,5,16,15,12.5,140.5,1.6,11.45,145.5,124.78,100.73
2018,4,5,16,30,21.0,137.0,1.5,11.3,145.0,124.66,100.83
2018,4,5,16,45,21.5,122.0,1.35,11.1,129.5,110.51,88.97
2018,4,5,17,0,22.0,107.0,1.2,10.9,114.0,99.05,79.2
2018,4,5,17,15,11.0,84.5,1.15,10.75,88.0,72.99,57.11
2018,4,5,17,30,0.0,62.0,1.1,10.6,62.0,51.34,38.72
2018,4,5,17,45,0.0,45.0,1.05,10.45,45.0,37.09,26.07
2018,4,5,18,0,0.0,28.0,1.0,10.3,28.0,23.1,13.4
2018,4,5,18,15,2.0,16.0,1.0,10.2,16.0,13.21,0.0
2018,4,5,18,30,4.0,4.0,1.0,10.1,4.0,3.41,0.0
2018,4,5,18,45,2.0,2.0,1.05,10.05,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,6,5,45,4.5,2.0,2.6,10.55,2.0,0.0,0.0
2018,4,6,6,0,9.0,4.0,2.7,10.6,4.0,3.41,0.0
2018,4,6,6,15,4.5,5.5,2.85,10.7,5.5,4.65,0.0
2018,4,6,6,30,0.0,7.0,3.0,10.8,7.0,5.74,0.0
2018,4,6,6,45,0.0,8.5,3.1,10.9,8.5,6.98,0.36
2018,4,6,7,0,0.0,10.0,3.2,11.0,10.0,8.22,1.49
2018,4,6,7,15,0.0,13.5,3.3,11.2,13.5,11.1,4.02
2018,4,6,7,30,0.0,17.0,3.4,11.4,17.0,14.0,6.53
2018,4,6,7,45,0.0,26.0,3.55,11.6,26.0,21.45,12.95
2018,4,6,8,0,0.0,35.0,3.7,11.8,35.0,28.92,19.32
2018,4,6,8,15,0.0,37.5,3.65,12.1,37.5,31.01,21.01
2018,4,6,8,30,0.0,40.0,3.6,12.4,40.0,33.1,22.68
2018,4,6,8,45,0.0,47.0,3.6,12.7,47.0,38.94,27.53
2018,4,6,9,0,0.0,54.0,3.6,13.0,54.0,44.8,32.34
2018,4,6,9,15,0.0,56.5,3.65,13.3,56.5,46.91,33.97
2018,4,6,9,30,0.0,59.0,3.7,13.6,59.0,49.03,35.6
2018,4,6,9,45,0.0,59.5,3.7,13.85,59.5,49.47,35.85
2018,4,6,10,0,0.0,60.0,3.7,14.1,60.0,49.92,36.11
2018,4,6,10,15,0.0,69.5,3.7,14.2,69.5,57.9,42.64
2018,4,6,10,30,0.0,79.0,3.7,14.3,79.0,65.88,49.15
2018,4,6,10,45,0.5,101.0,3.7,14.4,101.5,85.0,64.83
2018,4,6,11,0,1.0,123.0,3.7,14.5,124.0,104.49,80.68
2018,4,6,11,15,2.5,141.5,3.75,14.55,143.5,122.09,94.98
2018,4,6,11,30,4.0,160.0,3.8,14.6,163.0,139.85,109.35
2018,4,6,11,45,7.0,193.0,3.8,14.65,199.0,172.11,135.4
2018,4,6,12,0,10.0,226.0,3.8,14.7,235.0,204.79,161.55
2018,4,6,12,15,11.0,229.5,3.8,14.7,239.0,208.96,164.85
2018,4,6,12,30,12.0,233.0,3.8,14.7,243.0,213.08,168.18
2018,4,6,12,45,8.0,188.5,3.8,14.7,195.0,169.04,132.86
2018,4,6,13,0,4.0,144.0,3.8,14.7,147.0,125.77,97.89
2018,4,6,13,15,3.5,135.0,3.8,14.7,137.5,117.33,91.12
2018,4,6,13,30,3.0,126.0,3.8,14.7,128.0,108.92,84.34
2018,4,6,13,45,6.5,170.0,3.8,14.7,175.0,150.45,118.36
2018,4,6,14,0,10.0,214.0,3.8,14.7,222.0,192.55,152.54
2018,4,6,14,15,9.0,204.5,3.65,14.65,211.5,182.81,144.8
2018,4,6,14,30,8.0,195.0,3.5,14.6,201.0,173.14,137.22
2018,4,6,14,45,12.5,182.5,3.4,14.5,191.0,165.16,131.23
2018,4,6,15,0,17.0,170.0,3.3,14.4,181.0,156.84,124.92
2018,4,6,15,15,12.5,170.5,3.3,14.4,178.5,153.44,122.28
2018,4,6,15,30,8.0,171.0,3.3,14.4,176.0,150.46,120.03
2018,4,6,15,45,67.0,185.0,3.05,14.25,219.0,204.37,165.5
2018,4,6,16,0,126.0,199.0,2.8,14.1,262.0,253.39,205.78
2018,4,6,16,15,69.0,149.5,2.75,14.05,183.5,164.48,132.69
2018,4,6,16,30,12.0,100.0,2.7,14.0,105.0,88.57,69.66
2018,4,6,16,45,43.5,101.5,2.65,13.9,115.5,103.29,81.75
2018,4,6,17,0,75.0,103.0,2.6,13.8,126.0,114.82,90.3
2018,4,6,17,15,93.0,91.5,2.5,13.65,115.0,102.8,78.7
2018,4,6,17,30,111.0,80.0,2.4,13.5,104.0,88.29,64.68
2018,4,6,17,45,81.0,59.5,2.3,13.4,74.5,58.88,40.63
2018,4,6,18,0,51.0,39.0,2.2,13.3,45.0,33.84,20.85
2018,4,6,18,15,29.5,23.0,2.25,13.25,26.0,18.31,2.67
2018,4,6,18,30,8.0,7.0,2.3,13.2,7.0,5.97,0.0
2018,4,6,18,45,4.0,3.5,2.35,13.2,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.0,3.0,11.65,5.0,0.0,0.0
2018,4,7,6,0,4.0,10.0,3.0,11.6,10.0,8.54,0.0
2018,4,7,6,15,13.5,25.5,3.1,11.75,27.0,21.03,11.32
2018,4,7,6,30,23.0,41.0,3.2,11.9,44.0,35.69,23.6
2018,4,7,6,45,49.0,62.0,3.3,12.0,72.5,58.73,42.43
2018,4,7,7,0,75.0,83.0,3.4,12.1,101.0,88.07,66.98
2018,4,7,7,15,97.0,106.0,3.55,12.25,135.0,120.26,94.44
2018,4,7,7,30,119.0,129.0,3.7,12.4,169.0,155.52,124.56
2018,4,7,7,45,146.0,152.5,3.8,12.6,210.0,196.07,158.88
2018,4,7,8,0,173.0,176.0,3.9,12.8,251.0,239.95,195.66
2018,4,7,8,15,271.5,188.0,3.9,13.0,322.0,320.21,261.75
2018,4,7,8,30,370.0,200.0,3.9,13.2,393.0,404.14,330.01
2018,4,7,8,45,436.5,202.0,3.9,13.4,450.0,479.39,390.08
2018,4,7,9,0,503.0,204.0,3.9,13.6,507.0,550.67,446.07
2018,4,7,9,15,617.0,182.0,3.9,13.85,579.5,643.05,517.78
2018,4,7,9,30,731.0,160.0,3.9,14.1,652.0,737.91,589.66
2018,4,7,9,45,753.0,161.0,3.9,14.35,691.5,788.59,625.96
2018,4,7,10,0,775.0,162.0,3.9,14.6,731.0,838.16,660.1
2018,4,7,10,15,809.0,155.0,3.95,14.75,770.0,882.94,690.7
2018,4,7,10,30,843.0,148.0,4.0,14.9,809.0,931.98,724.06
2018,4,7,10,45,831.5,157.5,4.05,15.0,825.0,953.93,738.27
2018,4,7,11,0,820.0,167.0,4.1,15.1,841.0,971.78,749.86
2018,4,7,11,15,796.5,182.0,4.15,15.15,846.0,979.31,754.54
2018,4,7,11,30,773.0,197.0,4.2,15.2,851.0,992.48,763.35
2018,4,7,11,45,791.5,190.5,4.25,15.25,865.0,1002.28,769.88
2018,4,7,12,0,810.0,184.0,4.3,15.3,879.0,1018.83,781.21
2018,4,7,12,15,836.0,173.0,4.35,15.25,889.5,1034.71,792.64
2018,4,7,12,30,862.0,162.0,4.4,15.2,900.0,1046.5,801.38
2018,4,7,12,45,845.0,171.0,4.4,15.15,888.0,1031.92,791.67
2018,4,7,13,0,828.0,180.0,4.4,15.1,876.0,1013.65,779.7
2018,4,7,13,15,793.5,189.5,4.45,15.05,846.0,984.82,760.93
2018,4,7,13,30,759.0,199.0,4.5,15.0,816.0,944.96,734.38
2018,4,7,13,45,775.0,186.0,4.5,14.9,800.0,926.2,722.43
2018,4,7,14,0,791.0,173.0,4.5,14.8,784.0,903.3,707.43
2018,4,7,14,15,801.0,162.5,4.5,14.65,759.5,867.95,683.61
2018,4,7,14,30,811.0,152.0,4.5,14.5,735.0,835.7,661.98
2018,4,7,14,45,800.5,147.5,4.5,14.3,698.0,793.74,633.11
2018,4,7,15,0,790.0,143.0,4.5,14.1,661.0,745.13,597.66
2018,4,7,15,15,771.0,138.5,4.5,14.1,616.5,688.99,555.23
2018,4,7,15,30,752.0,134.0,4.5,14.1,572.0,632.23,511.35
2018,4,7,15,45,729.0,128.5,4.45,13.7,524.0,571.85,464.08
2018,4,7,16,0,706.0,123.0,4.4,13.3,476.0,511.94,415.8
2018,4,7,16,15,675.5,116.0,4.3,13.0,425.0,447.85,362.5
2018,4,7,16,30,645.0,109.0,4.2,12.7,374.0,385.81,309.39
2018,4,7,16,45,599.0,101.5,4.05,12.4,321.0,320.17,252.24
2018,4,7,17,0,553.0,94.0,3.9,12.1,268.0,259.17,198.15
2018,4,7,17,15,483.0,85.0,3.65,11.65,216.5,193.3,140.91
2018,4,7,17,30,413.0,76.0,3.4,11.2,165.0,139.33,95.15
2018,4,7,17,45,312.0,62.5,3.1,10.75,119.0,87.01,55.18
2018,4,7,18,0,211.0,49.0,2.8,10.3,73.0,47.62,29.15
2018,4,7,18,15,118.5,30.0,2.65,10.05,42.0,23.12,6.81
2018,4,7,18,30,26.0,11.0,2.5,9.8,11.0,9.39,0.0
2018,4,7,18,45,13.0,5.5,2.4,9.5,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.5,2.25,7.7,12.5,8.96,0.0
2018,4,8,6,0,97.0,21.0,2.3,8.1,25.0,16.33,0.0
2018,4,8,6,15,220.0,36.0,2.5,8.5,63.0,29.16,18.67
2018,4,8,6,30,343.0,51.0,2.7,8.9,101.0,68.77,40.42
2018,4,8,6,45,433.5,61.0,2.95,9.35,150.5,118.0,76.28
2018,4,8,7,0,524.0,71.0,3.2,9.8,200.0,176.62,124.38
2018,4,8,7,15,582.5,78.0,3.25,10.1,253.0,235.21,176.3
2018,4,8,7,30,641.0,85.0,3.3,10.4,306.0,300.44,234.41
2018,4,8,7,45,681.5,90.0,3.35,10.7,359.0,362.99,290.12
2018,4,8,8,0,722.0,95.0,3.4,11.0,412.0,429.14,347.45
2018,4,8,8,15,749.5,100.0,3.35,11.35,463.0,491.93,400.29
2018,4,8,8,30,777.0,105.0,3.3,11.7,514.0,555.33,451.85
2018,4,8,8,45,797.5,109.0,3.3,12.05,561.5,614.8,498.83
2018,4,8,9,0,818.0,113.0,3.3,12.4,609.0,674.12,544.24
2018,4,8,9,15,837.5,114.0,3.25,12.75,652.5,729.2,585.02
2018,4,8,9,30,857.0,115.0,3.2,13.1,696.0,783.28,623.09
2018,4,8,9,45,873.5,115.0,3.15,13.4,734.0,832.61,656.15
2018,4,8,10,0,890.0,115.0,3.1,13.7,772.0,871.67,681.39
2018,4,8,10,15,898.0,116.5,3.1,13.95,802.0,910.36,706.62
2018,4,8,10,30,906.0,118.0,3.1,14.2,832.0,946.09,729.55
2018,4,8,10,45,910.5,120.0,3.1,14.45,854.5,975.96,748.3
2018,4,8,11,0,915.0,122.0,3.1,14.7,877.0,1002.35,764.64
2018,4,8,11,15,918.0,123.0,3.1,14.9,892.0,1022.66,777.02
2018,4,8,11,30,921.0,124.0,3.1,15.1,907.0,1039.22,786.96
2018,4,8,11,45,922.0,125.0,3.05,15.3,914.0,1049.94,792.64
2018,4,8,12,0,923.0,126.0,3.0,15.5,921.0,1056.73,795.83
2018,4,8,12,15,923.5,125.0,3.0,15.6,919.5,1057.04,795.64
2018,4,8,12,30,924.0,124.0,3.0,15.7,918.0,1053.37,793.0
2018,4,8,12,45,923.0,123.0,3.0,15.85,909.0,1044.25,786.75
2018,4,8,13,0,922.0,122.0,3.0,16.0,900.0,1031.21,778.05
2018,4,8,13,15,917.0,121.0,3.0,16.05,882.0,1010.48,764.62
2018,4,8,13,30,912.0,120.0,3.0,16.1,864.0,986.11,748.84
2018,4,8,13,45,904.0,119.5,3.0,16.1,838.5,956.01,729.33
2018,4,8,14,0,896.0,119.0,3.0,16.1,813.0,922.71,707.61
2018,4,8,14,15,886.0,117.0,3.0,16.05,780.5,883.18,681.58
2018,4,8,14,30,876.0,115.0,3.0,16.0,748.0,840.99,653.49
2018,4,8,14,45,862.5,113.5,3.0,15.95,709.5,801.29,626.92
2018,4,8,15,0,849.0,112.0,3.0,15.9,671.0,751.71,592.81
2018,4,8,15,15,832.0,108.5,3.0,15.9,626.5,696.06,551.84
2018,4,8,15,30,815.0,105.0,3.0,15.9,582.0,639.42,509.1
2018,4,8,15,45,790.0,102.5,3.1,15.55,533.0,578.45,462.7
2018,4,8,16,0,765.0,100.0,3.2,15.2,484.0,517.94,414.99
2018,4,8,16,15,728.5,96.5,3.2,14.85,431.5,452.02,361.19
2018,4,8,16,30,692.0,93.0,3.2,14.5,379.0,388.23,307.42
2018,4,8,16,45,643.0,88.0,3.2,14.1,325.5,321.5,250.06
2018,4,8,17,0,594.0,83.0,3.2,13.7,272.0,259.63,195.68
2018,4,8,17,15,525.5,75.5,3.1,13.05,220.0,196.27,140.79
2018,4,8,17,30,457.0,68.0,3.0,12.4,168.0,141.08,94.22
2018,4,8,17,45,354.5,56.5,2.9,11.7,121.5,85.3,51.91
2018,4,8,18,0,252.0,45.0,2.8,11.0,75.0,45.18,26.54
2018,4,8,18,15,146.5,28.5,2.75,10.7,44.0,22.07,7.58
2018,4,8,18,30,41.0,12.0,2.7,10.4,13.0,10.24,0.0
2018,4,8,18,45,20.5,6.0,2.6,10.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.1,8.8,9.0,7.26,0.0
2018,4,9,6,0,12.0,17.0,1.1,9.1,18.0,13.96,0.0
2018,4,9,6,15,35.0,35.5,1.25,9.7,40.5,28.45,18.37
2018,4,9,6,30,58.0,54.0,1.4,10.3,63.0,48.99,33.93
2018,4,9,6,45,86.5,75.0,1.55,10.9,94.0,75.95,55.73
2018,4,9,7,0,115.0,96.0,1.7,11.5,125.0,106.97,81.55
2018,4,9,7,15,131.5,117.0,1.75,11.9,157.5,138.67,108.79
2018,4,9,7,30,148.0,138.0,1.8,12.3,190.0,172.57,137.76
2018,4,9,7,45,170.0,159.0,1.8,12.7,227.5,210.68,169.77
2018,4,9,8,0,192.0,180.0,1.8,13.1,265.0,251.4,203.4
2018,4,9,8,15,169.0,207.0,1.8,13.55,288.0,277.36,224.4
2018,4,9,8,30,146.0,234.0,1.8,14.0,311.0,300.72,242.5
2018,4,9,8,45,215.5,247.0,1.75,14.45,372.5,364.96,293.2
2018,4,9,9,0,285.0,260.0,1.7,14.9,434.0,446.79,356.01
2018,4,9,9,15,478.5,219.0,1.7,15.4,535.0,572.96,452.6
2018,4,9,9,30,672.0,178.0,1.7,15.9,636.0,709.28,552.68
2018,4,9,9,45,757.5,157.5,1.7,16.4,699.5,786.56,606.14
2018,4,9,10,0,843.0,137.0,1.7,16.9,763.0,862.56,655.52
2018,4,9,10,15,843.5,143.5,1.65,17.25,790.5,899.09,676.85
2018,4,9,10,30,844.0,150.0,1.6,17.6,818.0,932.35,696.11
2018,4,9,10,45,865.5,144.0,1.55,18.0,845.5,968.9,717.16
2018,4,9,11,0,887.0,138.0,1.5,18.4,873.0,990.31,728.07
2018,4,9,11,15,858.0,156.0,1.5,18.7,877.0,1009.75,738.91
2018,4,9,11,30,829.0,174.0,1.5,19.0,881.0,1011.69,738.63
2018,4,9,11,45,827.5,176.5,1.45,19.3,887.0,1020.86,742.51
2018,4,9,12,0,826.0,179.0,1.4,19.6,893.0,1026.28,743.99
2018,4,9,12,15,843.0,168.5,1.4,19.8,896.5,1033.44,747.84
2018,4,9,12,30,860.0,158.0,1.4,20.0,900.0,1036.53,749.24
2018,4,9,12,45,758.5,208.5,1.4,20.25,858.0,990.21,719.38
2018,4,9,13,0,657.0,259.0,1.4,20.5,816.0,931.39,680.74
2018,4,9,13,15,663.0,246.5,1.3,20.65,799.0,913.12,668.5
2018,4,9,13,30,669.0,234.0,1.2,20.8,782.0,891.5,653.58
2018,4,9,13,45,513.5,285.0,1.1,20.95,698.0,777.12,573.76
2018,4,9,14,0,358.0,336.0,1.0,21.1,614.0,658.67,490.37
2018,4,9,14,15,302.0,336.5,0.9,21.15,564.5,598.21,448.07
2018,4,9,14,30,246.0,337.0,0.8,21.2,515.0,540.23,406.35
2018,4,9,14,45,322.0,299.5,0.7,21.25,520.0,549.76,415.06
2018,4,9,15,0,398.0,262.0,0.6,21.3,525.0,552.23,417.67
2018,4,9,15,15,416.5,236.0,0.6,21.3,495.5,530.74,402.86
2018,4,9,15,30,435.0,210.0,0.6,21.3,466.0,494.26,377.3
2018,4,9,15,45,455.5,188.5,0.65,21.1,436.5,460.19,353.33
2018,4,9,16,0,476.0,167.0,0.7,20.9,407.0,422.91,325.85
2018,4,9,16,15,417.0,157.0,0.85,20.3,351.5,355.65,275.45
2018,4,9,16,30,358.0,147.0,1.0,19.7,296.0,294.3,228.08
2018,4,9,16,45,395.0,120.5,1.2,19.1,264.5,258.3,197.83
2018,4,9,17,0,432.0,94.0,1.4,18.5,233.0,217.4,161.53
2018,4,9,17,15,454.5,75.5,1.5,17.6,198.0,178.73,126.08
2018,4,9,17,30,477.0,57.0,1.6,16.7,163.0,133.25,85.13
2018,4,9,17,45,404.5,48.0,1.75,15.85,121.0,83.95,48.03
2018,4,9,18,0,332.0,39.0,1.9,15.0,79.0,43.97,23.91
2018,4,9,18,15,206.0,26.0,1.85,14.55,47.0,20.27,7.33
2018,4,9,18,30,80.0,13.0,1.8,14.1,15.0,11.1,0.0
2018,4,9,18,45,40.0,6.5,1.8,13.65,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,10,5,45,4.0,7.5,2.0,10.55,7.5,6.4,0.0
2018,4,10,6,0,8.0,15.0,2.0,10.7,15.0,12.57,0.0
2018,4,10,6,15,6.0,32.0,2.1,11.0,32.5,25.99,16.43
2018,4,10,6,30,4.0,49.0,2.2,11.3,50.0,40.27,28.44
2018,4,10,6,45,11.5,67.5,2.3,11.65,70.5,57.07,42.91
2018,4,10,7,0,19.0,86.0,2.4,12.0,91.0,76.53,59.54
2018,4,10,7,15,15.0,92.0,2.45,12.2,96.5,80.51,63.26
2018,4,10,7,30,11.0,98.0,2.5,12.4,102.0,85.32,67.46
2018,4,10,7,45,6.0,94.0,2.6,12.6,96.0,80.65,63.44
2018,4,10,8,0,1.0,90.0,2.7,12.8,90.0,75.33,58.74
2018,4,10,8,15,0.5,109.5,2.8,12.95,109.5,91.76,72.36
2018,4,10,8,30,0.0,129.0,2.9,13.1,129.0,108.29,85.87
2018,4,10,8,45,1.5,146.0,3.0,13.25,147.0,123.96,98.57
2018,4,10,9,0,3.0,163.0,3.1,13.4,165.0,139.9,111.4
2018,4,10,9,15,1.5,141.0,3.1,13.5,142.0,119.76,94.44
2018,4,10,9,30,0.0,119.0,3.1,13.6,119.0,99.71,77.62
2018,4,10,9,45,3.0,153.5,3.1,13.7,155.5,132.05,104.11
2018,4,10,10,0,6.0,188.0,3.1,13.8,192.0,165.07,130.79
2018,4,10,10,15,37.0,269.0,3.05,13.9,298.0,278.13,221.93
2018,4,10,10,30,68.0,350.0,3.0,14.0,404.0,387.17,306.98
2018,4,10,10,45,75.5,369.0,2.95,14.1,430.5,415.36,327.82
2018,4,10,11,0,83.0,388.0,2.9,14.2,457.0,443.72,348.95
2018,4,10,11,15,54.0,351.0,2.9,14.2,396.0,380.35,299.46
2018,4,10,11,30,25.0,314.0,2.9,14.2,335.0,316.27,249.09
2018,4,10,11,45,25.5,320.5,2.9,14.2,342.5,323.62,254.94
2018,4,10,12,0,26.0,327.0,2.9,14.2,350.0,330.81,260.42
2018,4,10,12,15,34.5,347.5,2.95,14.15,377.5,359.71,283.08
2018,4,10,12,30,43.0,368.0,3.0,14.1,405.0,388.49,305.47
2018,4,10,12,45,24.5,264.0,3.05,14.05,285.0,266.96,210.92
2018,4,10,13,0,6.0,160.0,3.1,14.0,165.0,141.59,110.77
2018,4,10,13,15,17.0,228.5,3.15,13.9,242.5,212.69,168.69
2018,4,10,13,30,28.0,297.0,3.2,13.8,320.0,300.3,238.4
2018,4,10,13,45,49.5,327.0,3.25,13.75,366.0,348.24,276.61
2018,4,10,14,0,71.0,357.0,3.3,13.7,412.0,395.13,313.8
2018,4,10,14,15,48.5,315.0,3.4,13.55,352.0,331.63,264.27
2018,4,10,14,30,26.0,273.0,3.5,13.4,292.0,270.23,215.92
2018,4,10,14,45,37.0,269.5,3.55,13.3,295.0,273.85,219.8
2018,4,10,15,0,48.0,266.0,3.6,13.2,298.0,276.45,222.68
2018,4,10,15,15,86.5,263.5,3.6,13.2,316.5,297.6,240.88
2018,4,10,15,30,125.0,261.0,3.6,13.2,335.0,324.77,263.47
2018,4,10,15,45,130.5,240.0,3.7,13.05,311.5,299.95,243.99
2018,4,10,16,0,136.0,219.0,3.8,12.9,288.0,274.41,223.67
2018,4,10,16,15,178.0,189.0,3.8,12.7,269.5,256.95,209.45
2018,4,10,16,30,220.0,159.0,3.8,12.5,251.0,240.67,195.08
2018,4,10,16,45,348.5,125.0,3.75,12.35,248.0,244.81,194.67
2018,4,10,17,0,477.0,91.0,3.7,12.2,245.0,226.33,172.55
2018,4,10,17,15,442.5,78.0,3.45,11.75,201.0,173.85,125.74
2018,4,10,17,30,408.0,65.0,3.2,11.3,157.0,125.46,83.62
2018,4,10,17,45,377.0,54.0,3.0,10.85,121.5,85.54,51.71
2018,4,10,18,0,346.0,43.0,2.8,10.4,86.0,47.06,27.15
2018,4,10,18,15,213.5,28.5,2.75,10.05,51.0,22.19,9.69
2018,4,10,18,30,81.0,14.0,2.7,9.7,16.0,11.95,0.0
2018,4,10,18,45,40.5,7.0,2.65,9.35,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,11,5,45,9.0,10.0,2.55,8.5,10.5,8.54,0.0
2018,4,11,6,0,18.0,20.0,2.5,8.6,21.0,16.32,0.36
2018,4,11,6,15,36.5,38.5,2.6,8.9,43.5,30.82,20.94
2018,4,11,6,30,55.0,57.0,2.7,9.2,66.0,51.08,36.1
2018,4,11,6,45,97.0,78.5,2.75,9.5,101.0,80.07,59.22
2018,4,11,7,0,139.0,100.0,2.8,9.8,136.0,114.9,87.98
2018,4,11,7,15,206.5,109.5,2.8,9.95,176.5,155.09,121.23
2018,4,11,7,30,274.0,119.0,2.8,10.1,217.0,200.82,160.02
2018,4,11,7,45,280.0,145.5,2.75,10.3,259.0,246.1,199.58
2018,4,11,8,0,286.0,172.0,2.7,10.5,301.0,292.02,238.65
2018,4,11,8,15,322.0,189.5,2.65,10.65,350.5,345.18,282.67
2018,4,11,8,30,358.0,207.0,2.6,10.8,400.0,401.81,328.59
2018,4,11,8,45,306.0,238.0,2.55,10.95,413.0,420.52,342.7
2018,4,11,9,0,254.0,269.0,2.5,11.1,426.0,433.43,351.58
2018,4,11,9,15,316.0,276.5,2.6,11.2,485.5,499.03,403.39
2018,4,11,9,30,378.0,284.0,2.7,11.3,545.0,569.2,457.61
2018,4,11,9,45,364.5,304.0,2.8,11.45,566.0,595.65,476.42
2018,4,11,10,0,351.0,324.0,2.9,11.6,587.0,619.87,493.59
2018,4,11,10,15,252.5,357.0,3.1,11.65,550.0,581.34,462.01
2018,4,11,10,30,154.0,390.0,3.3,11.7,513.0,519.75,412.82
2018,4,11,10,45,159.0,402.0,3.5,11.75,532.0,541.69,429.83
2018,4,11,11,0,164.0,414.0,3.7,11.8,551.0,563.16,446.02
2018,4,11,11,15,258.5,401.5,3.85,11.8,622.0,662.79,523.34
2018,4,11,11,30,353.0,389.0,4.0,11.8,693.0,746.67,587.53
2018,4,11,11,45,373.0,385.5,4.15,11.8,708.5,766.77,602.66
2018,4,11,12,0,393.0,382.0,4.3,11.8,724.0,785.19,617.33
2018,4,11,12,15,320.5,402.0,4.35,11.75,680.5,734.26,578.12
2018,4,11,12,30,248.0,422.0,4.4,11.7,637.0,681.73,537.67
2018,4,11,12,45,154.0,398.5,4.5,11.7,531.5,545.17,433.44
2018,4,11,13,0,60.0,375.0,4.6,11.7,426.0,409.96,327.13
2018,4,11,13,15,100.0,369.5,4.65,11.65,452.5,440.99,353.62
2018,4,11,13,30,140.0,364.0,4.7,11.6,479.0,487.21,391.08
2018,4,11,13,45,282.5,342.0,4.7,11.55,566.0,605.47,486.39
2018,4,11,14,0,425.0,320.0,4.7,11.5,653.0,712.45,570.53
2018,4,11,14,15,441.5,300.0,4.7,11.45,634.0,690.67,554.77
2018,4,11,14,30,458.0,280.0,4.7,11.4,615.0,666.0,537.3
2018,4,11,14,45,299.5,287.5,4.75,11.35,502.0,517.84,420.95
2018,4,11,15,0,141.0,295.0,4.8,11.3,389.0,383.18,312.24
2018,4,11,15,15,154.0,278.0,4.8,11.3,374.5,367.54,300.77
2018,4,11,15,30,167.0,261.0,4.8,11.3,360.0,350.33,287.44
2018,4,11,15,45,161.0,239.0,4.8,11.2,328.0,315.78,259.62
2018,4,11,16,0,155.0,217.0,4.8,11.1,296.0,281.68,231.77
2018,4,11,16,15,104.0,176.0,4.8,10.95,226.5,209.66,172.09
2018,4,11,16,30,53.0,135.0,4.8,10.8,157.0,138.68,112.72
2018,4,11,16,45,67.0,93.5,4.75,10.65,117.5,107.34,85.71
2018,4,11,17,0,81.0,52.0,4.7,10.5,78.0,71.67,54.18
2018,4,11,17,15,92.5,62.0,4.75,10.25,87.0,75.2,56.04
2018,4,11,17,30,104.0,72.0,4.8,10.0,96.0,78.4,57.55
2018,4,11,17,45,52.0,50.0,4.8,9.8,62.0,47.11,32.71
2018,4,11,18,0,0.0,28.0,4.8,9.6,28.0,23.13,13.81
2018,4,11,18,15,0.0,16.5,4.8,9.35,16.5,13.6,4.22
2018,4,11,18,30,0.0,5.0,4.8,9.1,5.0,4.27,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.85,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,12,5,45,81.0,13.5,2.6,5.95,18.5,11.52,0.0
2018,4,12,6,0,162.0,27.0,2.6,6.4,37.0,20.97,5.2
2018,4,12,6,15,285.5,40.0,2.8,6.85,78.5,32.95,23.18
2018,4,12,6,30,409.0,53.0,3.0,7.3,120.0,77.4,45.9
2018,4,12,6,45,488.5,61.5,3.25,7.75,170.5,125.79,81.21
2018,4,12,7,0,568.0,70.0,3.5,8.2,221.0,184.23,129.96
2018,4,12,7,15,619.5,77.0,3.55,8.45,274.5,243.47,183.16
2018,4,12,7,30,671.0,84.0,3.6,8.7,328.0,308.4,241.7
2018,4,12,7,45,706.0,90.0,3.65,9.0,381.0,371.26,298.17
2018,4,12,8,0,741.0,96.0,3.7,9.3,434.0,437.03,355.62
2018,4,12,8,15,765.5,101.0,3.65,9.6,484.5,499.04,408.31
2018,4,12,8,30,790.0,106.0,3.6,9.9,535.0,561.49,459.62
2018,4,12,8,45,806.5,110.5,3.6,10.15,581.0,619.3,505.88
2018,4,12,9,0,823.0,115.0,3.6,10.4,627.0,676.51,550.31
2018,4,12,9,15,832.5,120.0,3.55,10.65,668.0,728.37,589.19
2018,4,12,9,30,842.0,125.0,3.5,10.9,709.0,778.4,625.37
2018,4,12,9,45,730.5,171.0,3.45,11.1,696.0,775.51,620.1
2018,4,12,10,0,619.0,217.0,3.4,11.3,683.0,756.93,603.03
2018,4,12,10,15,578.0,244.0,3.35,11.5,692.5,765.23,607.14
2018,4,12,10,30,537.0,271.0,3.3,11.7,702.0,774.63,611.58
2018,4,12,10,45,423.5,313.0,3.3,11.85,658.5,727.29,573.26
2018,4,12,11,0,310.0,355.0,3.3,12.0,615.0,657.15,518.33
2018,4,12,11,15,278.0,358.5,3.4,12.1,594.5,636.74,502.71
2018,4,12,11,30,246.0,362.0,3.5,12.2,574.0,613.92,484.89
2018,4,12,11,45,525.5,278.0,3.6,12.25,736.0,824.5,647.37
2018,4,12,12,0,805.0,194.0,3.7,12.3,898.0,1014.41,783.78
2018,4,12,12,15,736.0,214.5,3.8,12.3,857.5,977.72,757.27
2018,4,12,12,30,667.0,235.0,3.9,12.3,817.0,927.39,722.76
2018,4,12,12,45,454.0,307.5,4.05,12.3,701.5,780.49,613.18
2018,4,12,13,0,241.0,380.0,4.2,12.3,586.0,624.31,493.38
2018,4,12,13,15,289.5,359.5,4.25,12.3,602.5,644.23,511.2
2018,4,12,13,30,338.0,339.0,4.3,12.3,619.0,661.03,525.71
2018,4,12,13,45,339.0,336.5,4.4,12.25,610.0,649.47,517.83
2018,4,12,14,0,340.0,334.0,4.5,12.2,601.0,636.33,508.85
2018,4,12,14,15,326.0,327.0,4.5,12.1,575.0,604.59,485.17
2018,4,12,14,30,312.0,320.0,4.5,12.0,549.0,572.5,461.09
2018,4,12,14,45,363.5,283.5,4.5,11.9,537.0,561.5,454.8
2018,4,12,15,0,415.0,247.0,4.5,11.8,525.0,557.82,453.51
2018,4,12,15,15,586.0,189.5,4.5,11.8,554.0,596.41,486.3
2018,4,12,15,30,757.0,132.0,4.5,11.8,583.0,622.61,507.73
2018,4,12,15,45,737.0,127.0,4.45,11.55,536.5,564.54,460.97
2018,4,12,16,0,717.0,122.0,4.4,11.3,490.0,506.63,413.42
2018,4,12,16,15,685.0,115.5,4.25,11.1,438.0,442.19,359.03
2018,4,12,16,30,653.0,109.0,4.1,10.9,386.0,379.96,305.11
2018,4,12,16,45,611.0,101.0,4.0,10.65,333.0,315.46,248.45
2018,4,12,17,0,569.0,93.0,3.9,10.4,280.0,255.13,194.49
2018,4,12,17,15,510.5,84.0,3.7,9.95,229.5,194.8,141.36
2018,4,12,17,30,452.0,75.0,3.5,9.5,179.0,138.67,93.45
2018,4,12,17,45,362.0,62.5,3.25,9.05,132.0,86.95,54.23
2018,4,12,18,0,272.0,50.0,3.0,8.6,85.0,46.66,29.21
2018,4,12,18,15,163.0,32.5,3.0,8.3,51.0,25.1,13.3
2018,4,12,18,30,54.0,15.0,3.0,8.0,17.0,12.8,0.0
2018,4,12,18,45,27.0,7.5,2.95,7.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,4,13,5,45,83.5,16.0,2.15,5.55,21.5,13.66,0.0
2018,4,13,6,0,162.0,30.0,2.2,6.1,41.0,23.25,8.76
2018,4,13,6,15,279.5,42.5,2.3,6.7,81.5,34.85,25.03
2018,4,13,6,30,397.0,55.0,2.4,7.3,122.0,78.2,47.09
2018,4,13,6,45,478.0,63.5,2.5,7.85,172.5,126.01,81.85
2018,4,13,7,0,559.0,72.0,2.6,8.4,223.0,184.05,129.94
2018,4,13,7,15,612.5,78.5,2.75,9.1,276.5,242.77,182.03
2018,4,13,7,30,666.0,85.0,2.9,9.8,330.0,307.4,239.48
2018,4,13,7,45,703.5,90.0,3.1,10.45,383.0,369.91,294.87
2018,4,13,8,0,741.0,95.0,3.3,11.1,436.0,435.58,351.45
2018,4,13,8,15,767.0,99.0,3.3,11.55,486.5,497.21,403.19
2018,4,13,8,30,793.0,103.0,3.3,12.0,537.0,559.65,453.84
2018,4,13,8,45,812.5,106.5,3.35,12.45,584.0,618.32,500.08
2018,4,13,9,0,832.0,110.0,3.4,12.9,631.0,676.67,544.69
2018,4,13,9,15,850.0,111.0,3.35,13.25,674.0,730.76,584.72
2018,4,13,9,30,868.0,112.0,3.3,13.6,717.0,783.69,621.92
2018,4,13,9,45,883.0,111.5,3.25,13.95,754.0,823.94,648.34
2018,4,13,10,0,898.0,111.0,3.2,14.3,791.0,868.7,677.69
2018,4,13,10,15,904.5,113.5,3.15,14.6,820.5,906.83,702.04
2018,4,13,10,30,911.0,116.0,3.1,14.9,850.0,941.91,724.02
2018,4,13,10,45,915.5,117.0,3.05,15.15,871.5,970.4,741.42
2018,4,13,11,0,920.0,118.0,3.0,15.4,893.0,995.4,756.39
2018,4,13,11,15,922.0,119.5,2.95,15.65,907.5,1014.88,767.61
2018,4,13,11,30,924.0,121.0,2.9,15.9,922.0,1030.57,776.33
2018,4,13,11,45,916.5,126.5,2.85,16.1,925.5,1037.06,779.16
2018,4,13,12,0,909.0,132.0,2.8,16.3,929.0,1039.5,779.48
2018,4,13,12,15,894.0,139.5,2.8,16.45,922.5,1032.51,774.35
2018,4,13,12,30,879.0,147.0,2.8,16.6,916.0,1021.64,766.86
2018,4,13,12,45,894.0,136.5,2.8,16.8,911.5,1019.02,764.89
2018,4,13,13,0,909.0,126.0,2.8,17.0,907.0,1012.13,760.13
2018,4,13,13,15,905.5,125.0,2.8,17.05,890.0,992.85,747.66
2018,4,13,13,30,902.0,124.0,2.8,17.1,873.0,969.94,732.92
2018,4,13,13,45,898.0,122.0,2.8,17.2,849.0,942.08,714.73
2018,4,13,14,0,894.0,120.0,2.8,17.3,825.0,910.85,694.25
2018,4,13,14,15,865.0,126.0,2.75,17.25,786.0,872.26,668.64
2018,4,13,14,30,836.0,132.0,2.7,17.2,747.0,822.84,635.3
2018,4,13,14,45,836.5,123.0,2.7,17.2,712.0,779.81,606.44
2018,4,13,15,0,837.0,114.0,2.7,17.2,677.0,733.84,574.42
2018,4,13,15,15,820.5,110.5,2.7,17.2,632.5,679.25,534.38
2018,4,13,15,30,804.0,107.0,2.7,17.2,588.0,623.7,492.6
2018,4,13,15,45,787.0,103.5,2.6,16.85,542.5,567.19,449.13
2018,4,13,16,0,770.0,100.0,2.5,16.5,497.0,510.38,404.05
2018,4,13,16,15,730.0,96.0,2.4,16.1,441.5,442.23,348.9
2018,4,13,16,30,690.0,92.0,2.3,15.7,386.0,376.99,294.49
2018,4,13,16,45,664.5,84.0,2.2,15.25,337.0,316.32,242.09
2018,4,13,17,0,639.0,76.0,2.1,14.8,288.0,257.75,190.2
2018,4,13,17,15,578.0,69.0,2.1,14.1,235.5,194.73,135.9
2018,4,13,17,30,517.0,62.0,2.1,13.4,183.0,138.84,89.17
2018,4,13,17,45,433.0,52.5,2.15,12.7,136.0,86.16,50.09
2018,4,13,18,0,349.0,43.0,2.2,12.0,89.0,44.3,26.04
2018,4,13,18,15,222.5,29.5,2.15,11.55,54.0,22.95,11.98
2018,4,13,18,30,96.0,16.0,2.1,11.1,19.0,13.66,0.0
2018,4,13,18,45,48.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
