Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.75,7.1,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,14,5,45,107.5,16.0,1.7,8.1,23.5,13.66,0.0
2018,4,14,6,0,206.0,30.0,1.7,8.6,45.0,23.32,10.33
2018,4,14,6,15,321.0,41.0,1.75,9.15,86.5,36.06,25.98
2018,4,14,6,30,436.0,52.0,1.8,9.7,128.0,78.38,45.41
2018,4,14,6,45,510.5,60.5,1.8,10.2,178.5,127.77,81.14
2018,4,14,7,0,585.0,69.0,1.8,10.7,229.0,186.47,129.59
2018,4,14,7,15,635.0,75.0,1.75,11.25,282.0,245.3,181.33
2018,4,14,7,30,685.0,81.0,1.7,11.8,335.0,309.56,237.73
2018,4,14,7,45,719.5,85.5,1.6,12.4,387.5,371.38,291.27
2018,4,14,8,0,754.0,90.0,1.5,13.0,440.0,436.46,345.51
2018,4,14,8,15,780.0,93.5,1.45,13.6,490.5,497.9,395.06
2018,4,14,8,30,806.0,97.0,1.4,14.2,541.0,560.37,443.36
2018,4,14,8,45,825.5,100.0,1.3,14.8,588.5,619.03,486.51
2018,4,14,9,0,845.0,103.0,1.2,15.4,636.0,677.33,527.49
2018,4,14,9,15,862.0,104.0,1.15,15.9,678.5,731.11,564.3
2018,4,14,9,30,879.0,105.0,1.1,16.4,721.0,777.48,593.63
2018,4,14,9,45,893.0,105.0,1.05,16.95,758.0,824.25,621.8
2018,4,14,10,0,907.0,105.0,1.0,17.5,795.0,868.9,647.86
2018,4,14,10,15,915.5,106.0,1.0,17.75,825.0,907.44,670.96
2018,4,14,10,30,924.0,107.0,1.0,18.0,855.0,943.0,691.94
2018,4,14,10,45,930.0,108.0,1.0,18.25,878.0,973.09,709.28
2018,4,14,11,0,936.0,109.0,1.0,18.5,901.0,999.71,724.38
2018,4,14,11,15,939.0,110.0,1.1,18.65,915.5,1019.84,737.67
2018,4,14,11,30,942.0,111.0,1.2,18.8,930.0,1036.14,748.71
2018,4,14,11,45,943.0,111.5,1.25,18.95,936.5,1046.06,754.93
2018,4,14,12,0,944.0,112.0,1.3,19.1,943.0,1051.99,758.86
2018,4,14,12,15,943.5,112.0,1.4,19.15,941.5,1051.91,760.37
2018,4,14,12,30,943.0,112.0,1.5,19.2,940.0,1047.8,759.48
2018,4,14,12,45,941.0,111.5,1.6,19.25,930.0,1037.72,754.88
2018,4,14,13,0,939.0,111.0,1.7,19.3,920.0,1023.7,747.82
2018,4,14,13,15,935.0,110.0,1.85,19.25,902.5,1003.42,737.69
2018,4,14,13,30,931.0,109.0,2.0,19.2,885.0,979.42,724.97
2018,4,14,13,45,925.0,107.5,2.1,19.15,859.5,949.52,707.58
2018,4,14,14,0,919.0,106.0,2.2,19.1,834.0,916.28,687.76
2018,4,14,14,15,911.0,105.0,2.3,18.95,802.5,878.7,664.97
2018,4,14,14,30,903.0,104.0,2.4,18.8,771.0,838.27,639.86
2018,4,14,14,45,891.5,102.0,2.5,18.65,732.5,791.53,609.89
2018,4,14,15,0,880.0,100.0,2.6,18.5,694.0,742.68,577.85
2018,4,14,15,15,865.0,97.5,2.6,18.5,650.0,689.13,538.86
2018,4,14,15,30,850.0,95.0,2.6,18.5,606.0,638.06,500.49
2018,4,14,15,45,827.0,92.5,2.8,17.95,556.5,576.98,455.22
2018,4,14,16,0,804.0,90.0,3.0,17.4,507.0,516.12,408.17
2018,4,14,16,15,774.5,87.0,3.05,16.85,455.5,452.34,356.6
2018,4,14,16,30,745.0,84.0,3.1,16.3,404.0,390.23,304.48
2018,4,14,16,45,703.0,80.0,3.1,15.75,350.5,323.9,247.53
2018,4,14,17,0,661.0,76.0,3.1,15.2,297.0,262.25,193.31
2018,4,14,17,15,591.5,70.5,3.05,14.55,242.5,197.53,137.63
2018,4,14,17,30,522.0,65.0,3.0,13.9,188.0,140.96,90.66
2018,4,14,17,45,441.0,55.5,2.95,13.25,141.5,88.39,51.77
2018,4,14,18,0,360.0,46.0,2.9,12.6,95.0,46.31,27.95
2018,4,14,18,15,232.0,32.0,2.9,12.25,58.5,24.86,13.83
2018,4,14,18,30,104.0,18.0,2.9,11.9,22.0,15.36,0.0
2018,4,14,18,45,52.0,9.0,2.9,11.6,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,2.35,8.6,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,2.5,8.8,1.0,0.0,0.0
2018,4,15,5,45,68.5,15.0,2.6,9.0,20.5,12.8,0.0
2018,4,15,6,0,135.0,29.0,2.7,9.2,40.0,22.38,10.77
2018,4,15,6,15,286.5,42.0,2.85,9.6,86.5,34.61,24.76
2018,4,15,6,30,438.0,55.0,3.0,10.0,133.0,81.09,47.64
2018,4,15,6,45,463.5,67.0,3.15,10.4,174.0,126.84,82.55
2018,4,15,7,0,489.0,79.0,3.3,10.8,215.0,175.72,124.81
2018,4,15,7,15,567.5,84.0,3.4,11.15,273.5,235.32,176.14
2018,4,15,7,30,646.0,89.0,3.5,11.5,332.0,303.93,235.87
2018,4,15,7,45,696.5,91.5,3.55,11.85,388.0,367.8,292.0
2018,4,15,8,0,747.0,94.0,3.6,12.2,444.0,436.28,350.71
2018,4,15,8,15,770.5,98.5,3.7,12.45,494.0,497.42,402.43
2018,4,15,8,30,794.0,103.0,3.8,12.7,544.0,558.92,452.93
2018,4,15,8,45,796.0,112.0,3.9,13.0,585.5,612.15,495.36
2018,4,15,9,0,798.0,121.0,4.0,13.3,627.0,663.38,535.02
2018,4,15,9,15,725.5,156.5,4.1,13.45,639.5,688.51,553.01
2018,4,15,9,30,653.0,192.0,4.2,13.6,652.0,702.41,562.08
2018,4,15,9,45,550.0,245.5,4.3,13.8,646.5,695.59,554.54
2018,4,15,10,0,447.0,299.0,4.4,14.0,641.0,684.29,543.19
2018,4,15,10,15,583.0,252.0,4.45,14.05,715.0,773.73,612.55
2018,4,15,10,30,719.0,205.0,4.5,14.1,789.0,873.87,687.53
2018,4,15,10,45,816.0,163.5,4.6,14.2,843.0,934.0,729.63
2018,4,15,11,0,913.0,122.0,4.7,14.3,897.0,989.55,768.39
2018,4,15,11,15,915.5,122.5,4.8,14.25,910.5,1008.22,781.55
2018,4,15,11,30,918.0,123.0,4.9,14.2,924.0,1023.13,792.46
2018,4,15,11,45,911.0,127.5,4.95,14.2,927.0,1028.9,796.54
2018,4,15,12,0,904.0,132.0,5.0,14.2,930.0,1030.67,798.02
2018,4,15,12,15,902.5,132.0,5.1,14.1,927.5,1029.53,798.34
2018,4,15,12,30,901.0,132.0,5.2,14.0,925.0,1024.54,796.09
2018,4,15,12,45,701.0,216.5,5.3,13.9,829.5,930.17,730.12
2018,4,15,13,0,501.0,301.0,5.4,13.8,734.0,807.33,637.6
2018,4,15,13,15,299.0,340.5,5.5,13.6,597.5,629.92,501.81
2018,4,15,13,30,97.0,380.0,5.6,13.4,461.0,443.1,353.5
2018,4,15,13,45,58.5,320.0,5.65,13.2,368.5,346.61,277.86
2018,4,15,14,0,20.0,260.0,5.7,13.0,276.0,241.37,193.25
2018,4,15,14,15,11.0,195.5,5.75,12.75,204.0,175.53,140.14
2018,4,15,14,30,2.0,131.0,5.8,12.5,132.0,111.64,87.68
2018,4,15,14,45,1.0,116.0,5.8,12.2,116.5,97.86,76.51
2018,4,15,15,0,0.0,101.0,5.8,11.9,101.0,84.25,65.37
2018,4,15,15,15,17.5,117.0,5.8,11.9,127.5,113.73,90.7
2018,4,15,15,30,35.0,133.0,5.8,11.9,154.0,137.77,111.29
2018,4,15,15,45,66.5,166.5,5.7,11.4,202.5,183.68,150.33
2018,4,15,16,0,98.0,200.0,5.6,10.9,251.0,233.5,192.17
2018,4,15,16,15,181.0,183.0,5.5,10.65,265.5,248.9,204.79
2018,4,15,16,30,264.0,166.0,5.4,10.4,280.0,259.99,212.32
2018,4,15,16,45,274.0,141.5,5.3,10.15,246.5,223.01,179.35
2018,4,15,17,0,284.0,117.0,5.2,9.9,213.0,184.78,144.53
2018,4,15,17,15,272.5,100.0,5.0,9.55,179.0,147.2,110.65
2018,4,15,17,30,261.0,83.0,4.8,9.2,145.0,111.01,78.69
2018,4,15,17,45,210.5,65.5,4.6,8.85,107.5,72.57,48.58
2018,4,15,18,0,160.0,48.0,4.4,8.5,70.0,40.85,26.97
2018,4,15,18,15,98.0,32.0,4.25,8.3,43.5,24.89,14.49
2018,4,15,18,30,36.0,16.0,4.1,8.1,17.0,13.66,0.0
2018,4,15,18,45,18.0,8.0,3.95,7.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,1.95,7.1,2.0,1.71,0.0
2018,4,16,6,0,0.0,4.0,2.0,7.3,4.0,3.28,0.0
2018,4,16,6,15,0.0,6.0,2.2,7.5,6.0,4.92,0.0
2018,4,16,6,30,0.0,8.0,2.4,7.7,8.0,6.57,0.07
2018,4,16,6,45,0.0,11.0,2.55,7.85,11.0,9.04,2.29
2018,4,16,7,0,0.0,14.0,2.7,8.0,14.0,11.52,4.5
2018,4,16,7,15,0.0,18.0,2.8,8.1,18.0,14.82,7.41
2018,4,16,7,30,0.0,22.0,2.9,8.2,22.0,18.14,10.29
2018,4,16,7,45,3.5,62.5,3.05,8.25,64.0,53.15,40.7
2018,4,16,8,0,7.0,103.0,3.2,8.3,106.0,88.95,71.38
2018,4,16,8,15,35.5,164.0,3.25,8.35,183.5,160.86,132.29
2018,4,16,8,30,64.0,225.0,3.3,8.4,261.0,234.79,193.75
2018,4,16,8,45,128.0,252.0,3.4,8.4,331.5,312.15,257.62
2018,4,16,9,0,192.0,279.0,3.5,8.4,402.0,387.82,319.28
2018,4,16,9,15,210.0,300.5,3.55,8.45,442.5,431.6,353.87
2018,4,16,9,30,228.0,322.0,3.6,8.5,483.0,476.51,389.02
2018,4,16,9,45,185.5,342.0,3.65,8.5,477.5,473.08,384.71
2018,4,16,10,0,143.0,362.0,3.7,8.5,472.0,465.85,377.46
2018,4,16,10,15,102.5,322.5,3.75,8.55,403.0,398.59,323.52
2018,4,16,10,30,62.0,283.0,3.8,8.6,334.0,313.19,254.55
2018,4,16,10,45,125.0,327.5,3.85,8.6,433.0,432.0,350.67
2018,4,16,11,0,188.0,372.0,3.9,8.6,532.0,538.71,434.41
2018,4,16,11,15,176.5,358.0,3.95,8.65,510.0,517.97,417.59
2018,4,16,11,30,165.0,344.0,4.0,8.7,488.0,495.9,400.35
2018,4,16,11,45,152.5,356.0,4.0,8.75,490.0,497.61,401.02
2018,4,16,12,0,140.0,368.0,4.0,8.8,492.0,498.32,400.86
2018,4,16,12,15,248.5,385.5,4.0,8.8,605.0,639.9,511.84
2018,4,16,12,30,357.0,403.0,4.0,8.8,718.0,762.0,604.58
2018,4,16,12,45,387.0,384.5,4.0,8.8,723.0,768.77,609.99
2018,4,16,13,0,417.0,366.0,4.0,8.8,728.0,787.79,624.9
2018,4,16,13,15,520.5,315.5,4.05,8.8,758.0,828.06,658.0
2018,4,16,13,30,624.0,265.0,4.1,8.8,788.0,864.81,688.03
2018,4,16,13,45,519.5,291.5,4.1,8.8,718.5,776.07,620.66
2018,4,16,14,0,415.0,318.0,4.1,8.8,649.0,693.41,557.34
2018,4,16,14,15,614.0,230.0,4.15,8.8,698.0,763.47,616.23
2018,4,16,14,30,813.0,142.0,4.2,8.8,747.0,807.7,653.11
2018,4,16,14,45,853.0,119.0,4.25,8.85,725.0,781.5,634.64
2018,4,16,15,0,893.0,96.0,4.3,8.9,703.0,743.52,607.61
2018,4,16,15,15,878.0,93.5,4.3,8.9,658.5,689.47,565.59
2018,4,16,15,30,863.0,91.0,4.3,8.9,614.0,634.17,521.56
2018,4,16,15,45,817.0,94.0,4.3,8.8,557.5,568.56,468.14
2018,4,16,16,0,771.0,97.0,4.3,8.7,501.0,501.98,412.67
2018,4,16,16,15,721.5,96.0,4.2,8.6,444.0,432.51,353.34
2018,4,16,16,30,672.0,95.0,4.1,8.5,387.0,367.21,296.18
2018,4,16,16,45,611.0,90.0,4.0,8.4,329.5,298.71,235.7
2018,4,16,17,0,550.0,85.0,3.9,8.3,272.0,236.61,180.25
2018,4,16,17,15,574.5,70.0,3.65,8.0,236.0,190.51,135.66
2018,4,16,17,30,599.0,55.0,3.4,7.7,200.0,140.91,89.34
2018,4,16,17,45,484.0,49.0,3.15,7.45,147.5,84.13,48.02
2018,4,16,18,0,369.0,43.0,2.9,7.2,95.0,41.98,25.87
2018,4,16,18,15,238.0,30.0,2.85,6.95,58.5,24.66,14.71
2018,4,16,18,30,107.0,17.0,2.8,6.7,22.0,14.51,0.0
2018,4,16,18,45,53.5,8.5,2.7,6.5,11.0,7.26,0.0
2018,4,16,19,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,1.5,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.6,4.4,5.0,0.0,0.0
2018,4,17,5,45,148.0,19.0,1.65,4.75,30.5,16.22,0.0
2018,4,17,6,0,268.0,33.0,1.7,5.1,56.0,27.68,16.76
2018,4,17,6,15,375.5,44.0,1.7,5.5,100.5,39.01,29.36
2018,4,17,6,30,483.0,55.0,1.7,5.9,145.0,84.28,49.57
2018,4,17,6,45,549.0,63.0,1.75,6.25,196.5,134.98,86.92
2018,4,17,7,0,615.0,71.0,1.8,6.6,248.0,193.82,136.56
2018,4,17,7,15,662.5,77.0,1.8,7.15,302.0,253.69,190.06
2018,4,17,7,30,710.0,83.0,1.8,7.7,356.0,318.61,247.98
2018,4,17,7,45,742.5,88.0,1.85,8.2,409.0,381.43,303.6
2018,4,17,8,0,775.0,93.0,1.9,8.7,462.0,447.3,360.04
2018,4,17,8,15,799.5,96.5,1.85,9.2,513.0,508.91,410.97
2018,4,17,8,30,824.0,100.0,1.8,9.7,564.0,571.33,460.54
2018,4,17,8,45,842.0,103.0,1.8,10.15,611.0,629.74,505.57
2018,4,17,9,0,860.0,106.0,1.8,10.6,658.0,687.57,548.64
2018,4,17,9,15,875.5,107.5,1.7,10.95,700.5,741.23,586.66
2018,4,17,9,30,891.0,109.0,1.6,11.3,743.0,787.23,616.94
2018,4,17,9,45,903.5,110.0,1.5,11.7,780.0,834.0,646.06
2018,4,17,10,0,916.0,111.0,1.4,12.1,817.0,878.51,672.83
2018,4,17,10,15,922.5,113.0,1.3,12.35,846.5,916.32,694.78
2018,4,17,10,30,929.0,115.0,1.2,12.6,876.0,951.01,714.23
2018,4,17,10,45,933.5,116.5,1.1,12.9,898.0,980.07,729.44
2018,4,17,11,0,938.0,118.0,1.0,13.2,920.0,1005.56,742.09
2018,4,17,11,15,941.5,118.5,1.0,13.4,934.5,1025.44,753.34
2018,4,17,11,30,945.0,119.0,1.0,13.6,949.0,1041.49,762.28
2018,4,17,11,45,855.5,163.0,0.95,13.8,918.5,1019.97,746.48
2018,4,17,12,0,766.0,207.0,0.9,14.0,888.0,989.37,725.56
2018,4,17,12,15,855.0,164.0,0.9,14.15,923.0,1024.71,748.11
2018,4,17,12,30,944.0,121.0,0.9,14.3,958.0,1051.4,764.08
2018,4,17,12,45,881.5,149.0,0.9,14.45,924.0,1010.31,737.57
2018,4,17,13,0,819.0,177.0,0.9,14.6,890.0,980.98,719.47
2018,4,17,13,15,873.0,149.0,0.95,14.6,895.5,989.56,726.92
2018,4,17,13,30,927.0,121.0,1.0,14.6,901.0,980.94,722.89
2018,4,17,13,45,919.5,120.5,1.05,14.65,875.0,950.76,705.03
2018,4,17,14,0,912.0,120.0,1.1,14.7,849.0,917.33,685.17
2018,4,17,14,15,900.5,118.5,1.25,14.65,815.0,876.56,661.92
2018,4,17,14,30,889.0,117.0,1.4,14.6,781.0,833.21,636.23
2018,4,17,14,45,874.5,114.5,1.55,14.5,740.0,790.85,610.56
2018,4,17,15,0,860.0,112.0,1.7,14.4,699.0,739.26,576.64
2018,4,17,15,15,838.0,108.5,1.7,14.4,650.5,680.17,533.83
2018,4,17,15,30,816.0,105.0,1.7,14.4,602.0,620.61,489.5
2018,4,17,15,45,805.5,100.0,1.95,14.1,558.0,565.94,449.24
2018,4,17,16,0,795.0,95.0,2.2,13.8,514.0,510.3,406.03
2018,4,17,16,15,768.5,92.0,2.25,13.45,464.0,448.6,355.57
2018,4,17,16,30,742.0,89.0,2.3,13.1,414.0,387.38,303.72
2018,4,17,16,45,695.5,83.0,2.35,12.8,357.0,318.88,244.75
2018,4,17,17,0,649.0,77.0,2.4,12.5,300.0,254.93,188.51
2018,4,17,17,15,597.0,72.0,2.4,11.85,250.0,195.64,136.6
2018,4,17,17,30,545.0,67.0,2.4,11.2,200.0,142.24,91.59
2018,4,17,17,45,456.0,58.0,2.4,10.5,151.0,88.55,52.51
2018,4,17,18,0,367.0,49.0,2.4,9.8,102.0,46.36,29.85
2018,4,17,18,15,241.5,34.5,2.4,9.4,63.5,26.75,16.52
2018,4,17,18,30,116.0,20.0,2.4,9.0,25.0,15.58,0.0
2018,4,17,18,45,58.0,10.0,2.4,8.65,12.5,8.54,0.0
2018,4,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.5,6.4,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,6.6,3.0,2.56,0.0
2018,4,18,5,45,2.5,13.0,1.5,6.8,13.0,11.1,0.0
2018,4,18,6,0,0.0,23.0,1.5,7.0,23.0,19.0,10.03
2018,4,18,6,15,0.0,38.0,1.5,7.3,38.0,31.05,22.15
2018,4,18,6,30,0.0,53.0,1.5,7.6,53.0,43.38,32.16
2018,4,18,6,45,0.0,61.0,1.55,7.9,61.0,50.29,38.44
2018,4,18,7,0,0.0,69.0,1.6,8.2,69.0,57.07,44.41
2018,4,18,7,15,0.5,86.5,1.6,8.4,86.5,71.81,57.12
2018,4,18,7,30,1.0,104.0,1.6,8.6,104.0,86.77,69.79
2018,4,18,7,45,6.5,128.0,1.6,8.8,131.0,109.37,88.73
2018,4,18,8,0,12.0,152.0,1.6,9.0,158.0,132.85,108.2
2018,4,18,8,15,18.5,168.0,1.6,9.25,178.0,150.75,122.77
2018,4,18,8,30,25.0,184.0,1.6,9.5,198.0,175.04,142.55
2018,4,18,8,45,22.5,205.5,1.6,9.8,219.0,188.13,152.71
2018,4,18,9,0,20.0,227.0,1.6,10.1,240.0,206.7,167.23
2018,4,18,9,15,46.0,273.0,1.6,10.35,305.0,277.48,224.09
2018,4,18,9,30,72.0,319.0,1.6,10.6,370.0,343.33,275.59
2018,4,18,9,45,121.5,345.5,1.6,10.85,437.0,424.39,338.31
2018,4,18,10,0,171.0,372.0,1.6,11.1,504.0,497.02,393.12
2018,4,18,10,15,132.5,381.5,1.65,11.3,486.0,480.54,378.63
2018,4,18,10,30,94.0,391.0,1.7,11.5,468.0,445.75,351.0
2018,4,18,10,45,105.0,406.0,1.75,11.65,494.5,473.67,372.15
2018,4,18,11,0,116.0,421.0,1.8,11.8,521.0,518.32,405.04
2018,4,18,11,15,103.0,423.5,1.85,12.0,513.0,494.37,386.31
2018,4,18,11,30,90.0,426.0,1.9,12.2,505.0,486.11,379.58
2018,4,18,11,45,84.0,425.0,2.0,12.35,499.5,480.35,375.15
2018,4,18,12,0,78.0,424.0,2.1,12.5,494.0,474.01,370.29
2018,4,18,12,15,62.0,405.5,2.2,12.6,461.0,439.88,344.37
2018,4,18,12,30,46.0,387.0,2.3,12.7,428.0,405.52,318.18
2018,4,18,12,45,74.5,399.0,2.35,12.85,464.5,444.25,348.75
2018,4,18,13,0,103.0,411.0,2.4,13.0,501.0,481.98,377.93
2018,4,18,13,15,127.0,408.0,2.45,13.1,516.5,515.9,403.97
2018,4,18,13,30,151.0,405.0,2.5,13.2,532.0,530.97,416.02
2018,4,18,13,45,171.5,388.0,2.6,13.25,528.5,527.27,414.5
2018,4,18,14,0,192.0,371.0,2.7,13.3,525.0,521.8,411.72
2018,4,18,14,15,247.5,335.0,2.7,13.2,525.5,538.66,426.6
2018,4,18,14,30,303.0,299.0,2.7,13.1,526.0,536.43,427.0
2018,4,18,14,45,534.5,220.5,2.75,13.05,596.5,633.88,505.48
2018,4,18,15,0,766.0,142.0,2.8,13.0,667.0,702.43,559.7
2018,4,18,15,15,827.5,115.0,2.8,13.0,649.0,677.5,541.02
2018,4,18,15,30,889.0,88.0,2.8,13.0,631.0,642.9,514.81
2018,4,18,15,45,872.5,84.5,2.75,12.65,582.5,583.58,468.29
2018,4,18,16,0,856.0,81.0,2.7,12.3,534.0,525.38,421.15
2018,4,18,16,15,833.0,77.5,2.65,12.0,482.0,461.65,367.97
2018,4,18,16,30,810.0,74.0,2.6,11.7,430.0,398.77,313.67
2018,4,18,16,45,776.0,69.5,2.5,11.4,375.5,332.44,255.09
2018,4,18,17,0,742.0,65.0,2.4,11.1,321.0,268.97,197.83
2018,4,18,17,15,690.5,60.0,2.25,10.4,267.0,204.6,140.83
2018,4,18,17,30,639.0,55.0,2.1,9.7,213.0,143.95,89.27
2018,4,18,17,45,553.0,48.0,1.95,9.05,161.5,86.58,47.57
2018,4,18,18,0,467.0,41.0,1.8,8.4,110.0,40.03,24.24
2018,4,18,18,15,304.0,30.0,1.8,8.0,68.0,24.66,15.12
2018,4,18,18,30,141.0,19.0,1.8,7.6,26.0,14.83,0.0
2018,4,18,18,45,70.5,9.5,1.85,7.15,13.0,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,19,5,15,24.5,3.0,1.85,5.05,3.0,0.0,0.0
2018,4,19,5,30,49.0,6.0,1.9,5.7,6.0,5.12,0.0
2018,4,19,5,45,195.0,19.0,2.0,6.3,35.5,15.92,0.0
2018,4,19,6,0,341.0,32.0,2.1,6.9,65.0,26.63,16.7
2018,4,19,6,15,442.5,40.5,2.25,7.5,110.5,36.48,27.02
2018,4,19,6,30,544.0,49.0,2.4,8.1,156.0,83.43,46.22
2018,4,19,6,45,605.0,55.5,2.55,8.75,207.5,135.83,84.44
2018,4,19,7,0,666.0,62.0,2.7,9.4,259.0,195.57,134.79
2018,4,19,7,15,708.0,67.5,2.8,9.9,313.0,257.97,190.76
2018,4,19,7,30,750.0,73.0,2.9,10.4,367.0,322.8,249.06
2018,4,19,7,45,779.0,77.0,3.0,10.95,419.5,385.06,304.59
2018,4,19,8,0,808.0,81.0,3.1,11.5,472.0,449.29,360.14
2018,4,19,8,15,830.0,84.5,3.1,11.9,523.0,511.12,412.07
2018,4,19,8,30,852.0,88.0,3.1,12.3,574.0,573.42,462.57
2018,4,19,8,45,868.0,90.5,3.15,12.75,620.5,628.02,505.67
2018,4,19,9,0,884.0,93.0,3.2,13.2,667.0,684.18,548.56
2018,4,19,9,15,897.5,95.5,3.2,13.5,709.5,737.41,588.11
2018,4,19,9,30,911.0,98.0,3.2,13.8,752.0,788.97,623.88
2018,4,19,9,45,922.5,98.5,3.2,14.15,788.5,834.98,654.62
2018,4,19,10,0,934.0,99.0,3.2,14.5,825.0,878.59,683.26
2018,4,19,10,15,941.0,100.5,3.2,14.7,854.5,916.71,708.12
2018,4,19,10,30,948.0,102.0,3.2,14.9,884.0,951.67,730.62
2018,4,19,10,45,953.0,102.5,3.2,15.15,906.0,980.46,748.62
2018,4,19,11,0,958.0,103.0,3.2,15.4,928.0,1005.64,764.16
2018,4,19,11,15,961.0,103.5,3.25,15.5,942.5,1025.2,776.77
2018,4,19,11,30,964.0,104.0,3.3,15.6,957.0,1040.86,786.87
2018,4,19,11,45,965.5,104.0,3.4,15.75,963.0,1050.58,793.38
2018,4,19,12,0,967.0,104.0,3.5,15.9,969.0,1056.23,797.33
2018,4,19,12,15,964.5,105.0,3.55,15.95,966.5,1054.92,796.65
2018,4,19,12,30,962.0,106.0,3.6,16.0,964.0,1049.52,793.41
2018,4,19,12,45,956.0,108.0,3.6,16.05,952.5,1037.74,785.61
2018,4,19,13,0,950.0,110.0,3.6,16.1,941.0,1022.06,775.33
2018,4,19,13,15,946.5,108.5,3.6,16.15,923.0,1001.41,761.8
2018,4,19,13,30,943.0,107.0,3.6,16.2,905.0,977.02,745.78
2018,4,19,13,45,937.5,105.5,3.6,16.2,879.5,947.22,726.2
2018,4,19,14,0,932.0,104.0,3.6,16.2,854.0,914.03,704.25
2018,4,19,14,15,922.0,103.5,3.6,16.15,821.0,874.91,678.15
2018,4,19,14,30,912.0,103.0,3.6,16.1,788.0,833.06,649.93
2018,4,19,14,45,899.5,101.0,3.55,16.05,748.5,785.35,616.97
2018,4,19,15,0,887.0,99.0,3.5,16.0,709.0,735.61,581.8
2018,4,19,15,15,875.0,96.0,3.5,16.0,666.0,683.45,542.69
2018,4,19,15,30,863.0,93.0,3.5,16.0,623.0,629.77,501.38
2018,4,19,15,45,842.5,90.5,3.4,15.7,574.0,573.09,456.73
2018,4,19,16,0,822.0,88.0,3.3,15.4,525.0,513.09,408.21
2018,4,19,16,15,792.0,85.5,3.2,15.05,472.5,449.08,355.16
2018,4,19,16,30,762.0,83.0,3.1,14.7,420.0,386.77,301.85
2018,4,19,16,45,723.0,79.0,3.0,14.35,366.5,320.76,244.38
2018,4,19,17,0,684.0,75.0,2.9,14.0,313.0,259.37,189.82
2018,4,19,17,15,627.5,69.0,2.85,13.3,259.5,196.39,135.12
2018,4,19,17,30,571.0,63.0,2.8,12.6,206.0,139.88,88.03
2018,4,19,17,45,485.0,55.0,2.7,11.85,156.5,86.08,49.49
2018,4,19,18,0,399.0,47.0,2.6,11.1,107.0,43.26,27.85
2018,4,19,18,15,273.0,34.5,2.6,10.65,68.5,28.54,18.34
2018,4,19,18,30,147.0,22.0,2.6,10.2,30.0,17.15,0.0
2018,4,19,18,45,73.5,11.0,2.55,9.75,15.0,9.39,0.0
2018,4,19,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.0,1.45,7.05,4.0,0.0,0.0
2018,4,20,5,30,53.0,8.0,1.4,7.6,8.0,6.83,0.0
2018,4,20,5,45,180.0,21.0,1.35,8.15,36.5,17.63,0.0
2018,4,20,6,0,307.0,34.0,1.3,8.7,65.0,28.21,18.22
2018,4,20,6,15,408.5,43.5,1.25,9.25,110.0,38.63,28.83
2018,4,20,6,30,510.0,53.0,1.2,9.8,155.0,84.23,47.89
2018,4,20,6,45,576.0,60.0,1.2,10.35,207.0,135.59,84.89
2018,4,20,7,0,642.0,67.0,1.2,10.9,259.0,194.98,133.95
2018,4,20,7,15,685.5,71.5,1.25,11.6,312.0,253.75,185.6
2018,4,20,7,30,729.0,76.0,1.3,12.3,365.0,318.37,242.13
2018,4,20,7,45,759.5,80.0,1.35,12.95,417.5,379.9,295.41
2018,4,20,8,0,790.0,84.0,1.4,13.6,470.0,443.61,348.71
2018,4,20,8,15,812.0,87.5,1.45,14.15,520.0,504.36,398.08
2018,4,20,8,30,834.0,91.0,1.5,14.7,570.0,565.62,446.03
2018,4,20,8,45,851.0,93.5,1.55,15.25,616.0,622.98,489.43
2018,4,20,9,0,868.0,96.0,1.6,15.8,662.0,675.65,528.12
2018,4,20,9,15,883.5,96.5,1.7,16.2,704.0,727.48,565.75
2018,4,20,9,30,899.0,97.0,1.8,16.6,746.0,777.83,600.02
2018,4,20,9,45,911.5,97.0,1.9,17.0,782.0,823.53,630.15
2018,4,20,10,0,924.0,97.0,2.0,17.4,818.0,866.95,658.43
2018,4,20,10,15,930.5,98.5,2.05,17.7,847.0,904.21,682.04
2018,4,20,10,30,937.0,100.0,2.1,18.0,876.0,938.32,703.43
2018,4,20,10,45,941.0,100.5,2.2,18.35,897.0,965.83,720.75
2018,4,20,11,0,945.0,101.0,2.3,18.7,918.0,989.75,735.75
2018,4,20,11,15,947.0,102.0,2.4,18.85,931.5,1008.56,748.02
2018,4,20,11,30,949.0,103.0,2.5,19.0,945.0,1023.51,757.88
2018,4,20,11,45,950.0,103.5,2.55,19.15,951.0,1033.05,763.81
2018,4,20,12,0,951.0,104.0,2.6,19.3,957.0,1038.59,767.29
2018,4,20,12,15,950.5,104.5,2.65,19.35,955.5,1038.66,767.65
2018,4,20,12,30,950.0,105.0,2.7,19.4,954.0,1034.71,765.55
2018,4,20,12,45,947.5,104.5,2.8,19.45,943.5,1023.83,759.53
2018,4,20,13,0,945.0,104.0,2.9,19.5,933.0,1009.03,751.02
2018,4,20,13,15,940.5,103.5,2.95,19.45,915.0,988.52,738.61
2018,4,20,13,30,936.0,103.0,3.0,19.4,897.0,964.34,723.78
2018,4,20,13,45,930.0,101.5,3.1,19.3,871.5,934.26,705.44
2018,4,20,14,0,924.0,100.0,3.2,19.2,846.0,900.86,684.67
2018,4,20,14,15,912.5,100.5,3.3,19.0,813.0,861.8,659.99
2018,4,20,14,30,901.0,101.0,3.4,18.8,780.0,820.14,633.15
2018,4,20,14,45,893.5,98.0,3.5,18.6,743.0,775.64,603.87
2018,4,20,15,0,886.0,95.0,3.6,18.4,706.0,728.74,571.96
2018,4,20,15,15,871.5,92.5,3.6,18.4,662.0,675.54,532.25
2018,4,20,15,30,857.0,90.0,3.6,18.4,618.0,621.07,490.56
2018,4,20,15,45,836.0,88.0,3.7,17.7,569.5,564.85,447.69
2018,4,20,16,0,815.0,86.0,3.8,17.0,521.0,505.56,400.83
2018,4,20,16,15,792.5,81.5,3.75,16.45,470.5,443.48,349.59
2018,4,20,16,30,770.0,77.0,3.7,15.9,420.0,382.3,297.34
2018,4,20,16,45,736.0,73.0,3.7,15.35,367.5,319.04,242.1
2018,4,20,17,0,702.0,69.0,3.7,14.8,315.0,258.68,188.29
2018,4,20,17,15,652.0,63.5,3.6,14.05,262.5,194.99,132.64
2018,4,20,17,30,602.0,58.0,3.5,13.3,210.0,138.56,85.39
2018,4,20,17,45,525.5,50.5,3.4,12.55,161.0,84.22,46.51
2018,4,20,18,0,449.0,43.0,3.3,11.8,112.0,39.5,29.26
2018,4,20,18,15,323.0,32.0,3.25,11.3,72.0,26.34,16.59
2018,4,20,18,30,197.0,21.0,3.2,10.8,32.0,17.54,0.0
2018,4,20,18,45,98.5,10.5,3.1,10.3,16.0,8.96,0.0
2018,4,20,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.0,1.45,7.15,4.5,0.0,0.0
2018,4,21,5,30,64.0,8.0,1.5,7.7,9.0,6.83,0.0
2018,4,21,5,45,195.0,21.0,1.5,8.3,38.5,17.52,0.0
2018,4,21,6,0,326.0,34.0,1.5,8.9,68.0,28.12,18.38
2018,4,21,6,15,423.0,43.5,1.5,9.4,113.5,38.7,28.92
2018,4,21,6,30,520.0,53.0,1.5,9.9,159.0,84.86,48.07
2018,4,21,6,45,583.0,59.5,1.5,10.4,210.5,135.94,84.92
2018,4,21,7,0,646.0,66.0,1.5,10.9,262.0,194.61,133.62
2018,4,21,7,15,688.5,70.5,1.45,11.45,314.5,253.26,185.36
2018,4,21,7,30,731.0,75.0,1.4,12.0,367.0,317.67,241.88
2018,4,21,7,45,762.0,78.5,1.35,12.5,419.5,378.92,294.97
2018,4,21,8,0,793.0,82.0,1.3,13.0,472.0,442.37,348.01
2018,4,21,8,15,815.0,85.0,1.25,13.6,522.0,502.66,396.49
2018,4,21,8,30,837.0,88.0,1.2,14.2,572.0,563.44,443.28
2018,4,21,8,45,854.0,90.5,1.2,14.75,618.0,617.76,483.97
2018,4,21,9,0,871.0,93.0,1.2,15.3,664.0,673.67,524.29
2018,4,21,9,15,885.0,94.5,1.2,15.9,706.0,725.45,560.19
2018,4,21,9,30,899.0,96.0,1.2,16.5,748.0,775.63,592.49
2018,4,21,9,45,910.0,96.5,1.2,17.1,783.5,820.55,620.09
2018,4,21,10,0,921.0,97.0,1.2,17.7,819.0,863.08,645.63
2018,4,21,10,15,928.0,98.5,1.15,18.25,848.0,900.57,666.82
2018,4,21,10,30,935.0,100.0,1.1,18.8,877.0,934.95,685.64
2018,4,21,10,45,940.0,100.5,1.05,19.4,898.5,963.23,700.12
2018,4,21,11,0,945.0,101.0,1.0,20.0,920.0,987.96,712.22
2018,4,21,11,15,947.5,102.0,1.0,20.35,934.0,1007.17,722.44
2018,4,21,11,30,950.0,103.0,1.0,20.7,948.0,1022.52,730.37
2018,4,21,11,45,951.5,103.0,1.0,21.1,954.5,1031.98,734.63
2018,4,21,12,0,953.0,103.0,1.0,21.5,961.0,1037.44,736.6
2018,4,21,12,15,952.5,103.0,1.1,21.6,959.0,1036.95,737.94
2018,4,21,12,30,952.0,103.0,1.2,21.7,957.0,1032.44,736.9
2018,4,21,12,45,950.0,103.0,1.3,21.85,947.0,1022.49,732.4
2018,4,21,13,0,948.0,103.0,1.4,22.0,937.0,1008.61,725.46
2018,4,21,13,15,944.0,102.0,1.5,21.95,919.0,987.99,714.8
2018,4,21,13,30,940.0,101.0,1.6,21.9,901.0,963.67,701.7
2018,4,21,13,45,934.0,100.5,1.7,21.85,876.0,934.51,685.3
2018,4,21,14,0,928.0,100.0,1.8,21.8,851.0,902.01,666.49
2018,4,21,14,15,919.0,99.0,1.9,21.65,818.5,863.37,643.54
2018,4,21,14,30,910.0,98.0,2.0,21.5,786.0,821.97,618.32
2018,4,21,14,45,886.0,101.0,2.05,21.35,743.5,770.83,585.48
2018,4,21,15,0,862.0,104.0,2.1,21.2,701.0,718.58,550.44
2018,4,21,15,15,848.5,101.0,2.1,21.2,657.5,670.82,515.95
2018,4,21,15,30,835.0,98.0,2.1,21.2,614.0,616.78,476.02
2018,4,21,15,45,815.5,94.5,2.2,20.75,566.0,557.91,432.49
2018,4,21,16,0,796.0,91.0,2.3,20.3,518.0,498.98,387.14
2018,4,21,16,15,766.0,88.0,2.3,19.8,466.0,436.1,336.84
2018,4,21,16,30,736.0,85.0,2.3,19.3,414.0,374.99,286.2
2018,4,21,16,45,706.0,79.5,2.3,18.8,363.5,312.22,232.76
2018,4,21,17,0,676.0,74.0,2.3,18.3,313.0,253.12,181.2
2018,4,21,17,15,633.0,67.5,2.3,17.4,262.5,193.28,129.83
2018,4,21,17,30,590.0,61.0,2.3,16.5,212.0,138.22,84.46
2018,4,21,17,45,514.5,53.5,2.25,15.6,163.0,84.86,47.1
2018,4,21,18,0,439.0,46.0,2.2,14.7,114.0,41.03,30.28
2018,4,21,18,15,315.0,34.5,2.25,14.1,74.0,28.46,18.3
2018,4,21,18,30,191.0,23.0,2.3,13.5,34.0,19.31,0.0
2018,4,21,18,45,95.5,11.5,2.3,12.9,17.0,9.82,0.0
2018,4,21,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,5,15,24.5,5.0,1.55,7.65,5.5,0.0,0.0
2018,4,22,5,30,49.0,10.0,1.6,8.2,11.0,8.54,0.0
2018,4,22,5,45,173.5,25.5,1.6,8.75,42.0,19.86,1.11
2018,4,22,6,0,298.0,41.0,1.6,9.3,73.0,31.77,21.67
2018,4,22,6,15,401.0,51.0,1.65,9.85,119.5,44.9,34.43
2018,4,22,6,30,504.0,61.0,1.7,10.4,166.0,90.44,53.37
2018,4,22,6,45,538.5,70.0,1.7,10.95,210.5,138.72,89.13
2018,4,22,7,0,573.0,79.0,1.7,11.5,255.0,191.1,133.44
2018,4,22,7,15,601.5,88.5,1.65,12.1,303.5,246.17,182.05
2018,4,22,7,30,630.0,98.0,1.6,12.7,352.0,304.08,232.86
2018,4,22,7,45,660.5,105.0,1.5,13.35,403.0,362.99,283.17
2018,4,22,8,0,691.0,112.0,1.4,14.0,454.0,424.31,333.65
2018,4,22,8,15,720.0,116.5,1.35,14.5,505.0,484.55,381.79
2018,4,22,8,30,749.0,121.0,1.3,15.0,556.0,546.27,429.21
2018,4,22,8,45,773.5,125.0,1.25,15.55,605.5,604.89,472.49
2018,4,22,9,0,798.0,129.0,1.2,16.1,655.0,664.3,514.67
2018,4,22,9,15,840.5,124.0,1.2,16.55,708.5,727.47,558.97
2018,4,22,9,30,883.0,119.0,1.2,17.0,762.0,791.39,602.08
2018,4,22,9,45,849.5,139.5,1.2,17.45,782.0,821.57,619.66
2018,4,22,10,0,816.0,160.0,1.2,17.9,802.0,845.79,633.47
2018,4,22,10,15,690.5,227.5,1.2,18.4,784.0,837.6,624.13
2018,4,22,10,30,565.0,295.0,1.2,18.9,766.0,808.93,600.49
2018,4,22,10,45,526.0,319.5,1.2,19.35,767.0,813.2,601.22
2018,4,22,11,0,487.0,344.0,1.2,19.8,768.0,813.25,598.72
2018,4,22,11,15,491.0,351.0,1.2,20.15,784.0,833.61,611.02
2018,4,22,11,30,495.0,358.0,1.2,20.5,800.0,851.64,621.5
2018,4,22,11,45,486.5,364.5,1.2,20.85,801.0,854.72,622.04
2018,4,22,12,0,478.0,371.0,1.2,21.2,802.0,855.13,621.07
2018,4,22,12,15,528.0,346.5,1.2,21.45,822.0,880.35,638.22
2018,4,22,12,30,578.0,322.0,1.2,21.7,842.0,902.28,652.86
2018,4,22,12,45,747.5,228.0,1.25,21.9,892.5,971.55,701.02
2018,4,22,13,0,917.0,134.0,1.3,22.1,943.0,1007.5,723.41
2018,4,22,13,15,891.5,143.0,1.35,22.15,917.0,976.96,704.86
2018,4,22,13,30,866.0,152.0,1.4,22.2,891.0,955.83,693.04
2018,4,22,13,45,883.0,138.0,1.5,22.3,873.0,923.84,674.59
2018,4,22,14,0,900.0,124.0,1.6,22.4,855.0,899.49,660.98
2018,4,22,14,15,854.0,136.0,1.65,22.3,808.0,852.7,632.13
2018,4,22,14,30,808.0,148.0,1.7,22.2,761.0,796.36,596.52
2018,4,22,14,45,812.0,135.5,1.75,22.15,725.5,753.86,569.11
2018,4,22,15,0,816.0,123.0,1.8,22.1,690.0,708.22,538.25
2018,4,22,15,15,818.5,116.0,1.8,22.1,654.5,664.01,506.86
2018,4,22,15,30,821.0,109.0,1.8,22.1,619.0,617.12,472.55
2018,4,22,15,45,805.5,104.0,1.8,21.75,572.0,559.69,429.95
2018,4,22,16,0,790.0,99.0,1.8,21.4,525.0,501.82,385.53
2018,4,22,16,15,757.5,95.0,1.8,21.0,471.0,437.2,334.52
2018,4,22,16,30,725.0,91.0,1.8,20.6,417.0,373.57,282.58
2018,4,22,16,45,679.0,84.5,1.85,20.2,360.0,306.46,226.79
2018,4,22,17,0,633.0,78.0,1.9,19.8,303.0,243.88,173.66
2018,4,22,17,15,587.0,72.5,1.9,18.8,255.0,187.08,125.67
2018,4,22,17,30,541.0,67.0,1.9,17.8,207.0,135.43,83.85
2018,4,22,17,45,469.0,58.5,1.9,16.8,160.0,84.72,48.63
2018,4,22,18,0,397.0,50.0,1.9,15.8,113.0,43.19,32.06
2018,4,22,18,15,272.5,37.5,1.95,15.2,73.5,29.05,18.83
2018,4,22,18,30,148.0,25.0,2.0,14.6,34.0,19.43,1.46
2018,4,22,18,45,74.0,12.5,2.0,14.05,17.0,10.67,0.0
2018,4,22,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.5,0.7,10.15,5.0,0.0,0.0
2018,4,23,5,30,30.0,9.0,0.7,10.5,10.0,7.68,0.0
2018,4,23,5,45,111.0,24.0,0.7,10.8,35.5,18.58,3.17
2018,4,23,6,0,192.0,39.0,0.7,11.1,61.0,29.9,20.12
2018,4,23,6,15,249.0,53.5,0.75,11.55,97.0,42.78,32.42
2018,4,23,6,30,306.0,68.0,0.8,12.0,133.0,78.65,50.41
2018,4,23,6,45,329.5,85.5,0.8,12.4,173.0,119.57,81.77
2018,4,23,7,0,353.0,103.0,0.8,12.8,213.0,163.52,118.51
2018,4,23,7,15,459.5,107.0,0.85,13.45,277.5,220.83,164.35
2018,4,23,7,30,566.0,111.0,0.9,14.1,342.0,294.33,224.13
2018,4,23,7,45,641.0,111.5,0.9,14.7,405.5,360.83,278.59
2018,4,23,8,0,716.0,112.0,0.9,15.3,469.0,434.74,337.61
2018,4,23,8,15,742.0,115.5,0.9,15.85,518.5,493.82,384.07
2018,4,23,8,30,768.0,119.0,0.9,16.4,568.0,553.95,429.68
2018,4,23,8,45,787.5,122.0,0.95,16.95,614.0,609.58,470.81
2018,4,23,9,0,807.0,125.0,1.0,17.5,660.0,665.29,510.69
2018,4,23,9,15,830.5,124.0,0.95,18.15,703.5,719.26,546.92
2018,4,23,9,30,854.0,123.0,0.9,18.8,747.0,772.51,581.31
2018,4,23,9,45,876.0,118.5,0.85,19.45,785.0,812.83,604.36
2018,4,23,10,0,898.0,114.0,0.8,20.1,823.0,858.19,630.32
2018,4,23,10,15,905.0,115.5,0.75,20.6,851.5,894.75,650.27
2018,4,23,10,30,912.0,117.0,0.7,21.1,880.0,928.29,668.03
2018,4,23,10,45,917.0,118.5,0.65,21.6,902.0,956.81,682.37
2018,4,23,11,0,922.0,120.0,0.6,22.1,924.0,981.87,694.43
2018,4,23,11,15,924.5,120.5,0.6,22.35,937.5,1000.03,703.99
2018,4,23,11,30,927.0,121.0,0.6,22.6,951.0,1014.43,711.42
2018,4,23,11,45,927.5,121.5,0.6,22.8,956.5,1023.09,715.64
2018,4,23,12,0,928.0,122.0,0.6,23.0,962.0,1027.86,717.7
2018,4,23,12,15,926.0,122.5,0.65,23.1,959.0,1026.31,717.58
2018,4,23,12,30,924.0,123.0,0.7,23.2,956.0,1020.86,715.3
2018,4,23,12,45,920.0,123.5,0.75,23.3,945.5,1009.66,709.66
2018,4,23,13,0,916.0,124.0,0.8,23.4,935.0,994.7,701.84
2018,4,23,13,15,911.5,123.5,0.85,23.35,917.0,974.63,691.34
2018,4,23,13,30,907.0,123.0,0.9,23.3,899.0,951.01,678.63
2018,4,23,13,45,901.0,121.0,1.0,23.25,873.5,921.19,662.81
2018,4,23,14,0,895.0,119.0,1.1,23.2,848.0,888.16,644.67
2018,4,23,14,15,885.5,118.0,1.2,23.05,815.5,850.19,623.17
2018,4,23,14,30,876.0,117.0,1.3,22.9,783.0,809.59,599.46
2018,4,23,14,45,864.0,114.5,1.4,22.7,744.5,763.31,571.44
2018,4,23,15,0,852.0,112.0,1.5,22.5,706.0,720.32,543.59
2018,4,23,15,15,809.5,116.5,1.5,22.5,652.5,656.54,498.36
2018,4,23,15,30,767.0,121.0,1.5,22.5,599.0,594.05,453.0
2018,4,23,15,45,770.5,111.0,1.7,21.9,559.5,545.12,418.44
2018,4,23,16,0,774.0,101.0,1.9,21.3,520.0,493.86,380.03
2018,4,23,16,15,748.0,96.5,1.95,20.7,469.5,432.63,331.72
2018,4,23,16,30,722.0,92.0,2.0,20.1,419.0,371.64,281.84
2018,4,23,16,45,683.5,87.5,2.1,19.5,366.5,309.12,229.45
2018,4,23,17,0,645.0,83.0,2.2,18.9,314.0,250.14,178.88
2018,4,23,17,15,592.5,76.0,2.2,18.0,262.0,189.99,128.19
2018,4,23,17,30,540.0,69.0,2.2,17.1,210.0,135.87,84.55
2018,4,23,17,45,461.0,60.0,2.25,16.15,161.5,84.43,49.05
2018,4,23,18,0,382.0,51.0,2.3,15.2,113.0,43.09,32.09
2018,4,23,18,15,267.5,38.0,2.35,14.6,74.0,29.4,19.28
2018,4,23,18,30,153.0,25.0,2.4,14.0,35.0,19.43,3.26
2018,4,23,18,45,76.5,12.5,2.5,13.35,17.5,10.67,0.0
2018,4,23,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
