Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,24,5,15,9.5,3.0,1.75,8.6,3.0,0.0,0.0
2018,4,24,5,30,19.0,6.0,1.9,9.0,6.0,5.12,0.0
2018,4,24,5,45,29.0,13.0,2.05,9.4,15.5,10.99,0.67
2018,4,24,6,0,39.0,20.0,2.2,9.8,25.0,16.81,8.97
2018,4,24,6,15,19.5,27.5,2.2,10.2,30.0,23.5,15.41
2018,4,24,6,30,0.0,35.0,2.2,10.6,35.0,28.89,19.42
2018,4,24,6,45,0.0,46.0,2.2,10.95,46.0,38.03,27.44
2018,4,24,7,0,0.0,57.0,2.2,11.3,57.0,47.19,35.34
2018,4,24,7,15,0.0,66.5,2.15,11.75,66.5,55.12,42.02
2018,4,24,7,30,0.0,76.0,2.1,12.2,76.0,63.06,48.6
2018,4,24,7,45,0.0,99.5,2.05,12.6,99.5,82.69,64.99
2018,4,24,8,0,0.0,123.0,2.0,13.0,123.0,102.53,81.27
2018,4,24,8,15,3.5,151.5,2.0,13.4,153.5,128.59,102.47
2018,4,24,8,30,7.0,180.0,2.0,13.8,184.0,155.31,123.92
2018,4,24,8,45,13.0,207.0,1.95,14.15,215.5,182.87,145.8
2018,4,24,9,0,19.0,234.0,1.9,14.5,247.0,211.25,168.05
2018,4,24,9,15,28.5,263.0,1.95,14.85,283.5,253.65,201.25
2018,4,24,9,30,38.0,292.0,2.0,15.2,320.0,289.63,228.89
2018,4,24,9,45,85.5,336.0,2.0,15.55,402.5,370.51,291.62
2018,4,24,10,0,133.0,380.0,2.0,15.9,485.0,468.43,365.2
2018,4,24,10,15,278.5,357.0,2.05,16.15,587.5,589.67,457.06
2018,4,24,10,30,424.0,334.0,2.1,16.4,690.0,718.71,551.24
2018,4,24,10,45,662.5,235.0,2.15,16.65,807.0,856.97,651.84
2018,4,24,11,0,901.0,136.0,2.2,16.9,924.0,975.95,731.26
2018,4,24,11,15,918.5,128.0,2.25,17.05,942.0,999.7,745.34
2018,4,24,11,30,936.0,120.0,2.3,17.2,960.0,1020.03,758.24
2018,4,24,11,45,937.5,120.0,2.35,17.3,966.0,1029.17,764.06
2018,4,24,12,0,939.0,120.0,2.4,17.4,972.0,1034.4,767.54
2018,4,24,12,15,940.5,118.5,2.45,17.45,970.0,1034.24,767.8
2018,4,24,12,30,942.0,117.0,2.5,17.5,968.0,1030.1,765.62
2018,4,24,12,45,943.0,114.0,2.6,17.6,958.5,1020.05,760.06
2018,4,24,13,0,944.0,111.0,2.7,17.7,949.0,1006.04,751.97
2018,4,24,13,15,919.0,122.5,2.8,17.6,925.0,978.32,735.3
2018,4,24,13,30,894.0,134.0,2.9,17.5,901.0,947.54,716.52
2018,4,24,13,45,854.5,149.0,2.95,17.45,865.0,915.8,696.39
2018,4,24,14,0,815.0,164.0,3.0,17.4,829.0,871.25,667.22
2018,4,24,14,15,813.5,156.0,3.1,17.15,798.5,834.67,644.19
2018,4,24,14,30,812.0,148.0,3.2,16.9,768.0,795.14,618.63
2018,4,24,14,45,838.0,130.0,3.25,16.7,742.0,763.44,597.55
2018,4,24,15,0,864.0,112.0,3.3,16.5,716.0,726.52,571.73
2018,4,24,15,15,845.0,109.0,3.3,16.5,669.5,670.19,529.52
2018,4,24,15,30,826.0,106.0,3.3,16.5,623.0,613.12,485.77
2018,4,24,15,45,761.0,113.5,3.3,15.85,561.0,540.38,429.71
2018,4,24,16,0,696.0,121.0,3.3,15.2,499.0,472.05,375.58
2018,4,24,16,15,698.0,108.0,3.25,14.75,456.5,418.98,331.4
2018,4,24,16,30,700.0,95.0,3.2,14.3,414.0,364.37,284.19
2018,4,24,16,45,669.5,90.5,3.2,13.85,365.5,305.81,232.9
2018,4,24,17,0,639.0,86.0,3.2,13.4,317.0,249.83,182.98
2018,4,24,17,15,600.0,78.5,3.1,12.8,268.0,192.4,132.62
2018,4,24,17,30,561.0,71.0,3.0,12.2,219.0,139.31,88.27
2018,4,24,17,45,485.5,62.0,2.9,11.65,169.5,86.94,51.46
2018,4,24,18,0,410.0,53.0,2.8,11.1,120.0,44.24,33.71
2018,4,24,18,15,297.5,40.5,2.7,10.65,80.0,31.36,21.43
2018,4,24,18,30,185.0,28.0,2.6,10.2,40.0,21.78,6.12
2018,4,24,18,45,96.5,15.0,2.55,9.8,21.0,12.8,0.0
2018,4,24,19,0,8.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,5,15,19.0,4.5,2.15,6.2,5.0,0.0,0.0
2018,4,25,5,30,38.0,9.0,2.3,6.6,10.0,7.68,0.0
2018,4,25,5,45,71.0,20.5,2.5,7.0,27.5,16.32,5.02
2018,4,25,6,0,104.0,32.0,2.7,7.4,45.0,25.23,16.55
2018,4,25,6,15,60.0,48.0,2.65,7.75,56.5,38.7,29.31
2018,4,25,6,30,16.0,64.0,2.6,8.1,68.0,53.37,40.35
2018,4,25,6,45,12.0,85.5,2.55,8.45,89.0,71.4,56.22
2018,4,25,7,0,8.0,107.0,2.5,8.8,110.0,89.32,71.86
2018,4,25,7,15,13.5,126.5,2.45,9.25,132.0,107.89,87.38
2018,4,25,7,30,19.0,146.0,2.4,9.7,154.0,127.26,103.43
2018,4,25,7,45,146.0,165.5,2.35,10.15,238.5,202.06,164.0
2018,4,25,8,0,273.0,185.0,2.3,10.6,323.0,291.24,236.5
2018,4,25,8,15,407.5,183.0,2.25,11.1,412.0,382.09,309.57
2018,4,25,8,30,542.0,181.0,2.2,11.6,501.0,479.81,386.76
2018,4,25,8,45,679.5,151.0,2.15,12.15,584.0,570.98,457.35
2018,4,25,9,0,817.0,121.0,2.1,12.7,667.0,665.74,528.84
2018,4,25,9,15,849.0,116.5,2.1,13.15,714.0,722.34,569.78
2018,4,25,9,30,881.0,112.0,2.1,13.6,761.0,772.86,605.14
2018,4,25,9,45,890.0,113.5,2.1,14.05,795.5,816.16,633.18
2018,4,25,10,0,899.0,115.0,2.1,14.5,830.0,856.98,659.13
2018,4,25,10,15,904.5,116.5,2.15,14.85,857.5,892.11,681.6
2018,4,25,10,30,910.0,118.0,2.2,15.2,885.0,924.13,701.85
2018,4,25,10,45,913.5,119.5,2.25,15.6,905.5,951.07,718.45
2018,4,25,11,0,917.0,121.0,2.3,16.0,926.0,974.51,732.73
2018,4,25,11,15,919.0,121.5,2.35,16.2,938.5,991.96,743.61
2018,4,25,11,30,921.0,122.0,2.4,16.4,951.0,1005.68,752.14
2018,4,25,11,45,920.5,123.0,2.5,16.6,956.0,1013.69,757.56
2018,4,25,12,0,920.0,124.0,2.6,16.8,961.0,1017.84,760.57
2018,4,25,12,15,920.0,123.0,2.7,16.9,958.5,1016.68,760.48
2018,4,25,12,30,920.0,122.0,2.8,17.0,956.0,1011.66,757.96
2018,4,25,12,45,918.5,121.0,2.85,17.05,946.0,1001.36,751.71
2018,4,25,13,0,917.0,120.0,2.9,17.1,936.0,987.27,743.05
2018,4,25,13,15,912.5,119.0,3.0,17.05,917.5,966.69,730.77
2018,4,25,13,30,908.0,118.0,3.1,17.0,899.0,942.57,716.07
2018,4,25,13,45,901.5,116.5,3.15,16.9,873.5,912.79,697.18
2018,4,25,14,0,895.0,115.0,3.2,16.8,848.0,879.84,675.99
2018,4,25,14,15,885.5,114.5,3.25,16.6,816.0,842.41,651.74
2018,4,25,14,30,876.0,114.0,3.3,16.4,784.0,802.37,625.37
2018,4,25,14,45,864.0,112.0,3.4,16.2,745.5,756.66,594.79
2018,4,25,15,0,852.0,110.0,3.5,16.0,707.0,714.03,564.34
2018,4,25,15,15,837.0,107.0,3.5,16.0,663.5,660.94,524.26
2018,4,25,15,30,822.0,104.0,3.5,16.0,620.0,606.74,482.37
2018,4,25,15,45,800.0,102.0,3.6,15.3,572.5,548.88,437.82
2018,4,25,16,0,778.0,100.0,3.7,14.6,525.0,491.22,391.76
2018,4,25,16,15,748.5,96.5,3.7,14.1,473.5,429.39,340.37
2018,4,25,16,30,719.0,93.0,3.7,13.6,422.0,368.08,287.83
2018,4,25,16,45,680.0,88.5,3.75,13.15,369.5,305.81,233.38
2018,4,25,17,0,641.0,84.0,3.8,12.7,317.0,247.14,181.23
2018,4,25,17,15,587.0,77.5,3.75,12.1,265.0,187.68,129.6
2018,4,25,17,30,533.0,71.0,3.7,11.5,213.0,134.41,85.71
2018,4,25,17,45,455.0,62.0,3.6,10.95,164.5,83.83,50.29
2018,4,25,18,0,377.0,53.0,3.5,10.4,116.0,43.21,32.93
2018,4,25,18,15,268.0,40.0,3.45,10.0,77.0,30.87,21.16
2018,4,25,18,30,159.0,27.0,3.4,9.6,38.0,20.95,6.95
2018,4,25,18,45,82.5,14.5,3.3,9.25,20.0,12.38,0.0
2018,4,25,19,0,6.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.15,8.75,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.45,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.8,8.0,6.83,0.0
2018,4,26,5,45,16.0,22.5,3.1,7.1,24.0,18.45,7.39
2018,4,26,6,0,28.0,37.0,3.3,7.4,40.0,29.91,20.76
2018,4,26,6,15,47.0,56.5,3.3,7.75,65.5,45.18,35.18
2018,4,26,6,30,66.0,76.0,3.3,8.1,91.0,66.13,49.54
2018,4,26,6,45,48.5,94.5,3.35,8.45,107.0,83.88,65.35
2018,4,26,7,0,31.0,113.0,3.4,8.8,123.0,99.71,79.85
2018,4,26,7,15,43.0,136.0,3.4,9.15,152.5,125.03,101.12
2018,4,26,7,30,55.0,159.0,3.4,9.5,182.0,152.14,123.8
2018,4,26,7,45,47.5,177.0,3.35,9.85,198.5,169.13,138.1
2018,4,26,8,0,40.0,195.0,3.3,10.2,215.0,185.29,151.32
2018,4,26,8,15,47.5,217.0,3.3,10.6,243.5,211.68,172.67
2018,4,26,8,30,55.0,239.0,3.3,11.0,272.0,239.02,194.53
2018,4,26,8,45,138.5,269.0,3.3,11.35,360.0,328.78,267.38
2018,4,26,9,0,222.0,299.0,3.3,11.7,448.0,419.39,339.38
2018,4,26,9,15,285.0,305.5,3.35,12.05,509.0,491.76,395.69
2018,4,26,9,30,348.0,312.0,3.4,12.4,570.0,559.18,447.42
2018,4,26,9,45,577.0,232.5,3.4,12.75,683.0,695.6,553.41
2018,4,26,10,0,806.0,153.0,3.4,13.1,796.0,824.93,649.83
2018,4,26,10,15,854.5,134.5,3.5,13.35,837.5,874.72,683.52
2018,4,26,10,30,903.0,116.0,3.6,13.6,879.0,914.36,710.3
2018,4,26,10,45,908.5,117.0,3.7,13.85,900.5,942.36,728.87
2018,4,26,11,0,914.0,118.0,3.8,14.1,922.0,966.97,745.14
2018,4,26,11,15,917.5,118.0,3.85,14.2,935.5,985.22,757.16
2018,4,26,11,30,921.0,118.0,3.9,14.3,949.0,999.79,766.75
2018,4,26,11,45,922.5,118.0,4.0,14.45,955.0,1008.69,772.75
2018,4,26,12,0,924.0,118.0,4.1,14.6,961.0,1013.76,776.27
2018,4,26,12,15,924.0,118.0,4.15,14.55,959.0,1013.52,776.53
2018,4,26,12,30,924.0,118.0,4.2,14.5,957.0,1009.41,774.29
2018,4,26,12,45,922.5,117.0,4.25,14.5,947.0,999.05,767.72
2018,4,26,13,0,921.0,116.0,4.3,14.5,937.0,984.9,758.72
2018,4,26,13,15,918.0,115.0,4.35,14.4,920.0,965.62,746.64
2018,4,26,13,30,915.0,114.0,4.4,14.3,903.0,942.72,732.05
2018,4,26,13,45,910.0,112.5,4.45,14.2,878.5,914.09,713.36
2018,4,26,14,0,905.0,111.0,4.5,14.1,854.0,882.18,692.24
2018,4,26,14,15,898.0,109.0,4.5,13.95,822.5,845.04,666.97
2018,4,26,14,30,891.0,107.0,4.5,13.8,791.0,805.08,639.47
2018,4,26,14,45,880.5,105.5,4.5,13.6,753.5,760.44,608.34
2018,4,26,15,0,870.0,104.0,4.5,13.4,716.0,713.68,573.89
2018,4,26,15,15,856.0,101.0,4.5,13.4,672.5,661.37,533.41
2018,4,26,15,30,842.0,98.0,4.5,13.4,629.0,610.78,493.16
2018,4,26,15,45,824.0,95.5,4.5,12.95,582.0,553.76,447.6
2018,4,26,16,0,806.0,93.0,4.5,12.5,535.0,496.48,400.34
2018,4,26,16,15,782.0,89.5,4.45,12.15,485.0,435.69,348.52
2018,4,26,16,30,758.0,86.0,4.4,11.8,435.0,375.98,296.05
2018,4,26,16,45,723.5,82.0,4.4,11.5,382.5,312.17,239.2
2018,4,26,17,0,689.0,78.0,4.4,11.2,330.0,252.72,185.32
2018,4,26,17,15,639.5,71.5,4.25,10.8,277.0,191.4,131.16
2018,4,26,17,30,590.0,65.0,4.1,10.4,224.0,135.65,84.63
2018,4,26,17,45,515.5,57.5,4.0,9.95,174.5,83.19,48.05
2018,4,26,18,0,441.0,50.0,3.9,9.5,125.0,40.49,30.65
2018,4,26,18,15,326.0,39.0,3.8,9.15,84.0,32.05,22.35
2018,4,26,18,30,211.0,28.0,3.7,8.8,43.0,21.81,8.57
2018,4,26,18,45,110.5,15.0,3.55,8.5,22.5,12.8,0.0
2018,4,26,19,0,10.0,2.0,3.4,8.2,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,8.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,27,5,15,24.0,5.5,1.65,8.6,6.5,0.0,0.0
2018,4,27,5,30,48.0,11.0,1.7,9.2,13.0,9.39,0.0
2018,4,27,5,45,132.5,26.5,1.8,9.75,41.5,20.46,9.5
2018,4,27,6,0,217.0,42.0,1.9,10.3,70.0,32.12,22.54
2018,4,27,6,15,309.5,54.0,2.0,10.7,113.5,43.63,33.44
2018,4,27,6,30,402.0,66.0,2.1,11.1,157.0,83.78,51.56
2018,4,27,6,45,266.5,93.5,2.25,11.55,160.5,115.05,81.25
2018,4,27,7,0,131.0,121.0,2.4,12.0,164.0,127.98,98.58
2018,4,27,7,15,132.5,130.0,2.4,12.3,180.0,146.29,114.7
2018,4,27,7,30,134.0,139.0,2.4,12.6,196.0,164.39,130.57
2018,4,27,7,45,178.5,175.0,2.4,12.9,260.5,222.11,178.12
2018,4,27,8,0,223.0,211.0,2.4,13.2,325.0,285.39,229.54
2018,4,27,8,15,218.5,232.5,2.4,13.45,353.5,316.68,254.85
2018,4,27,8,30,214.0,254.0,2.4,13.7,382.0,347.19,279.01
2018,4,27,8,45,289.0,257.5,2.45,14.0,444.5,416.85,333.97
2018,4,27,9,0,364.0,261.0,2.5,14.3,507.0,485.44,387.2
2018,4,27,9,15,548.0,215.0,2.5,14.5,610.0,600.89,476.48
2018,4,27,9,30,732.0,169.0,2.5,14.7,713.0,724.53,569.03
2018,4,27,9,45,764.0,166.5,2.55,14.95,757.0,777.59,606.43
2018,4,27,10,0,796.0,164.0,2.6,15.2,801.0,825.68,639.71
2018,4,27,10,15,838.0,150.0,2.65,15.3,841.5,874.42,672.63
2018,4,27,10,30,880.0,136.0,2.7,15.4,882.0,911.55,697.2
2018,4,27,10,45,884.0,137.5,2.75,15.55,902.5,938.04,714.33
2018,4,27,11,0,888.0,139.0,2.8,15.7,923.0,961.15,729.26
2018,4,27,11,15,890.5,140.5,2.8,15.8,936.5,979.39,740.64
2018,4,27,11,30,893.0,142.0,2.8,15.9,950.0,994.02,749.68
2018,4,27,11,45,893.5,143.0,2.85,16.0,955.5,1002.62,755.25
2018,4,27,12,0,894.0,144.0,2.9,16.1,961.0,1007.49,758.49
2018,4,27,12,15,890.0,145.5,2.95,16.1,957.5,1004.77,757.08
2018,4,27,12,30,886.0,147.0,3.0,16.1,954.0,998.35,753.35
2018,4,27,12,45,879.0,150.0,3.1,16.15,943.0,986.81,746.57
2018,4,27,13,0,872.0,153.0,3.2,16.2,932.0,985.05,746.52
2018,4,27,13,15,867.5,151.5,3.25,16.1,914.0,964.12,733.44
2018,4,27,13,30,863.0,150.0,3.3,16.0,896.0,939.73,718.13
2018,4,27,13,45,856.0,148.5,3.4,15.95,871.0,909.85,699.17
2018,4,27,14,0,849.0,147.0,3.5,15.9,846.0,876.92,677.94
2018,4,27,14,15,840.5,145.0,3.55,15.75,814.5,839.43,653.24
2018,4,27,14,30,832.0,143.0,3.6,15.6,783.0,799.39,626.47
2018,4,27,14,45,819.5,140.0,3.65,15.5,745.0,753.12,593.61
2018,4,27,15,0,807.0,137.0,3.7,15.4,707.0,705.08,558.42
2018,4,27,15,15,790.0,134.0,3.7,15.4,663.5,652.63,518.67
2018,4,27,15,30,773.0,131.0,3.7,15.4,620.0,600.27,477.99
2018,4,27,15,45,752.5,127.0,3.75,14.9,573.0,543.23,433.58
2018,4,27,16,0,732.0,123.0,3.8,14.4,526.0,486.39,387.84
2018,4,27,16,15,705.5,117.5,3.8,14.1,476.0,426.07,337.55
2018,4,27,16,30,679.0,112.0,3.8,13.8,426.0,367.29,287.09
2018,4,27,16,45,641.0,105.5,3.8,13.5,373.5,305.84,233.55
2018,4,27,17,0,603.0,99.0,3.8,13.2,321.0,247.98,182.46
2018,4,27,17,15,551.5,90.5,3.65,12.75,269.5,189.7,132.22
2018,4,27,17,30,500.0,82.0,3.5,12.3,218.0,137.42,89.52
2018,4,27,17,45,425.5,71.5,3.3,11.85,169.5,85.46,52.96
2018,4,27,18,0,351.0,61.0,3.1,11.4,121.0,46.41,35.7
2018,4,27,18,15,245.5,46.5,2.95,11.0,81.5,35.63,25.36
2018,4,27,18,30,140.0,32.0,2.8,10.6,42.0,24.71,11.31
2018,4,27,18,45,72.5,17.0,2.6,10.15,22.0,14.51,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.55,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,28,5,15,12.5,6.0,1.8,8.75,6.5,0.0,0.0
2018,4,28,5,30,25.0,12.0,1.9,9.3,13.0,10.24,0.0
2018,4,28,5,45,154.0,29.5,2.05,9.8,48.5,22.78,11.89
2018,4,28,6,0,283.0,47.0,2.2,10.3,84.0,36.08,26.08
2018,4,28,6,15,389.5,56.0,2.4,10.65,132.0,48.1,37.47
2018,4,28,6,30,496.0,65.0,2.6,11.0,180.0,92.03,55.19
2018,4,28,6,45,555.5,72.5,2.75,11.35,231.5,141.61,90.87
2018,4,28,7,0,615.0,80.0,2.9,11.7,283.0,198.35,137.83
2018,4,28,7,15,654.5,86.0,2.95,12.0,335.0,255.29,188.18
2018,4,28,7,30,694.0,92.0,3.0,12.3,387.0,316.2,242.26
2018,4,28,7,45,722.0,97.5,3.05,12.6,438.5,375.86,294.9
2018,4,28,8,0,750.0,103.0,3.1,12.9,490.0,437.47,347.78
2018,4,28,8,15,683.0,130.5,3.15,13.05,509.0,474.21,380.02
2018,4,28,8,30,616.0,158.0,3.2,13.2,528.0,501.92,403.45
2018,4,28,8,45,369.0,223.0,3.2,13.4,449.5,441.96,355.78
2018,4,28,9,0,122.0,288.0,3.2,13.6,371.0,342.96,274.94
2018,4,28,9,15,92.0,308.0,3.25,13.8,372.5,337.88,270.24
2018,4,28,9,30,62.0,328.0,3.3,14.0,374.0,339.24,270.01
2018,4,28,9,45,68.5,345.0,3.35,14.15,398.0,363.63,288.65
2018,4,28,10,0,75.0,362.0,3.4,14.3,422.0,388.37,307.35
2018,4,28,10,15,151.5,374.5,3.45,14.45,501.5,481.64,380.23
2018,4,28,10,30,228.0,387.0,3.5,14.6,581.0,580.0,454.99
2018,4,28,10,45,155.0,381.5,3.55,14.75,515.0,502.46,394.34
2018,4,28,11,0,82.0,376.0,3.6,14.9,449.0,419.2,329.12
2018,4,28,11,15,59.0,362.5,3.65,15.0,415.5,386.67,303.62
2018,4,28,11,30,36.0,349.0,3.7,15.1,382.0,353.12,276.97
2018,4,28,11,45,86.5,393.0,3.75,15.15,472.5,444.25,348.31
2018,4,28,12,0,137.0,437.0,3.8,15.2,563.0,552.56,430.39
2018,4,28,12,15,306.0,398.0,3.85,15.15,678.0,691.94,537.76
2018,4,28,12,30,475.0,359.0,3.9,15.1,793.0,827.75,639.09
2018,4,28,12,45,556.0,293.0,4.0,15.05,795.5,836.19,647.89
2018,4,28,13,0,637.0,227.0,4.1,15.0,798.0,844.1,657.1
2018,4,28,13,15,344.5,284.0,4.15,14.9,592.0,615.0,484.2
2018,4,28,13,30,52.0,341.0,4.2,14.8,386.0,356.19,280.56
2018,4,28,13,45,239.5,322.5,4.2,14.65,521.0,526.54,418.14
2018,4,28,14,0,427.0,304.0,4.2,14.5,656.0,670.77,530.03
2018,4,28,14,15,496.0,276.5,4.25,14.35,670.5,684.15,541.55
2018,4,28,14,30,565.0,249.0,4.3,14.2,685.0,690.89,548.65
2018,4,28,14,45,381.0,289.0,4.3,14.05,576.5,556.89,444.84
2018,4,28,15,0,197.0,329.0,4.3,13.9,468.0,438.49,351.05
2018,4,28,15,15,160.0,306.0,4.3,13.9,414.5,382.4,307.31
2018,4,28,15,30,123.0,283.0,4.3,13.9,361.0,329.54,265.4
2018,4,28,15,45,137.5,260.5,4.25,13.45,341.5,308.63,249.51
2018,4,28,16,0,152.0,238.0,4.2,13.0,322.0,286.08,231.72
2018,4,28,16,15,235.0,207.0,4.15,12.75,323.0,289.5,233.84
2018,4,28,16,30,318.0,176.0,4.1,12.5,324.0,277.1,221.41
2018,4,28,16,45,375.0,145.5,4.05,12.3,299.5,251.32,196.68
2018,4,28,17,0,432.0,115.0,4.0,12.1,275.0,213.48,160.5
2018,4,28,17,15,454.0,95.5,3.85,11.75,240.5,171.0,121.14
2018,4,28,17,30,476.0,76.0,3.7,11.4,206.0,128.16,83.11
2018,4,28,17,45,450.0,65.0,3.55,11.1,167.0,83.4,50.76
2018,4,28,18,0,424.0,54.0,3.4,10.8,128.0,43.68,33.39
2018,4,28,18,15,314.5,42.0,3.2,10.5,87.0,34.5,24.5
2018,4,28,18,30,205.0,30.0,3.0,10.2,46.0,23.31,11.12
2018,4,28,18,45,108.0,16.0,2.8,9.85,24.0,13.66,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.55,9.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,2.2,8.8,10.5,0.0,0.0
2018,4,29,5,30,84.0,18.0,2.4,9.1,21.0,15.36,0.0
2018,4,29,5,45,194.5,33.0,2.6,9.45,55.0,25.53,14.6
2018,4,29,6,0,305.0,48.0,2.8,9.8,89.0,36.89,26.91
2018,4,29,6,15,391.5,58.5,2.9,10.05,135.0,47.74,37.27
2018,4,29,6,30,478.0,69.0,3.0,10.3,181.0,93.84,57.62
2018,4,29,6,45,538.5,76.0,3.15,10.55,231.5,141.93,92.23
2018,4,29,7,0,599.0,83.0,3.3,10.8,282.0,197.32,138.14
2018,4,29,7,15,641.5,88.5,3.35,11.05,334.5,253.57,187.94
2018,4,29,7,30,684.0,94.0,3.4,11.3,387.0,314.15,241.89
2018,4,29,7,45,632.5,110.5,3.4,11.55,408.0,352.75,278.99
2018,4,29,8,0,581.0,127.0,3.4,11.8,429.0,384.33,308.52
2018,4,29,8,15,377.0,163.0,3.45,12.1,366.0,346.14,280.73
2018,4,29,8,30,173.0,199.0,3.5,12.4,303.0,274.47,223.03
2018,4,29,8,45,206.5,210.0,3.55,12.65,343.5,322.28,262.04
2018,4,29,9,0,240.0,221.0,3.6,12.9,384.0,366.2,297.23
2018,4,29,9,15,140.0,203.5,3.6,13.2,300.0,284.59,230.44
2018,4,29,9,30,40.0,186.0,3.6,13.5,216.0,192.69,154.08
2018,4,29,9,45,26.0,193.5,3.65,13.75,213.5,190.64,151.83
2018,4,29,10,0,12.0,201.0,3.7,14.0,211.0,180.05,142.48
2018,4,29,10,15,11.0,193.0,3.7,14.1,202.5,172.8,136.39
2018,4,29,10,30,10.0,185.0,3.7,14.2,194.0,165.44,130.24
2018,4,29,10,45,27.5,211.0,3.7,14.35,235.5,212.82,168.69
2018,4,29,11,0,45.0,237.0,3.7,14.5,277.0,253.75,201.48
2018,4,29,11,15,73.5,317.0,3.75,14.5,383.5,356.33,282.25
2018,4,29,11,30,102.0,397.0,3.8,14.5,490.0,477.25,374.69
2018,4,29,11,45,138.0,410.0,3.8,14.55,536.5,525.49,411.38
2018,4,29,12,0,174.0,423.0,3.8,14.6,583.0,573.31,447.68
2018,4,29,12,15,115.5,402.5,3.8,14.6,508.5,497.44,389.1
2018,4,29,12,30,57.0,382.0,3.8,14.6,434.0,404.82,317.43
2018,4,29,12,45,240.0,349.0,3.8,14.6,565.0,575.29,452.73
2018,4,29,13,0,423.0,316.0,3.8,14.6,696.0,724.58,566.57
2018,4,29,13,15,465.0,294.5,3.8,14.6,704.5,733.53,573.6
2018,4,29,13,30,507.0,273.0,3.8,14.6,713.0,738.68,578.73
2018,4,29,13,45,632.5,212.0,3.8,14.55,745.5,779.36,611.81
2018,4,29,14,0,758.0,151.0,3.8,14.5,778.0,800.27,628.92
2018,4,29,14,15,805.0,137.0,3.85,14.45,780.0,798.77,628.94
2018,4,29,14,30,852.0,123.0,3.9,14.4,782.0,790.95,624.63
2018,4,29,14,45,859.5,113.0,3.9,14.35,750.5,746.1,592.95
2018,4,29,15,0,867.0,103.0,3.9,14.3,719.0,704.62,562.15
2018,4,29,15,15,853.0,101.0,3.9,14.3,676.0,653.6,522.93
2018,4,29,15,30,839.0,99.0,3.9,14.3,633.0,604.16,483.87
2018,4,29,15,45,821.0,95.5,4.0,14.1,585.5,546.54,438.02
2018,4,29,16,0,803.0,92.0,4.1,13.9,538.0,488.72,390.5
2018,4,29,16,15,779.5,88.5,4.1,13.65,488.0,428.62,339.59
2018,4,29,16,30,756.0,85.0,4.1,13.4,438.0,369.55,288.0
2018,4,29,16,45,724.0,80.0,4.1,13.15,386.0,307.77,233.16
2018,4,29,17,0,692.0,75.0,4.1,12.9,334.0,246.61,178.26
2018,4,29,17,15,646.0,69.5,4.0,12.5,282.0,187.15,126.1
2018,4,29,17,30,600.0,64.0,3.9,12.1,230.0,132.76,81.28
2018,4,29,17,45,531.0,57.0,3.8,11.7,181.0,80.95,46.04
2018,4,29,18,0,462.0,50.0,3.7,11.3,132.0,40.33,30.38
2018,4,29,18,15,352.0,40.0,3.6,10.9,90.5,32.75,23.0
2018,4,29,18,30,242.0,30.0,3.5,10.5,49.0,25.11,13.04
2018,4,29,18,45,130.0,16.5,3.4,10.1,26.0,14.08,0.0
2018,4,29,19,0,18.0,3.0,3.3,9.7,3.0,0.0,0.0
2018,4,29,19,15,9.0,1.5,3.15,9.6,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,5,15,3.0,5.0,2.25,7.8,5.0,4.27,0.0
2018,4,30,5,30,6.0,10.0,2.4,8.2,10.0,8.54,0.0
2018,4,30,5,45,3.0,23.5,2.6,8.6,23.5,19.4,10.14
2018,4,30,6,0,0.0,37.0,2.8,9.0,37.0,30.25,21.21
2018,4,30,6,15,52.5,56.5,2.8,9.35,69.0,44.78,34.76
2018,4,30,6,30,105.0,76.0,2.8,9.7,101.0,69.02,50.37
2018,4,30,6,45,251.5,91.5,2.8,10.05,171.0,110.82,78.85
2018,4,30,7,0,398.0,107.0,2.8,10.4,241.0,173.64,126.68
2018,4,30,7,15,466.5,114.0,2.75,10.75,296.5,225.72,170.59
2018,4,30,7,30,535.0,121.0,2.7,11.1,352.0,285.47,221.63
2018,4,30,7,45,333.5,163.0,2.65,11.5,313.0,274.31,219.13
2018,4,30,8,0,132.0,205.0,2.6,11.9,274.0,238.74,193.07
2018,4,30,8,15,155.0,236.0,2.55,12.15,324.5,286.69,232.02
2018,4,30,8,30,178.0,267.0,2.5,12.4,375.0,337.24,272.13
2018,4,30,8,45,261.0,278.0,2.45,12.7,449.5,416.33,334.43
2018,4,30,9,0,344.0,289.0,2.4,13.0,524.0,495.54,395.54
2018,4,30,9,15,331.0,309.5,2.45,13.15,546.5,523.7,416.06
2018,4,30,9,30,318.0,330.0,2.5,13.3,569.0,549.8,434.93
2018,4,30,9,45,276.5,348.0,2.55,13.5,562.5,549.52,433.23
2018,4,30,10,0,235.0,366.0,2.6,13.7,556.0,545.22,428.51
2018,4,30,10,15,242.5,377.0,2.65,13.8,579.0,571.84,448.07
2018,4,30,10,30,250.0,388.0,2.7,13.9,602.0,597.87,466.88
2018,4,30,10,45,187.5,412.5,2.75,14.05,575.0,559.49,436.29
2018,4,30,11,0,125.0,437.0,2.8,14.2,548.0,531.18,413.1
2018,4,30,11,15,231.0,421.0,2.85,14.25,630.0,632.43,490.72
2018,4,30,11,30,337.0,405.0,2.9,14.3,712.0,720.67,556.67
2018,4,30,11,45,611.5,276.5,2.95,14.35,838.0,878.84,675.61
2018,4,30,12,0,886.0,148.0,3.0,14.4,964.0,997.13,758.14
2018,4,30,12,15,891.5,144.0,3.05,14.4,963.5,998.34,758.27
2018,4,30,12,30,897.0,140.0,3.1,14.4,963.0,995.79,757.09
2018,4,30,12,45,894.5,139.5,3.15,14.45,952.5,985.16,750.4
2018,4,30,13,0,892.0,139.0,3.2,14.5,942.0,970.89,741.37
2018,4,30,13,15,888.0,137.5,3.25,14.5,924.0,950.75,728.51
2018,4,30,13,30,884.0,136.0,3.3,14.5,906.0,927.16,713.31
2018,4,30,13,45,877.5,135.0,3.4,14.5,881.0,898.54,694.9
2018,4,30,14,0,871.0,134.0,3.5,14.5,856.0,866.85,674.2
2018,4,30,14,15,862.5,132.0,3.55,14.45,824.0,837.93,655.18
2018,4,30,14,30,854.0,130.0,3.6,14.4,792.0,797.31,627.55
2018,4,30,14,45,843.0,127.0,3.7,14.35,754.0,751.52,595.24
2018,4,30,15,0,832.0,124.0,3.8,14.3,716.0,703.79,560.08
2018,4,30,15,15,816.5,121.0,3.8,14.3,673.0,651.51,520.12
2018,4,30,15,30,801.0,118.0,3.8,14.3,630.0,598.24,478.41
2018,4,30,15,45,780.5,114.5,3.9,14.05,582.5,541.1,433.18
2018,4,30,16,0,760.0,111.0,4.0,13.8,535.0,483.53,386.15
2018,4,30,16,15,733.5,106.5,4.05,13.55,484.5,423.07,335.3
2018,4,30,16,30,707.0,102.0,4.1,13.3,434.0,364.09,284.22
2018,4,30,16,45,671.0,96.0,4.1,13.05,381.5,302.58,230.11
2018,4,30,17,0,635.0,90.0,4.1,12.8,329.0,244.37,178.27
2018,4,30,17,15,584.5,83.5,4.05,12.35,277.5,186.57,128.22
2018,4,30,17,30,534.0,77.0,4.0,11.9,226.0,134.53,85.84
2018,4,30,17,45,461.5,67.5,3.95,11.5,177.0,84.61,51.77
2018,4,30,18,0,389.0,58.0,3.9,11.1,128.0,44.34,34.0
2018,4,30,18,15,284.0,45.5,3.85,10.7,88.0,34.97,25.02
2018,4,30,18,30,179.0,33.0,3.8,10.3,48.0,25.51,13.9
2018,4,30,18,45,95.5,18.5,3.7,9.9,26.0,15.79,0.0
2018,4,30,19,0,12.0,4.0,3.6,9.5,4.0,0.0,0.0
2018,4,30,19,15,6.0,2.0,3.5,9.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,5,15,39.5,9.0,2.05,7.15,11.0,7.68,0.0
2018,5,1,5,30,79.0,18.0,2.2,7.6,22.0,14.24,0.0
2018,5,1,5,45,131.5,33.5,2.4,8.1,48.5,26.11,15.99
2018,5,1,6,0,184.0,49.0,2.6,8.6,75.0,37.82,28.02
2018,5,1,6,15,246.5,64.5,2.6,9.0,115.0,50.23,39.75
2018,5,1,6,30,309.0,80.0,2.6,9.4,155.0,86.85,58.2
2018,5,1,6,45,411.0,87.5,2.6,9.85,212.0,130.51,88.47
2018,5,1,7,0,513.0,95.0,2.6,10.3,269.0,189.51,135.18
2018,5,1,7,15,420.0,127.0,2.6,10.8,285.0,223.94,170.43
2018,5,1,7,30,327.0,159.0,2.6,11.3,301.0,245.82,193.73
2018,5,1,7,45,357.0,177.0,2.6,11.8,349.5,294.88,235.16
2018,5,1,8,0,387.0,195.0,2.6,12.3,398.0,346.98,278.22
2018,5,1,8,15,556.5,164.5,2.6,12.8,487.0,435.0,348.68
2018,5,1,8,30,726.0,134.0,2.6,13.3,576.0,537.13,429.09
2018,5,1,8,45,775.0,127.0,2.65,13.75,630.5,598.24,476.54
2018,5,1,9,0,824.0,120.0,2.7,14.2,685.0,662.06,525.04
2018,5,1,9,15,843.0,120.0,2.7,14.55,727.0,713.7,563.0
2018,5,1,9,30,862.0,120.0,2.7,14.9,769.0,764.21,599.24
2018,5,1,9,45,879.0,117.0,2.7,15.3,805.0,802.12,624.21
2018,5,1,10,0,896.0,114.0,2.7,15.7,841.0,844.16,651.62
2018,5,1,10,15,903.5,115.5,2.65,16.0,869.5,880.34,674.44
2018,5,1,10,30,911.0,117.0,2.6,16.3,898.0,913.55,694.99
2018,5,1,10,45,916.5,117.5,2.6,16.6,919.0,940.86,711.78
2018,5,1,11,0,922.0,118.0,2.6,16.9,940.0,964.77,726.27
2018,5,1,11,15,924.0,119.5,2.6,17.05,953.5,982.86,737.28
2018,5,1,11,30,926.0,121.0,2.6,17.2,967.0,997.23,745.9
2018,5,1,11,45,927.0,121.5,2.6,17.4,972.5,1005.91,750.73
2018,5,1,12,0,928.0,122.0,2.6,17.6,978.0,1010.76,753.18
2018,5,1,12,15,929.5,120.0,2.65,17.7,976.0,1009.87,752.76
2018,5,1,12,30,931.0,118.0,2.7,17.8,974.0,1005.1,749.95
2018,5,1,12,45,932.5,115.5,2.8,17.9,965.0,995.98,744.83
2018,5,1,13,0,934.0,113.0,2.9,18.0,956.0,982.97,737.21
2018,5,1,13,15,856.0,155.0,3.0,17.95,916.0,948.15,715.29
2018,5,1,13,30,778.0,197.0,3.1,17.9,876.0,907.35,689.21
2018,5,1,13,45,646.0,253.5,3.2,17.9,806.5,825.72,631.69
2018,5,1,14,0,514.0,310.0,3.3,17.9,737.0,744.01,572.18
2018,5,1,14,15,435.0,324.5,3.45,17.7,676.5,674.16,522.17
2018,5,1,14,30,356.0,339.0,3.6,17.5,616.0,597.96,466.41
2018,5,1,14,45,386.5,310.5,3.7,17.35,598.0,576.9,452.71
2018,5,1,15,0,417.0,282.0,3.8,17.2,580.0,561.83,442.61
2018,5,1,15,15,369.5,276.0,3.8,17.2,528.0,494.86,391.43
2018,5,1,15,30,322.0,270.0,3.8,17.2,476.0,440.7,349.4
2018,5,1,15,45,372.0,235.0,4.05,16.55,456.0,416.82,332.08
2018,5,1,16,0,422.0,200.0,4.3,15.9,436.0,394.07,314.29
2018,5,1,16,15,533.0,154.0,4.4,15.35,424.0,374.28,296.67
2018,5,1,16,30,644.0,108.0,4.5,14.8,412.0,344.77,268.6
2018,5,1,16,45,646.0,95.5,4.55,14.25,370.0,293.01,222.15
2018,5,1,17,0,648.0,83.0,4.6,13.7,328.0,240.18,173.85
2018,5,1,17,15,612.5,76.0,4.6,13.1,280.0,184.22,124.75
2018,5,1,17,30,577.0,69.0,4.6,12.5,232.0,132.1,81.78
2018,5,1,17,45,505.5,62.5,4.6,11.85,183.5,82.27,48.49
2018,5,1,18,0,434.0,56.0,4.6,11.2,135.0,45.15,34.74
2018,5,1,18,15,325.0,44.5,4.4,10.8,93.0,34.37,24.53
2018,5,1,18,30,216.0,33.0,4.2,10.4,51.0,25.59,14.4
2018,5,1,18,45,116.5,19.0,4.05,9.95,28.0,16.22,0.0
2018,5,1,19,0,17.0,5.0,3.9,9.5,5.0,0.0,0.0
2018,5,1,19,15,8.5,2.5,3.8,9.35,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,2,5,15,54.0,11.0,1.75,8.8,13.5,9.39,0.0
2018,5,2,5,30,108.0,22.0,1.8,9.0,27.0,17.1,0.0
2018,5,2,5,45,223.5,35.5,1.85,9.2,63.0,27.45,17.32
2018,5,2,6,0,339.0,49.0,1.9,9.4,99.0,37.7,27.9
2018,5,2,6,15,422.0,59.0,1.9,9.65,146.0,50.16,39.63
2018,5,2,6,30,505.0,69.0,1.9,9.9,193.0,94.99,57.83
2018,5,2,6,45,561.5,76.5,1.85,10.15,244.5,144.44,93.32
2018,5,2,7,0,618.0,84.0,1.8,10.4,296.0,200.63,139.72
2018,5,2,7,15,659.0,89.5,1.8,10.75,348.5,257.38,189.51
2018,5,2,7,30,700.0,95.0,1.8,11.1,401.0,318.24,243.04
2018,5,2,7,45,731.5,98.5,1.75,11.45,453.0,377.38,294.53
2018,5,2,8,0,763.0,102.0,1.7,11.8,505.0,439.83,347.15
2018,5,2,8,15,787.0,105.0,1.65,12.3,554.5,498.56,394.99
2018,5,2,8,30,811.0,108.0,1.6,12.8,604.0,557.99,441.56
2018,5,2,8,45,830.5,109.0,1.55,13.3,649.5,613.16,483.26
2018,5,2,9,0,850.0,110.0,1.5,13.8,695.0,667.85,523.09
2018,5,2,9,15,864.0,111.0,1.55,14.2,735.5,713.18,556.02
2018,5,2,9,30,878.0,112.0,1.6,14.6,776.0,760.93,589.61
2018,5,2,9,45,889.0,113.0,1.6,15.05,811.0,804.51,617.48
2018,5,2,10,0,900.0,114.0,1.6,15.5,846.0,845.76,643.35
2018,5,2,10,15,907.0,114.5,1.7,15.8,873.5,880.61,666.09
2018,5,2,10,30,914.0,115.0,1.8,16.1,901.0,912.45,686.76
2018,5,2,10,45,919.0,116.0,1.9,16.45,922.0,939.79,704.26
2018,5,2,11,0,924.0,117.0,2.0,16.8,943.0,963.7,719.51
2018,5,2,11,15,927.0,117.0,2.1,17.0,956.0,981.26,731.01
2018,5,2,11,30,930.0,117.0,2.2,17.2,969.0,995.11,740.21
2018,5,2,11,45,931.5,117.0,2.3,17.4,974.5,1003.78,746.1
2018,5,2,12,0,933.0,117.0,2.4,17.6,980.0,1008.61,749.62
2018,5,2,12,15,933.5,116.5,2.5,17.65,978.0,1008.16,750.2
2018,5,2,12,30,934.0,116.0,2.6,17.7,976.0,1003.84,748.36
2018,5,2,12,45,934.0,114.0,2.65,17.75,966.0,993.75,742.3
2018,5,2,13,0,934.0,112.0,2.7,17.8,956.0,979.82,733.82
2018,5,2,13,15,930.5,111.0,2.8,17.8,938.5,959.87,721.94
2018,5,2,13,30,927.0,110.0,2.9,17.8,921.0,936.32,707.62
2018,5,2,13,45,922.0,108.5,2.95,17.75,896.0,907.49,689.37
2018,5,2,14,0,917.0,107.0,3.0,17.7,871.0,875.38,668.78
2018,5,2,14,15,909.5,106.0,3.05,17.55,839.5,838.62,645.03
2018,5,2,14,30,902.0,105.0,3.1,17.4,808.0,799.08,619.07
2018,5,2,14,45,891.5,103.0,3.1,17.25,770.0,753.83,588.44
2018,5,2,15,0,881.0,101.0,3.1,17.1,732.0,706.47,554.05
2018,5,2,15,15,867.0,98.5,3.1,17.1,688.5,654.54,515.0
2018,5,2,15,30,853.0,96.0,3.1,17.1,645.0,601.35,473.95
2018,5,2,15,45,835.5,93.0,3.2,16.6,597.5,546.58,431.52
2018,5,2,16,0,818.0,90.0,3.3,16.1,550.0,489.0,385.35
2018,5,2,16,15,794.5,86.5,3.35,15.7,499.5,428.4,334.94
2018,5,2,16,30,771.0,83.0,3.4,15.3,449.0,368.8,283.69
2018,5,2,16,45,738.0,79.0,3.4,14.95,396.5,307.12,229.57
2018,5,2,17,0,705.0,75.0,3.4,14.6,344.0,246.01,175.36
2018,5,2,17,15,659.0,70.0,3.3,14.05,291.5,186.59,123.92
2018,5,2,17,30,613.0,65.0,3.2,13.5,239.0,132.18,79.86
2018,5,2,17,45,545.0,58.0,3.1,13.0,189.5,80.05,45.32
2018,5,2,18,0,477.0,51.0,3.0,12.5,140.0,41.01,30.91
2018,5,2,18,15,372.0,41.5,2.85,12.0,97.5,33.88,24.05
2018,5,2,18,30,267.0,32.0,2.7,11.5,55.0,26.71,15.6
2018,5,2,18,45,148.5,18.5,2.55,11.05,30.0,15.79,0.0
2018,5,2,19,0,30.0,5.0,2.4,10.6,5.0,4.27,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.4,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,5,15,48.5,8.0,2.45,8.5,10.5,6.83,0.0
2018,5,3,5,30,97.0,16.0,2.6,8.8,21.0,12.45,0.0
2018,5,3,5,45,107.5,16.5,2.75,9.05,28.0,12.74,5.13
2018,5,3,6,0,118.0,17.0,2.9,9.3,35.0,13.06,6.01
2018,5,3,6,15,69.0,17.5,2.95,9.55,29.0,13.59,6.67
2018,5,3,6,30,20.0,18.0,3.0,9.8,23.0,16.95,8.42
2018,5,3,6,45,10.0,20.5,3.0,10.05,23.0,18.72,10.27
2018,5,3,7,0,0.0,23.0,3.0,10.3,23.0,18.96,10.9
2018,5,3,7,15,0.0,27.5,3.0,10.5,27.5,22.69,14.1
2018,5,3,7,30,0.0,32.0,3.0,10.7,32.0,26.43,17.26
2018,5,3,7,45,0.0,43.5,2.95,10.95,43.5,35.99,25.39
2018,5,3,8,0,0.0,55.0,2.9,11.2,55.0,45.58,33.46
2018,5,3,8,15,0.0,71.0,2.95,11.5,71.0,58.96,44.63
2018,5,3,8,30,0.0,87.0,3.0,11.8,87.0,72.37,55.72
2018,5,3,8,45,0.5,107.5,3.0,12.05,108.0,89.92,70.17
2018,5,3,9,0,1.0,128.0,3.0,12.3,129.0,107.66,84.63
2018,5,3,9,15,4.5,168.5,3.05,12.65,172.0,144.72,114.84
2018,5,3,9,30,8.0,209.0,3.1,13.0,215.0,182.5,145.18
2018,5,3,9,45,11.0,234.0,3.1,13.3,242.5,207.06,164.52
2018,5,3,10,0,14.0,259.0,3.1,13.6,270.0,231.99,184.0
2018,5,3,10,15,15.5,271.0,3.15,13.85,284.0,244.5,193.51
2018,5,3,10,30,17.0,283.0,3.2,14.1,298.0,257.09,203.08
2018,5,3,10,45,45.0,332.0,3.2,14.4,372.0,339.65,267.97
2018,5,3,11,0,73.0,381.0,3.2,14.7,446.0,412.99,324.19
2018,5,3,11,15,194.5,405.0,3.25,14.9,582.5,565.24,441.38
2018,5,3,11,30,316.0,429.0,3.3,15.1,719.0,720.0,555.57
2018,5,3,11,45,533.0,326.0,3.3,15.3,818.5,843.82,648.18
2018,5,3,12,0,750.0,223.0,3.3,15.5,918.0,956.77,729.93
2018,5,3,12,15,846.5,169.0,3.35,15.6,951.5,986.95,749.7
2018,5,3,12,30,943.0,115.0,3.4,15.7,985.0,1009.19,764.79
2018,5,3,12,45,943.5,113.0,3.4,15.85,975.5,999.48,757.83
2018,5,3,13,0,944.0,111.0,3.4,16.0,966.0,985.88,748.62
2018,5,3,13,15,940.5,110.0,3.45,16.05,948.0,965.77,735.71
2018,5,3,13,30,937.0,109.0,3.5,16.1,930.0,942.03,720.35
2018,5,3,13,45,919.5,114.0,3.5,16.15,901.0,908.51,697.88
2018,5,3,14,0,902.0,119.0,3.5,16.2,872.0,872.33,673.5
2018,5,3,14,15,886.0,121.0,3.5,16.15,837.5,832.12,646.37
2018,5,3,14,30,870.0,123.0,3.5,16.1,803.0,789.75,617.47
2018,5,3,14,45,856.0,119.5,3.45,16.05,762.0,747.58,587.41
2018,5,3,15,0,842.0,116.0,3.4,16.0,721.0,697.02,549.84
2018,5,3,15,15,829.5,109.5,3.4,16.0,675.5,643.08,509.09
2018,5,3,15,30,817.0,103.0,3.4,16.0,630.0,587.88,466.3
2018,5,3,15,45,809.0,98.0,3.35,15.7,587.5,535.58,424.78
2018,5,3,16,0,801.0,93.0,3.3,15.4,545.0,482.1,380.91
2018,5,3,16,15,725.0,101.0,3.3,15.05,481.5,409.73,321.46
2018,5,3,16,30,649.0,109.0,3.3,14.7,418.0,344.87,267.04
2018,5,3,16,45,659.5,94.5,3.3,14.4,377.5,293.77,221.07
2018,5,3,17,0,670.0,80.0,3.3,14.1,337.0,240.6,172.31
2018,5,3,17,15,638.5,73.5,3.25,13.55,289.0,184.75,123.41
2018,5,3,17,30,607.0,67.0,3.2,13.0,241.0,132.19,80.34
2018,5,3,17,45,540.5,59.5,3.2,12.5,191.0,80.23,45.95
2018,5,3,18,0,474.0,52.0,3.2,12.0,141.0,41.76,31.67
2018,5,3,18,15,370.0,42.5,3.15,11.5,99.0,34.66,24.83
2018,5,3,18,30,266.0,33.0,3.1,11.0,57.0,27.52,16.62
2018,5,3,18,45,148.5,19.0,3.05,10.45,31.0,16.22,0.0
2018,5,3,19,0,31.0,5.0,3.0,9.9,5.0,4.27,0.0
2018,5,3,19,15,15.5,2.5,3.0,9.7,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
