Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.95,8.3,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,8.5,1.0,0.85,0.0
2018,5,24,5,15,0.0,3.5,2.1,8.8,3.5,2.87,0.0
2018,5,24,5,30,0.0,6.0,2.2,9.1,6.0,4.92,0.0
2018,5,24,5,45,0.0,9.5,2.3,9.45,9.5,7.8,1.32
2018,5,24,6,0,0.0,13.0,2.4,9.8,13.0,10.68,4.04
2018,5,24,6,15,0.0,17.0,2.35,10.1,17.0,13.99,7.1
2018,5,24,6,30,0.0,21.0,2.3,10.4,21.0,17.29,9.47
2018,5,24,6,45,0.0,37.0,2.3,10.65,37.0,30.55,20.98
2018,5,24,7,0,0.0,53.0,2.3,10.9,53.0,43.86,32.4
2018,5,24,7,15,0.0,62.5,2.3,11.25,62.5,51.79,39.04
2018,5,24,7,30,0.0,72.0,2.3,11.6,72.0,59.73,45.61
2018,5,24,7,45,0.0,86.0,2.3,11.95,86.0,71.46,55.31
2018,5,24,8,0,0.0,100.0,2.3,12.3,100.0,83.11,64.82
2018,5,24,8,15,0.5,121.5,2.35,12.7,122.0,101.27,79.62
2018,5,24,8,30,1.0,143.0,2.4,13.1,144.0,119.6,94.39
2018,5,24,8,45,4.0,169.0,2.4,13.5,172.0,143.31,113.42
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,167.48,132.58
2018,5,24,9,15,12.5,231.0,2.45,14.25,240.5,202.23,160.09
2018,5,24,9,30,18.0,267.0,2.5,14.6,281.0,237.71,187.8
2018,5,24,9,45,21.0,290.0,2.55,14.95,307.0,260.82,205.41
2018,5,24,10,0,24.0,313.0,2.6,15.3,333.0,284.21,223.14
2018,5,24,10,15,20.5,299.0,2.7,15.55,316.5,270.44,211.89
2018,5,24,10,30,17.0,285.0,2.8,15.8,300.0,256.31,200.5
2018,5,24,10,45,15.5,277.0,2.85,16.05,291.0,248.8,194.32
2018,5,24,11,0,14.0,269.0,2.9,16.3,282.0,241.1,188.0
2018,5,24,11,15,16.0,283.5,3.0,16.45,298.5,255.95,199.48
2018,5,24,11,30,18.0,298.0,3.1,16.6,315.0,270.8,210.87
2018,5,24,11,45,22.0,323.0,3.2,16.7,344.0,308.06,239.6
2018,5,24,12,0,26.0,348.0,3.3,16.8,373.0,334.86,260.05
2018,5,24,12,15,22.5,320.0,3.4,16.75,341.5,305.96,237.89
2018,5,24,12,30,19.0,292.0,3.5,16.7,310.0,266.68,207.68
2018,5,24,12,45,65.0,351.0,3.6,16.7,412.0,371.62,290.17
2018,5,24,13,0,111.0,410.0,3.7,16.7,514.0,477.81,371.26
2018,5,24,13,15,225.0,410.5,3.8,16.4,616.5,585.3,454.48
2018,5,24,13,30,339.0,411.0,3.9,16.1,719.0,675.85,523.75
2018,5,24,13,45,364.5,390.5,4.05,15.85,713.5,667.79,519.29
2018,5,24,14,0,390.0,370.0,4.2,15.6,708.0,656.99,513.24
2018,5,24,14,15,302.0,379.0,4.2,15.2,635.0,583.07,457.62
2018,5,24,14,30,214.0,388.0,4.2,14.8,562.0,504.78,398.12
2018,5,24,14,45,145.0,360.5,4.25,14.4,476.0,422.2,334.97
2018,5,24,15,0,76.0,333.0,4.3,14.0,390.0,337.33,268.77
2018,5,24,15,15,63.0,300.0,4.3,14.0,345.5,295.78,236.34
2018,5,24,15,30,50.0,267.0,4.3,14.0,301.0,255.66,204.61
2018,5,24,15,45,78.5,263.0,4.25,13.25,312.5,262.65,211.26
2018,5,24,16,0,107.0,259.0,4.2,12.5,324.0,266.32,214.75
2018,5,24,16,15,195.0,227.5,4.15,12.3,333.5,271.5,217.97
2018,5,24,16,30,283.0,196.0,4.1,12.1,343.0,265.33,210.33
2018,5,24,16,45,315.5,174.5,4.05,11.9,322.5,237.77,185.0
2018,5,24,17,0,348.0,153.0,4.0,11.7,302.0,206.29,155.72
2018,5,24,17,15,337.5,133.0,3.9,11.5,262.0,164.68,119.91
2018,5,24,17,30,327.0,113.0,3.8,11.3,222.0,124.05,86.81
2018,5,24,17,45,323.0,96.5,3.7,11.15,189.0,87.04,60.85
2018,5,24,18,0,319.0,80.0,3.6,11.0,156.0,59.08,47.69
2018,5,24,18,15,266.5,66.5,3.45,10.8,120.0,49.76,39.01
2018,5,24,18,30,214.0,53.0,3.3,10.6,84.0,40.17,29.84
2018,5,24,18,45,133.5,36.5,3.15,10.45,53.5,28.25,17.79
2018,5,24,19,0,53.0,20.0,3.0,10.3,23.0,15.71,0.0
2018,5,24,19,15,26.5,10.0,2.9,10.2,11.5,8.54,0.0
2018,5,24,19,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.5,1.8,9.45,3.5,0.0,0.0
2018,5,25,5,0,2.0,7.0,1.8,9.6,7.0,5.97,0.0
2018,5,25,5,15,17.0,21.5,1.95,9.8,23.0,17.4,1.6
2018,5,25,5,30,32.0,36.0,2.1,10.0,39.0,28.74,18.97
2018,5,25,5,45,62.0,54.0,2.2,10.2,65.0,41.78,31.54
2018,5,25,6,0,92.0,72.0,2.3,10.4,91.0,55.0,43.9
2018,5,25,6,15,73.5,78.5,2.35,10.6,96.0,60.27,48.92
2018,5,25,6,30,55.0,85.0,2.4,10.8,101.0,71.42,54.5
2018,5,25,6,45,53.0,93.5,2.45,11.05,111.5,82.45,63.26
2018,5,25,7,0,51.0,102.0,2.5,11.3,122.0,93.07,72.21
2018,5,25,7,15,30.5,126.0,2.45,11.6,138.5,111.06,88.2
2018,5,25,7,30,10.0,150.0,2.4,11.9,155.0,126.1,101.21
2018,5,25,7,45,7.5,154.0,2.4,12.25,158.0,129.72,103.85
2018,5,25,8,0,5.0,158.0,2.4,12.6,161.0,132.9,106.08
2018,5,25,8,15,4.0,149.5,2.4,12.9,152.0,126.08,100.03
2018,5,25,8,30,3.0,141.0,2.4,13.2,143.0,118.96,93.8
2018,5,25,8,45,65.0,220.0,2.4,13.55,267.0,224.72,179.99
2018,5,25,9,0,127.0,299.0,2.4,13.9,391.0,341.95,272.46
2018,5,25,9,15,108.0,284.0,2.45,14.1,365.5,324.08,257.59
2018,5,25,9,30,89.0,269.0,2.5,14.3,340.0,303.75,241.22
2018,5,25,9,45,67.0,270.5,2.5,14.55,325.0,284.84,225.61
2018,5,25,10,0,45.0,272.0,2.5,14.8,310.0,272.37,214.9
2018,5,25,10,15,30.5,247.5,2.5,14.9,273.5,241.08,189.77
2018,5,25,10,30,16.0,223.0,2.5,15.0,237.0,201.85,158.25
2018,5,25,10,45,11.0,193.5,2.55,15.15,203.5,172.84,134.99
2018,5,25,11,0,6.0,164.0,2.6,15.3,170.0,143.6,111.39
2018,5,25,11,15,11.0,213.5,2.65,15.4,224.0,190.75,149.03
2018,5,25,11,30,16.0,263.0,2.7,15.5,278.0,238.38,186.41
2018,5,25,11,45,30.5,317.0,2.75,15.6,346.0,310.06,242.23
2018,5,25,12,0,45.0,371.0,2.8,15.7,414.0,373.05,290.38
2018,5,25,12,15,30.5,287.0,2.85,15.75,316.0,282.94,220.87
2018,5,25,12,30,16.0,203.0,2.9,15.8,218.0,193.68,151.02
2018,5,25,12,45,18.0,233.5,3.0,15.85,250.5,222.53,174.01
2018,5,25,13,0,20.0,264.0,3.1,15.9,283.0,251.2,196.5
2018,5,25,13,15,22.0,263.0,3.1,15.85,283.5,251.23,196.67
2018,5,25,13,30,24.0,262.0,3.1,15.8,284.0,251.02,196.75
2018,5,25,13,45,156.0,276.0,3.15,15.75,412.0,390.44,308.94
2018,5,25,14,0,288.0,290.0,3.2,15.7,540.0,502.22,396.39
2018,5,25,14,15,562.0,211.0,3.2,15.6,677.5,643.16,506.39
2018,5,25,14,30,836.0,132.0,3.2,15.5,815.0,745.57,584.53
2018,5,25,14,45,836.0,124.5,3.2,15.4,781.5,705.58,554.39
2018,5,25,15,0,836.0,117.0,3.2,15.3,748.0,662.89,522.57
2018,5,25,15,15,822.5,115.0,3.2,15.3,707.0,614.68,485.43
2018,5,25,15,30,809.0,113.0,3.2,15.3,666.0,565.3,446.46
2018,5,25,15,45,793.5,109.0,3.15,14.9,621.0,512.17,404.06
2018,5,25,16,0,778.0,105.0,3.1,14.5,576.0,458.65,360.03
2018,5,25,16,15,684.5,120.5,3.05,14.3,509.5,389.19,302.8
2018,5,25,16,30,591.0,136.0,3.0,14.1,443.0,329.15,252.76
2018,5,25,16,45,446.5,147.5,2.95,13.9,366.0,256.21,194.15
2018,5,25,17,0,302.0,159.0,2.9,13.7,289.0,200.13,150.85
2018,5,25,17,15,345.0,131.5,2.85,13.4,261.5,165.28,119.05
2018,5,25,17,30,388.0,104.0,2.8,13.1,234.0,123.83,83.33
2018,5,25,17,45,400.0,86.5,2.75,12.85,201.0,83.41,55.29
2018,5,25,18,0,412.0,69.0,2.7,12.6,168.0,51.88,40.97
2018,5,25,18,15,329.0,57.5,2.6,12.3,125.0,43.55,33.28
2018,5,25,18,30,246.0,46.0,2.5,12.0,82.0,35.09,25.26
2018,5,25,18,45,165.5,33.0,2.4,11.75,53.0,25.38,15.48
2018,5,25,19,0,85.0,20.0,2.3,11.5,24.0,15.79,0.0
2018,5,25,19,15,42.5,10.0,2.25,11.3,12.0,8.54,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,10.0,6.0,5.12,0.0
2018,5,26,5,15,2.5,17.0,2.3,10.25,17.0,14.04,0.86
2018,5,26,5,30,0.0,28.0,2.4,10.5,28.0,23.06,14.13
2018,5,26,5,45,2.5,46.0,2.5,10.7,46.5,37.14,27.39
2018,5,26,6,0,5.0,64.0,2.6,10.9,65.0,51.08,40.33
2018,5,26,6,15,4.0,69.0,2.55,11.25,70.0,55.78,44.77
2018,5,26,6,30,3.0,74.0,2.5,11.6,75.0,60.7,46.82
2018,5,26,6,45,1.5,73.5,2.45,11.9,74.0,60.91,46.92
2018,5,26,7,0,0.0,73.0,2.4,12.2,73.0,60.55,46.5
2018,5,26,7,15,0.0,65.0,2.3,12.5,65.0,53.87,40.6
2018,5,26,7,30,0.0,57.0,2.2,12.8,57.0,47.22,34.75
2018,5,26,7,45,0.0,57.0,2.1,13.1,57.0,47.25,34.61
2018,5,26,8,0,0.0,57.0,2.0,13.4,57.0,47.28,34.46
2018,5,26,8,15,0.0,65.0,1.95,13.75,65.0,53.98,39.91
2018,5,26,8,30,0.0,73.0,1.9,14.1,73.0,60.7,45.33
2018,5,26,8,45,0.0,83.5,1.8,14.4,83.5,69.53,52.45
2018,5,26,9,0,0.0,94.0,1.7,14.7,94.0,78.37,59.54
2018,5,26,9,15,1.0,113.5,1.65,15.05,114.5,95.43,73.29
2018,5,26,9,30,2.0,133.0,1.6,15.4,135.0,112.67,87.03
2018,5,26,9,45,3.5,150.0,1.55,15.7,153.0,128.33,99.4
2018,5,26,10,0,5.0,167.0,1.5,16.0,171.0,144.17,111.8
2018,5,26,10,15,7.0,187.5,1.5,16.3,193.5,163.55,126.94
2018,5,26,10,30,9.0,208.0,1.5,16.6,216.0,183.13,142.1
2018,5,26,10,45,10.0,216.5,1.5,16.9,225.5,191.7,148.49
2018,5,26,11,0,11.0,225.0,1.5,17.2,235.0,200.28,154.91
2018,5,26,11,15,18.5,268.0,1.6,17.4,285.5,253.49,196.13
2018,5,26,11,30,26.0,311.0,1.7,17.6,336.0,299.82,231.33
2018,5,26,11,45,64.5,381.0,1.8,17.8,443.0,399.26,306.74
2018,5,26,12,0,103.0,451.0,1.9,18.0,550.0,499.48,380.4
2018,5,26,12,15,130.0,460.0,2.05,18.1,584.5,545.17,413.74
2018,5,26,12,30,157.0,469.0,2.2,18.2,619.0,576.82,437.28
2018,5,26,12,45,267.0,430.5,2.35,18.3,682.5,649.14,492.32
2018,5,26,13,0,377.0,392.0,2.5,18.4,746.0,706.03,535.59
2018,5,26,13,15,608.5,274.0,2.65,18.45,833.0,803.9,610.36
2018,5,26,13,30,840.0,156.0,2.8,18.5,920.0,872.26,661.4
2018,5,26,13,45,861.0,141.0,2.9,18.5,906.0,845.51,643.66
2018,5,26,14,0,882.0,126.0,3.0,18.5,892.0,825.08,631.01
2018,5,26,14,15,874.0,125.0,3.15,18.45,862.0,790.44,608.59
2018,5,26,14,30,866.0,124.0,3.3,18.4,832.0,753.21,583.53
2018,5,26,14,45,854.0,123.0,3.4,18.3,795.5,710.84,553.13
2018,5,26,15,0,842.0,122.0,3.5,18.2,759.0,670.63,523.42
2018,5,26,15,15,816.0,124.0,3.5,18.2,713.0,618.34,483.46
2018,5,26,15,30,790.0,126.0,3.5,18.2,667.0,565.93,442.53
2018,5,26,15,45,751.0,128.0,3.65,17.8,614.5,506.38,396.11
2018,5,26,16,0,712.0,130.0,3.8,17.4,562.0,449.14,350.13
2018,5,26,16,15,720.0,117.5,3.85,17.05,523.5,400.34,308.83
2018,5,26,16,30,728.0,105.0,3.9,16.7,485.0,349.38,264.24
2018,5,26,16,45,697.5,101.0,3.95,16.35,435.0,292.64,214.79
2018,5,26,17,0,667.0,97.0,4.0,16.0,385.0,238.35,167.24
2018,5,26,17,15,626.0,91.0,4.0,15.5,334.0,183.33,120.9
2018,5,26,17,30,585.0,85.0,4.0,15.0,283.0,132.66,81.79
2018,5,26,17,45,527.5,78.0,4.0,14.5,234.0,85.0,52.92
2018,5,26,18,0,470.0,71.0,4.0,14.0,185.0,55.71,44.15
2018,5,26,18,15,387.5,61.5,3.95,13.5,141.0,46.77,35.97
2018,5,26,18,30,305.0,52.0,3.9,13.0,97.0,39.77,29.27
2018,5,26,18,45,200.0,37.5,3.8,12.5,62.5,28.87,18.44
2018,5,26,19,0,95.0,23.0,3.7,12.0,28.0,17.98,0.0
2018,5,26,19,15,47.5,11.5,3.65,11.75,14.0,9.82,0.0
2018,5,26,19,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.3,9.7,12.0,9.39,0.0
2018,5,27,5,15,156.0,25.0,1.35,10.25,40.0,19.43,4.16
2018,5,27,5,30,264.0,39.0,1.4,10.8,68.0,30.15,20.24
2018,5,27,5,45,349.5,49.0,1.5,11.35,108.0,39.63,29.56
2018,5,27,6,0,435.0,59.0,1.6,11.9,148.0,46.89,36.45
2018,5,27,6,15,512.5,64.5,1.55,12.55,198.0,50.29,39.65
2018,5,27,6,30,590.0,70.0,1.5,13.2,248.0,89.03,52.11
2018,5,27,6,45,557.0,88.0,1.45,13.8,280.5,139.06,87.95
2018,5,27,7,0,524.0,106.0,1.4,14.4,313.0,184.94,127.0
2018,5,27,7,15,515.0,125.0,1.45,15.05,352.0,230.08,166.51
2018,5,27,7,30,506.0,144.0,1.5,15.7,391.0,276.36,207.0
2018,5,27,7,45,561.5,145.0,1.55,16.35,446.0,332.56,253.15
2018,5,27,8,0,617.0,146.0,1.6,17.0,501.0,390.48,300.04
2018,5,27,8,15,727.5,121.0,1.65,17.5,573.5,455.47,351.51
2018,5,27,8,30,838.0,96.0,1.7,18.0,646.0,529.08,408.72
2018,5,27,8,45,845.0,100.5,1.75,18.45,686.5,578.72,446.89
2018,5,27,9,0,852.0,105.0,1.8,18.9,727.0,626.71,482.78
2018,5,27,9,15,830.5,123.0,1.85,19.35,755.5,670.35,513.97
2018,5,27,9,30,809.0,141.0,1.9,19.8,784.0,706.95,539.31
2018,5,27,9,45,857.0,122.5,2.0,20.25,829.0,750.44,570.68
2018,5,27,10,0,905.0,104.0,2.1,20.7,874.0,799.69,603.5
2018,5,27,10,15,910.5,105.0,2.15,21.05,900.0,832.64,624.34
2018,5,27,10,30,916.0,106.0,2.2,21.4,926.0,862.58,643.14
2018,5,27,10,45,920.5,106.5,2.25,21.75,946.0,888.04,658.88
2018,5,27,11,0,925.0,107.0,2.3,22.1,966.0,910.16,672.39
2018,5,27,11,15,927.0,108.0,2.35,22.3,978.5,927.09,682.9
2018,5,27,11,30,929.0,109.0,2.4,22.5,991.0,940.42,691.15
2018,5,27,11,45,929.5,108.5,2.5,22.75,995.5,947.39,695.65
2018,5,27,12,0,930.0,108.0,2.6,23.0,1000.0,950.7,697.87
2018,5,27,12,15,929.5,108.5,2.7,23.1,998.0,950.34,698.21
2018,5,27,12,30,929.0,109.0,2.8,23.2,996.0,946.33,696.24
2018,5,27,12,45,926.5,109.0,2.9,23.35,986.0,936.41,690.32
2018,5,27,13,0,924.0,109.0,3.0,23.5,976.0,922.88,682.08
2018,5,27,13,15,921.0,107.5,3.05,23.5,959.0,903.98,670.33
2018,5,27,13,30,918.0,106.0,3.1,23.5,942.0,881.61,656.29
2018,5,27,13,45,913.0,105.5,3.1,23.55,918.5,855.15,639.01
2018,5,27,14,0,908.0,105.0,3.1,23.6,895.0,825.53,619.56
2018,5,27,14,15,902.0,103.0,3.15,23.5,865.0,790.74,597.1
2018,5,27,14,30,896.0,101.0,3.2,23.4,835.0,753.19,572.49
2018,5,27,14,45,888.0,99.0,3.2,23.3,799.5,711.66,543.09
2018,5,27,15,0,880.0,97.0,3.2,23.2,764.0,667.9,511.21
2018,5,27,15,15,868.5,95.0,3.2,23.2,723.0,620.02,475.31
2018,5,27,15,30,857.0,93.0,3.2,23.2,682.0,570.67,437.37
2018,5,27,15,45,842.5,90.5,3.1,22.85,637.0,518.13,396.27
2018,5,27,16,0,828.0,88.0,3.0,22.5,592.0,464.94,353.41
2018,5,27,16,15,809.0,84.5,3.0,22.15,543.5,407.78,306.42
2018,5,27,16,30,790.0,81.0,3.0,21.8,495.0,351.29,258.57
2018,5,27,16,45,764.0,78.0,2.95,21.45,445.0,293.97,209.18
2018,5,27,17,0,738.0,75.0,2.9,21.1,395.0,238.46,161.06
2018,5,27,17,15,702.5,71.0,2.9,20.45,344.5,182.58,114.5
2018,5,27,17,30,667.0,67.0,2.9,19.8,294.0,126.83,71.93
2018,5,27,17,45,616.5,62.0,2.85,19.1,244.5,76.37,42.38
2018,5,27,18,0,566.0,57.0,2.8,18.4,195.0,44.9,33.9
2018,5,27,18,15,489.5,49.5,2.75,17.6,149.5,39.52,29.05
2018,5,27,18,30,413.0,42.0,2.7,16.8,104.0,34.09,23.93
2018,5,27,18,45,293.5,32.0,2.65,16.05,68.0,26.27,16.13
2018,5,27,19,0,174.0,22.0,2.6,15.3,32.0,17.18,0.0
2018,5,27,19,15,87.0,11.0,2.55,14.85,16.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,45,45.0,6.0,1.25,11.1,7.0,0.0,0.0
2018,5,28,5,0,90.0,12.0,1.3,11.3,14.0,10.24,0.0
2018,5,28,5,15,218.5,23.0,1.35,11.8,43.5,19.08,4.58
2018,5,28,5,30,347.0,34.0,1.4,12.3,73.0,27.94,18.28
2018,5,28,5,45,436.5,41.5,1.5,12.8,115.5,33.52,24.01
2018,5,28,6,0,526.0,49.0,1.6,13.3,158.0,39.1,29.32
2018,5,28,6,15,585.0,54.0,1.5,13.95,206.0,42.47,32.46
2018,5,28,6,30,644.0,59.0,1.4,14.6,254.0,86.27,48.03
2018,5,28,6,45,684.5,63.5,1.3,15.25,305.0,136.8,80.04
2018,5,28,7,0,725.0,68.0,1.2,15.9,356.0,191.71,123.08
2018,5,28,7,15,754.0,71.5,1.2,16.75,406.5,247.05,170.13
2018,5,28,7,30,783.0,75.0,1.2,17.6,457.0,304.8,219.76
2018,5,28,7,45,804.5,78.0,1.15,18.4,506.5,361.52,267.95
2018,5,28,8,0,826.0,81.0,1.1,19.2,556.0,420.1,315.98
2018,5,28,8,15,842.5,83.5,1.15,19.9,603.0,474.97,360.07
2018,5,28,8,30,859.0,86.0,1.2,20.6,650.0,529.6,402.41
2018,5,28,8,45,872.5,87.5,1.2,21.25,693.0,581.09,440.74
2018,5,28,9,0,886.0,89.0,1.2,21.9,736.0,631.48,476.88
2018,5,28,9,15,893.5,92.0,1.3,22.5,774.0,677.98,509.98
2018,5,28,9,30,901.0,95.0,1.4,23.1,812.0,722.36,540.76
2018,5,28,9,45,905.5,98.0,1.45,23.65,844.0,762.21,566.79
2018,5,28,10,0,910.0,101.0,1.5,24.2,876.0,799.29,589.67
2018,5,28,10,15,916.0,102.5,1.6,24.65,903.0,833.25,611.01
2018,5,28,10,30,922.0,104.0,1.7,25.1,930.0,864.2,630.28
2018,5,28,10,45,926.5,104.5,1.8,25.55,950.0,889.8,645.99
2018,5,28,11,0,931.0,105.0,1.9,26.0,970.0,912.04,659.54
2018,5,28,11,15,934.0,105.0,1.95,26.25,983.0,929.03,669.73
2018,5,28,11,30,937.0,105.0,2.0,26.5,996.0,942.43,677.73
2018,5,28,11,45,938.0,105.5,2.1,26.75,1001.5,950.85,683.17
2018,5,28,12,0,939.0,106.0,2.2,27.0,1007.0,955.59,686.38
2018,5,28,12,15,938.5,105.5,2.3,27.1,1004.5,954.35,686.27
2018,5,28,12,30,938.0,105.0,2.4,27.2,1002.0,949.41,683.89
2018,5,28,12,45,935.5,105.0,2.45,27.3,992.0,939.45,677.92
2018,5,28,13,0,933.0,105.0,2.5,27.4,982.0,925.86,669.7
2018,5,28,13,15,929.5,104.5,2.6,27.4,965.0,907.35,659.01
2018,5,28,13,30,926.0,104.0,2.7,27.4,948.0,885.37,646.02
2018,5,28,13,45,920.5,104.0,2.8,27.35,924.5,858.82,630.05
2018,5,28,14,0,915.0,104.0,2.9,27.3,901.0,829.13,611.84
2018,5,28,14,15,908.0,102.5,2.9,27.2,870.5,793.9,589.25
2018,5,28,14,30,901.0,101.0,2.9,27.1,840.0,755.94,564.64
2018,5,28,14,45,892.0,99.5,2.95,27.0,804.0,714.08,535.79
2018,5,28,15,0,883.0,98.0,3.0,26.9,768.0,670.04,504.5
2018,5,28,15,15,871.0,96.0,3.0,26.9,726.5,621.79,468.98
2018,5,28,15,30,859.0,94.0,3.0,26.9,685.0,572.12,431.46
2018,5,28,15,45,844.0,91.5,3.0,26.4,640.0,519.29,391.33
2018,5,28,16,0,829.0,89.0,3.0,25.9,595.0,465.65,349.19
2018,5,28,16,15,810.0,86.0,3.0,25.5,546.5,409.18,303.4
2018,5,28,16,30,791.0,83.0,3.0,25.1,498.0,353.15,256.58
2018,5,28,16,45,766.0,79.0,2.95,24.65,448.0,295.21,207.42
2018,5,28,17,0,741.0,75.0,2.9,24.2,398.0,238.99,159.38
2018,5,28,17,15,706.5,71.0,2.8,23.45,347.5,183.16,113.41
2018,5,28,17,30,672.0,67.0,2.7,22.7,297.0,127.33,71.26
2018,5,28,17,45,623.0,62.0,2.65,21.95,247.5,76.69,41.94
2018,5,28,18,0,574.0,57.0,2.6,21.2,198.0,44.91,33.51
2018,5,28,18,15,499.0,50.0,2.55,20.3,152.5,39.93,29.08
2018,5,28,18,30,424.0,43.0,2.5,19.4,107.0,34.94,24.4
2018,5,28,18,45,305.5,33.0,2.45,18.5,70.5,27.14,16.75
2018,5,28,19,0,187.0,23.0,2.4,17.6,34.0,17.96,0.06
2018,5,28,19,15,93.5,11.5,2.45,17.1,17.0,9.82,0.0
2018,5,28,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,29,4,45,45.0,6.0,1.95,12.2,7.0,0.0,0.0
2018,5,29,5,0,90.0,12.0,2.1,12.3,14.0,10.24,0.0
2018,5,29,5,15,217.5,23.5,2.15,12.75,44.0,19.5,5.31
2018,5,29,5,30,345.0,35.0,2.2,13.2,74.0,28.79,18.95
2018,5,29,5,45,434.0,42.5,2.25,13.6,116.5,34.33,24.63
2018,5,29,6,0,523.0,50.0,2.3,14.0,159.0,39.87,29.91
2018,5,29,6,15,581.5,56.0,2.3,14.6,207.5,43.98,33.7
2018,5,29,6,30,640.0,62.0,2.3,15.2,256.0,84.22,46.53
2018,5,29,6,45,680.5,66.0,2.25,15.8,306.5,137.7,80.97
2018,5,29,7,0,721.0,70.0,2.2,16.4,357.0,191.87,123.47
2018,5,29,7,15,750.0,74.0,2.2,17.1,408.0,247.36,170.95
2018,5,29,7,30,779.0,78.0,2.2,17.8,459.0,305.29,221.23
2018,5,29,7,45,800.5,81.0,2.2,18.45,508.5,361.75,270.05
2018,5,29,8,0,822.0,84.0,2.2,19.1,558.0,419.17,318.34
2018,5,29,8,15,838.5,86.5,2.2,19.65,604.5,474.67,363.79
2018,5,29,8,30,855.0,89.0,2.2,20.2,651.0,529.06,406.84
2018,5,29,8,45,867.0,91.5,2.25,20.8,694.0,580.41,446.28
2018,5,29,9,0,879.0,94.0,2.3,21.4,737.0,630.54,483.53
2018,5,29,9,15,890.5,95.0,2.3,21.85,775.5,677.47,517.43
2018,5,29,9,30,902.0,96.0,2.3,22.3,814.0,722.61,549.1
2018,5,29,9,45,912.5,95.5,2.35,22.7,847.5,763.58,576.93
2018,5,29,10,0,923.0,95.0,2.4,23.1,881.0,802.2,601.71
2018,5,29,10,15,928.0,96.0,2.5,23.4,907.5,835.29,623.11
2018,5,29,10,30,933.0,97.0,2.6,23.7,934.0,865.28,642.36
2018,5,29,10,45,936.5,98.5,2.65,24.05,954.0,891.22,658.36
2018,5,29,11,0,940.0,100.0,2.7,24.4,974.0,913.74,672.06
2018,5,29,11,15,942.5,100.0,2.8,24.55,986.5,930.44,682.88
2018,5,29,11,30,945.0,100.0,2.9,24.7,999.0,943.52,691.43
2018,5,29,11,45,945.5,101.5,2.95,24.85,1005.0,952.51,697.0
2018,5,29,12,0,946.0,103.0,3.0,25.0,1011.0,957.77,700.26
2018,5,29,12,15,944.5,103.5,3.15,24.95,1008.5,956.58,700.7
2018,5,29,12,30,943.0,104.0,3.3,24.9,1006.0,951.68,698.79
2018,5,29,12,45,939.0,106.0,3.4,24.9,996.5,942.23,693.46
2018,5,29,13,0,935.0,108.0,3.5,24.9,987.0,929.17,685.79
2018,5,29,13,15,932.5,107.0,3.65,24.65,970.5,911.1,675.76
2018,5,29,13,30,930.0,106.0,3.8,24.4,954.0,889.5,663.29
2018,5,29,13,45,920.0,108.5,3.95,24.2,929.5,861.54,646.23
2018,5,29,14,0,910.0,111.0,4.1,24.0,905.0,830.66,626.98
2018,5,29,14,15,886.0,119.0,4.2,23.7,870.0,791.36,601.65
2018,5,29,14,30,862.0,127.0,4.3,23.4,835.0,750.35,574.03
2018,5,29,14,45,873.0,115.5,4.4,23.05,805.5,714.83,549.5
2018,5,29,15,0,884.0,104.0,4.5,22.7,776.0,675.5,521.58
2018,5,29,15,15,877.0,100.0,4.5,22.7,736.0,628.46,485.76
2018,5,29,15,30,870.0,96.0,4.5,22.7,696.0,579.52,447.6
2018,5,29,15,45,856.5,93.0,4.6,21.8,651.0,526.53,406.96
2018,5,29,16,0,843.0,90.0,4.7,20.9,606.0,472.76,364.07
2018,5,29,16,15,825.0,87.5,4.75,20.3,558.0,416.26,316.98
2018,5,29,16,30,807.0,85.0,4.8,19.7,510.0,360.24,268.82
2018,5,29,16,45,781.5,82.0,4.8,19.1,459.5,302.18,218.13
2018,5,29,17,0,756.0,79.0,4.8,18.5,409.0,245.85,168.62
2018,5,29,17,15,719.5,75.0,4.8,17.75,357.5,188.8,120.42
2018,5,29,17,30,683.0,71.0,4.8,17.0,306.0,131.8,76.31
2018,5,29,17,45,631.0,66.0,4.8,16.25,255.5,80.31,45.8
2018,5,29,18,0,579.0,61.0,4.8,15.5,205.0,48.09,37.15
2018,5,29,18,15,502.5,54.0,4.75,14.8,158.5,43.22,32.69
2018,5,29,18,30,426.0,47.0,4.7,14.1,112.0,38.37,27.99
2018,5,29,18,45,307.5,36.5,4.65,13.45,74.5,30.24,19.85
2018,5,29,19,0,189.0,26.0,4.6,12.8,37.0,20.27,2.45
2018,5,29,19,15,97.5,13.5,4.6,12.45,19.0,11.52,0.0
2018,5,29,19,30,6.0,1.0,4.6,12.1,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,4.55,11.8,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,4.95,9.55,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,5.0,9.6,5.0,4.27,0.0
2018,5,30,5,15,1.0,11.5,5.1,9.8,11.5,9.46,0.0
2018,5,30,5,30,0.0,18.0,5.2,10.0,18.0,14.82,7.17
2018,5,30,5,45,0.0,28.0,5.25,10.2,28.0,23.1,14.98
2018,5,30,6,0,0.0,38.0,5.3,10.4,38.0,31.39,22.71
2018,5,30,6,15,0.0,53.5,5.35,10.6,53.5,44.3,34.52
2018,5,30,6,30,0.0,69.0,5.4,10.8,69.0,56.75,43.65
2018,5,30,6,45,5.5,93.0,5.45,11.0,95.0,76.5,60.32
2018,5,30,7,0,11.0,117.0,5.5,11.2,121.0,97.2,77.57
2018,5,30,7,15,30.0,152.0,5.5,11.4,166.0,130.69,105.0
2018,5,30,7,30,49.0,187.0,5.5,11.6,211.0,167.24,134.93
2018,5,30,7,45,83.5,216.0,5.5,11.8,262.0,207.31,167.42
2018,5,30,8,0,118.0,245.0,5.5,12.0,313.0,254.85,206.1
2018,5,30,8,15,136.0,269.5,5.5,12.15,354.0,292.5,236.73
2018,5,30,8,30,154.0,294.0,5.5,12.3,395.0,331.99,268.6
2018,5,30,8,45,254.5,299.5,5.5,12.45,480.0,409.04,330.75
2018,5,30,9,0,355.0,305.0,5.5,12.6,565.0,489.82,395.34
2018,5,30,9,15,458.5,283.5,5.5,12.9,637.5,564.46,454.5
2018,5,30,9,30,562.0,262.0,5.5,13.2,710.0,639.19,513.07
2018,5,30,9,45,390.0,326.5,5.5,13.5,643.5,593.86,474.59
2018,5,30,10,0,218.0,391.0,5.5,13.8,577.0,518.67,412.79
2018,5,30,10,15,196.5,413.0,5.55,14.15,584.5,530.05,420.4
2018,5,30,10,30,175.0,435.0,5.6,14.5,592.0,539.52,426.15
2018,5,30,10,45,287.5,422.5,5.6,14.9,687.0,639.42,503.51
2018,5,30,11,0,400.0,410.0,5.6,15.3,782.0,732.66,574.1
2018,5,30,11,15,388.0,419.5,5.65,15.5,784.5,738.58,577.27
2018,5,30,11,30,376.0,429.0,5.7,15.7,787.0,742.36,579.24
2018,5,30,11,45,356.0,435.0,5.7,15.9,775.5,733.64,571.77
2018,5,30,12,0,336.0,441.0,5.7,16.1,764.0,722.86,562.86
2018,5,30,12,15,368.0,432.0,5.8,16.1,785.0,743.31,579.16
2018,5,30,12,30,400.0,423.0,5.9,16.1,806.0,761.7,593.81
2018,5,30,12,45,437.5,408.0,5.95,16.1,823.0,786.23,612.82
2018,5,30,13,0,475.0,393.0,6.0,16.1,840.0,799.2,623.49
2018,5,30,13,15,622.5,302.0,6.05,16.0,877.0,835.71,655.07
2018,5,30,13,30,770.0,211.0,6.1,15.9,914.0,865.3,681.17
2018,5,30,13,45,824.5,173.0,6.1,15.75,908.5,849.98,671.23
2018,5,30,14,0,879.0,135.0,6.1,15.6,903.0,826.72,655.26
2018,5,30,14,15,877.0,131.5,6.15,15.45,875.0,794.79,633.04
2018,5,30,14,30,875.0,128.0,6.2,15.3,847.0,759.88,607.65
2018,5,30,14,45,865.5,125.5,6.2,15.1,811.0,717.85,575.68
2018,5,30,15,0,856.0,123.0,6.2,14.9,775.0,677.69,544.38
2018,5,30,15,15,843.0,120.0,6.2,14.9,733.0,628.3,504.93
2018,5,30,15,30,830.0,117.0,6.2,14.9,691.0,577.66,463.61
2018,5,30,15,45,812.0,115.5,6.2,14.35,646.0,524.86,420.41
2018,5,30,16,0,794.0,114.0,6.2,13.8,601.0,471.81,375.73
2018,5,30,16,15,768.5,112.0,6.2,13.5,552.0,415.38,326.82
2018,5,30,16,30,743.0,110.0,6.2,13.2,503.0,357.75,275.9
2018,5,30,16,45,708.5,107.0,6.15,12.85,451.5,300.06,224.45
2018,5,30,17,0,674.0,104.0,6.1,12.5,400.0,245.21,175.5
2018,5,30,17,15,626.5,100.0,6.05,12.1,348.0,190.48,128.77
2018,5,30,17,30,579.0,96.0,6.0,11.7,296.0,140.84,90.16
2018,5,30,17,45,493.5,89.5,5.9,11.3,240.5,90.18,58.89
2018,5,30,18,0,408.0,83.0,5.8,10.9,185.0,61.67,50.09
2018,5,30,18,15,307.5,67.5,5.65,10.6,134.5,50.56,39.86
2018,5,30,18,30,207.0,52.0,5.5,10.3,84.0,39.26,29.27
2018,5,30,18,45,134.5,38.5,5.35,10.0,56.5,29.85,19.92
2018,5,30,19,0,62.0,25.0,5.2,9.7,29.0,19.48,3.46
2018,5,30,19,15,31.5,13.0,5.2,9.65,15.0,11.1,0.0
2018,5,30,19,30,1.0,1.0,5.2,9.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.15,9.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,31,4,45,9.0,5.5,4.3,9.45,5.5,0.0,0.0
2018,5,31,5,0,18.0,11.0,4.3,9.5,11.0,9.39,0.0
2018,5,31,5,15,97.5,27.5,4.35,9.65,37.5,21.41,7.49
2018,5,31,5,30,177.0,44.0,4.4,9.8,64.0,33.59,23.44
2018,5,31,5,45,272.5,57.5,4.45,10.0,106.0,43.56,33.23
2018,5,31,6,0,368.0,71.0,4.5,10.2,148.0,53.38,42.53
2018,5,31,6,15,423.5,80.5,4.5,10.45,192.0,59.91,48.65
2018,5,31,6,30,479.0,90.0,4.5,10.7,236.0,93.89,61.09
2018,5,31,6,45,545.0,96.0,4.5,11.0,291.0,141.44,91.91
2018,5,31,7,0,611.0,102.0,4.5,11.3,346.0,194.23,133.04
2018,5,31,7,15,633.5,109.5,4.5,11.65,392.5,245.28,177.78
2018,5,31,7,30,656.0,117.0,4.5,12.0,439.0,298.2,225.08
2018,5,31,7,45,706.5,115.5,4.45,12.35,495.0,354.83,274.56
2018,5,31,8,0,757.0,114.0,4.4,12.7,551.0,415.63,326.84
2018,5,31,8,15,779.5,116.0,4.35,13.05,598.5,471.85,374.69
2018,5,31,8,30,802.0,118.0,4.3,13.4,646.0,526.74,420.15
2018,5,31,8,45,821.0,118.0,4.3,13.8,689.5,578.04,461.63
2018,5,31,9,0,840.0,118.0,4.3,14.2,733.0,628.86,501.56
2018,5,31,9,15,847.5,122.0,4.35,14.45,770.5,675.16,537.4
2018,5,31,9,30,855.0,126.0,4.4,14.7,808.0,714.54,567.42
2018,5,31,9,45,872.5,123.5,4.4,15.0,844.0,757.21,598.98
2018,5,31,10,0,890.0,121.0,4.4,15.3,880.0,798.1,627.55
2018,5,31,10,15,891.0,125.0,4.45,15.45,905.0,829.67,649.29
2018,5,31,10,30,892.0,129.0,4.5,15.6,930.0,858.01,668.7
2018,5,31,10,45,903.0,126.0,4.6,15.75,952.0,885.27,687.65
2018,5,31,11,0,914.0,123.0,4.7,15.9,974.0,909.51,704.48
2018,5,31,11,15,916.5,124.5,4.7,16.0,987.5,927.15,716.09
2018,5,31,11,30,919.0,126.0,4.7,16.1,1001.0,941.25,725.3
2018,5,31,11,45,920.5,125.5,4.75,16.15,1006.5,949.13,730.77
2018,5,31,12,0,922.0,125.0,4.8,16.2,1012.0,953.41,733.86
2018,5,31,12,15,917.5,128.5,4.8,16.2,1009.5,952.23,733.01
2018,5,31,12,30,913.0,132.0,4.8,16.2,1007.0,947.48,729.79
2018,5,31,12,45,905.5,135.0,4.8,16.2,995.5,936.08,722.04
2018,5,31,13,0,898.0,138.0,4.8,16.2,984.0,921.29,712.0
2018,5,31,13,15,895.5,137.0,4.8,16.2,968.0,904.0,700.28
2018,5,31,13,30,893.0,136.0,4.8,16.2,952.0,883.32,686.21
2018,5,31,13,45,888.5,133.5,4.75,16.15,928.0,856.37,667.48
2018,5,31,14,0,884.0,131.0,4.7,16.1,904.0,826.31,646.53
2018,5,31,14,15,875.0,130.5,4.7,16.0,873.5,791.61,622.56
2018,5,31,14,30,866.0,130.0,4.7,15.9,843.0,754.4,595.69
2018,5,31,14,45,858.5,126.5,4.7,15.8,807.5,713.28,564.95
2018,5,31,15,0,851.0,123.0,4.7,15.7,772.0,673.87,534.72
2018,5,31,15,15,838.0,120.5,4.7,15.7,730.5,625.24,496.66
2018,5,31,15,30,825.0,118.0,4.7,15.7,689.0,575.35,456.72
2018,5,31,15,45,808.5,115.0,4.65,15.35,644.0,522.25,413.68
2018,5,31,16,0,792.0,112.0,4.6,15.0,599.0,468.8,369.12
2018,5,31,16,15,770.5,108.0,4.6,14.75,550.0,412.39,320.96
2018,5,31,16,30,749.0,104.0,4.6,14.5,501.0,354.4,270.37
2018,5,31,16,45,721.0,99.5,4.6,14.2,450.5,297.1,219.66
2018,5,31,17,0,693.0,95.0,4.6,13.9,400.0,241.93,170.63
2018,5,31,17,15,654.0,90.0,4.55,13.5,349.0,186.86,123.57
2018,5,31,17,30,615.0,85.0,4.5,13.1,298.0,135.8,83.73
2018,5,31,17,45,561.0,78.0,4.45,12.75,248.5,86.67,53.66
2018,5,31,18,0,507.0,71.0,4.4,12.4,199.0,55.58,44.36
2018,5,31,18,15,427.5,62.0,4.25,11.95,153.5,49.42,38.65
2018,5,31,18,30,348.0,53.0,4.1,11.5,108.0,40.63,30.37
2018,5,31,18,45,239.5,41.0,3.9,11.05,72.5,31.57,21.4
2018,5,31,19,0,131.0,29.0,3.7,10.6,37.0,22.45,6.0
2018,5,31,19,15,67.0,15.5,3.6,10.4,19.5,13.23,0.0
2018,5,31,19,30,3.0,2.0,3.5,10.2,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,9.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.0,1.8,8.5,7.0,0.0,0.0
2018,6,1,5,0,63.0,12.0,1.8,8.7,14.0,10.24,0.0
2018,6,1,5,15,175.5,26.0,1.85,9.2,44.0,20.21,7.16
2018,6,1,5,30,288.0,40.0,1.9,9.7,74.0,30.95,21.24
2018,6,1,5,45,380.5,49.5,1.9,10.15,116.5,40.0,30.1
2018,6,1,6,0,473.0,59.0,1.9,10.6,159.0,46.93,36.72
2018,6,1,6,15,535.5,65.5,1.8,11.1,207.0,51.11,40.63
2018,6,1,6,30,598.0,72.0,1.7,11.6,255.0,87.69,52.17
2018,6,1,6,45,642.5,77.0,1.6,12.1,306.0,136.53,82.9
2018,6,1,7,0,687.0,82.0,1.5,12.6,357.0,190.25,124.98
2018,6,1,7,15,719.0,86.0,1.45,13.3,408.0,244.75,171.52
2018,6,1,7,30,751.0,90.0,1.4,14.0,459.0,304.67,223.23
2018,6,1,7,45,776.0,92.5,1.35,14.65,508.5,360.3,271.14
2018,6,1,8,0,801.0,95.0,1.3,15.3,558.0,417.28,318.79
2018,6,1,8,15,819.5,97.0,1.3,16.05,605.0,471.88,363.12
2018,6,1,8,30,838.0,99.0,1.3,16.8,652.0,526.51,405.83
2018,6,1,8,45,853.0,101.5,1.35,17.55,696.0,577.91,444.91
2018,6,1,9,0,868.0,104.0,1.4,18.3,740.0,629.15,482.53
2018,6,1,9,15,881.5,104.0,1.4,18.8,779.0,675.95,515.94
2018,6,1,9,30,895.0,104.0,1.4,19.3,818.0,721.15,547.23
2018,6,1,9,45,906.5,103.0,1.45,19.8,852.0,762.11,575.09
2018,6,1,10,0,918.0,102.0,1.5,20.3,886.0,800.8,599.53
2018,6,1,10,15,924.0,103.0,1.55,20.6,913.0,834.5,620.84
2018,6,1,10,30,930.0,104.0,1.6,20.9,940.0,865.19,640.05
2018,6,1,10,45,934.0,105.0,1.7,21.25,960.0,891.02,656.44
2018,6,1,11,0,938.0,106.0,1.8,21.6,980.0,913.46,670.63
2018,6,1,11,15,940.5,106.0,1.85,21.9,992.5,930.16,680.69
2018,6,1,11,30,943.0,106.0,1.9,22.2,1005.0,943.26,688.5
2018,6,1,11,45,944.5,106.0,2.0,22.45,1010.5,951.82,694.17
2018,6,1,12,0,946.0,106.0,2.1,22.7,1016.0,956.68,697.56
2018,6,1,12,15,945.0,106.5,2.2,22.85,1014.0,956.05,697.76
2018,6,1,12,30,944.0,107.0,2.3,23.0,1012.0,951.72,695.66
2018,6,1,12,45,942.0,107.0,2.4,23.2,1002.5,942.35,690.22
2018,6,1,13,0,940.0,107.0,2.5,23.4,993.0,929.33,682.44
2018,6,1,13,15,936.5,105.5,2.6,23.4,975.5,910.03,671.06
2018,6,1,13,30,933.0,104.0,2.7,23.4,958.0,887.23,657.33
2018,6,1,13,45,928.5,103.0,2.8,23.45,934.5,860.67,640.85
2018,6,1,14,0,924.0,102.0,2.9,23.5,911.0,830.88,622.06
2018,6,1,14,15,917.0,101.5,3.0,23.45,881.0,796.57,600.22
2018,6,1,14,30,910.0,101.0,3.1,23.4,851.0,759.51,576.21
2018,6,1,14,45,901.5,99.0,3.2,23.3,815.0,717.47,546.84
2018,6,1,15,0,893.0,97.0,3.3,23.2,779.0,673.2,514.98
2018,6,1,15,15,881.5,95.0,3.3,23.2,737.5,625.12,478.91
2018,6,1,15,30,870.0,93.0,3.3,23.2,696.0,575.53,440.76
2018,6,1,15,45,855.5,90.5,3.45,22.8,651.0,522.72,400.06
2018,6,1,16,0,841.0,88.0,3.6,22.4,606.0,469.23,357.32
2018,6,1,16,15,821.5,85.5,3.65,21.95,557.5,412.32,310.45
2018,6,1,16,30,802.0,83.0,3.7,21.5,509.0,356.21,262.78
2018,6,1,16,45,777.5,79.5,3.7,21.1,459.0,298.5,212.88
2018,6,1,17,0,753.0,76.0,3.7,20.7,409.0,242.41,164.07
2018,6,1,17,15,719.0,72.0,3.7,20.0,358.0,186.16,116.99
2018,6,1,17,30,685.0,68.0,3.7,19.3,307.0,133.25,76.6
2018,6,1,17,45,636.0,63.0,3.65,18.65,257.0,78.49,43.48
2018,6,1,18,0,587.0,58.0,3.6,18.0,207.0,45.62,34.62
2018,6,1,18,15,514.5,51.5,3.5,17.15,161.0,41.07,30.53
2018,6,1,18,30,442.0,45.0,3.4,16.3,115.0,36.52,26.21
2018,6,1,18,45,330.5,35.0,3.25,15.45,77.5,28.76,18.68
2018,6,1,19,0,219.0,25.0,3.1,14.6,40.0,20.89,5.92
2018,6,1,19,15,115.0,13.5,3.05,14.15,21.0,11.52,0.0
2018,6,1,19,30,11.0,2.0,3.0,13.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.95,13.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,2,4,45,52.0,6.5,1.45,11.05,8.0,0.0,0.0
2018,6,2,5,0,104.0,13.0,1.5,11.3,16.0,11.1,0.0
2018,6,2,5,15,237.5,24.5,1.55,11.9,47.5,20.32,7.41
2018,6,2,5,30,371.0,36.0,1.6,12.5,79.0,29.64,19.89
2018,6,2,5,45,458.5,43.0,1.65,13.05,122.0,34.76,25.14
2018,6,2,6,0,546.0,50.0,1.7,13.6,165.0,39.92,30.05
2018,6,2,6,15,603.0,55.5,1.65,14.25,214.0,43.68,33.51
2018,6,2,6,30,660.0,61.0,1.6,14.9,263.0,85.32,47.93
2018,6,2,6,45,699.5,64.5,1.5,15.55,313.5,135.45,78.49
2018,6,2,7,0,739.0,68.0,1.4,16.2,364.0,189.81,120.59
2018,6,2,7,15,767.0,71.5,1.4,17.05,415.0,245.39,167.71
2018,6,2,7,30,795.0,75.0,1.4,17.9,466.0,303.24,217.5
2018,6,2,7,45,816.5,77.5,1.4,18.75,515.5,359.88,265.89
2018,6,2,8,0,838.0,80.0,1.4,19.6,565.0,418.55,314.42
2018,6,2,8,15,854.0,82.5,1.45,20.35,612.0,473.56,358.89
2018,6,2,8,30,870.0,85.0,1.5,21.1,659.0,528.28,401.53
2018,6,2,8,45,882.5,87.0,1.5,21.9,702.0,580.0,440.12
2018,6,2,9,0,895.0,89.0,1.5,22.7,745.0,630.52,476.39
2018,6,2,9,15,900.0,93.0,1.55,23.3,782.5,676.58,508.94
2018,6,2,9,30,905.0,97.0,1.6,23.9,820.0,720.31,538.94
2018,6,2,9,45,906.5,103.0,1.65,24.55,852.0,760.81,565.64
2018,6,2,10,0,908.0,109.0,1.7,25.2,884.0,798.33,588.6
2018,6,2,10,15,914.0,109.5,1.7,25.7,910.5,831.27,608.15
2018,6,2,10,30,920.0,110.0,1.7,26.2,937.0,861.22,625.56
2018,6,2,10,45,924.5,111.0,1.7,26.65,957.5,887.24,640.41
2018,6,2,11,0,929.0,112.0,1.7,27.1,978.0,909.91,653.06
2018,6,2,11,15,932.0,112.5,1.7,27.45,991.5,927.38,662.64
2018,6,2,11,30,935.0,113.0,1.7,27.8,1005.0,941.29,670.03
2018,6,2,11,45,936.5,113.0,1.7,28.1,1010.5,949.8,674.24
2018,6,2,12,0,938.0,113.0,1.7,28.4,1016.0,954.66,676.3
2018,6,2,12,15,939.5,111.5,1.75,28.55,1014.5,954.51,676.36
2018,6,2,12,30,941.0,110.0,1.8,28.7,1013.0,950.67,674.25
2018,6,2,12,45,941.5,108.0,1.8,28.9,1004.0,941.78,668.37
2018,6,2,13,0,942.0,106.0,1.8,29.1,995.0,929.18,660.28
2018,6,2,13,15,939.0,105.5,1.9,29.1,978.5,911.25,650.53
2018,6,2,13,30,936.0,105.0,2.0,29.1,962.0,889.8,638.48
2018,6,2,13,45,931.0,104.5,2.05,29.1,938.5,863.28,622.6
2018,6,2,14,0,926.0,104.0,2.1,29.1,915.0,833.56,604.56
2018,6,2,14,15,912.0,106.5,2.2,28.95,882.5,796.72,582.37
2018,6,2,14,30,898.0,109.0,2.3,28.8,850.0,757.56,558.09
2018,6,2,14,45,893.0,105.0,2.35,28.65,815.0,716.62,530.5
2018,6,2,15,0,888.0,101.0,2.4,28.5,780.0,673.19,500.41
2018,6,2,15,15,877.0,98.5,2.4,28.5,739.0,625.22,465.7
2018,6,2,15,30,866.0,96.0,2.4,28.5,698.0,575.72,428.91
2018,6,2,15,45,851.0,93.5,2.55,27.95,652.5,522.9,389.94
2018,6,2,16,0,836.0,91.0,2.7,27.4,607.0,469.19,348.68
2018,6,2,16,15,818.0,88.0,2.7,26.95,559.0,413.07,303.67
2018,6,2,16,30,800.0,85.0,2.7,26.5,511.0,357.25,257.48
2018,6,2,16,45,776.5,81.0,2.7,26.0,461.0,299.53,208.96
2018,6,2,17,0,753.0,77.0,2.7,25.5,411.0,243.33,161.3
2018,6,2,17,15,718.5,72.5,2.6,24.6,359.5,186.6,115.0
2018,6,2,17,30,684.0,68.0,2.5,23.7,308.0,133.27,75.17
2018,6,2,17,45,635.0,63.0,2.35,22.75,258.0,78.61,42.75
2018,6,2,18,0,586.0,58.0,2.2,21.8,208.0,45.57,34.02
2018,6,2,18,15,513.5,51.5,2.15,20.85,162.0,41.01,30.01
2018,6,2,18,30,441.0,45.0,2.1,19.9,116.0,36.46,25.78
2018,6,2,18,45,330.0,35.5,2.05,18.9,78.5,29.14,18.77
2018,6,2,19,0,219.0,26.0,2.0,17.9,41.0,21.75,7.05
2018,6,2,19,15,115.5,14.0,2.05,17.4,21.5,11.95,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.9,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.15,16.4,1.0,0.0,0.0
