Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,4,45,48.0,6.5,2.0,12.3,8.0,0.0,0.0
2018,6,3,5,0,96.0,13.0,2.1,12.5,16.0,11.1,0.0
2018,6,3,5,15,224.5,24.5,2.1,12.9,47.0,20.27,7.57
2018,6,3,5,30,353.0,36.0,2.1,13.3,78.0,29.55,19.75
2018,6,3,5,45,441.5,44.0,2.1,13.7,121.0,35.51,25.72
2018,6,3,6,0,530.0,52.0,2.1,14.1,164.0,41.43,31.32
2018,6,3,6,15,588.0,57.0,2.05,14.7,212.5,44.72,34.36
2018,6,3,6,30,646.0,62.0,2.0,15.3,261.0,80.93,44.81
2018,6,3,6,45,686.0,67.0,1.95,15.9,312.0,135.24,78.92
2018,6,3,7,0,726.0,72.0,1.9,16.5,363.0,190.12,121.4
2018,6,3,7,15,755.0,75.5,1.9,17.15,414.0,245.15,168.15
2018,6,3,7,30,784.0,79.0,1.9,17.8,465.0,302.59,217.87
2018,6,3,7,45,805.5,81.5,1.9,18.5,514.0,358.6,266.18
2018,6,3,8,0,827.0,84.0,1.9,19.2,563.0,415.55,313.96
2018,6,3,8,15,843.0,86.5,1.9,19.8,609.5,471.01,359.22
2018,6,3,8,30,859.0,89.0,1.9,20.4,656.0,525.16,401.9
2018,6,3,8,45,871.5,91.0,1.9,21.0,699.0,576.34,440.91
2018,6,3,9,0,884.0,93.0,1.9,21.6,742.0,626.35,477.69
2018,6,3,9,15,893.5,95.5,1.95,22.1,780.5,673.45,511.67
2018,6,3,9,30,903.0,98.0,2.0,22.6,819.0,718.61,543.34
2018,6,3,9,45,910.0,99.5,2.0,23.1,852.0,758.86,570.32
2018,6,3,10,0,917.0,101.0,2.0,23.6,885.0,796.54,593.68
2018,6,3,10,15,923.0,102.0,2.05,24.0,911.5,830.21,614.71
2018,6,3,10,30,929.0,103.0,2.1,24.4,938.0,860.88,633.62
2018,6,3,10,45,854.0,152.5,2.15,24.8,933.5,863.27,633.77
2018,6,3,11,0,779.0,202.0,2.2,25.2,929.0,871.19,637.94
2018,6,3,11,15,805.0,190.0,2.3,25.45,950.0,896.11,654.11
2018,6,3,11,30,831.0,178.0,2.4,25.7,971.0,918.22,668.28
2018,6,3,11,45,880.0,147.0,2.45,25.95,991.0,927.94,673.99
2018,6,3,12,0,929.0,116.0,2.5,26.2,1011.0,948.15,686.7
2018,6,3,12,15,895.5,137.0,2.6,26.2,998.5,936.48,679.8
2018,6,3,12,30,862.0,158.0,2.7,26.2,986.0,920.83,670.61
2018,6,3,12,45,845.5,167.5,2.8,26.2,973.0,921.0,671.84
2018,6,3,13,0,829.0,177.0,2.9,26.2,960.0,904.77,662.18
2018,6,3,13,15,756.5,218.0,3.0,26.05,923.0,873.03,642.35
2018,6,3,13,30,684.0,259.0,3.1,25.9,886.0,832.87,614.91
2018,6,3,13,45,694.0,247.0,3.2,25.75,869.0,812.65,602.84
2018,6,3,14,0,704.0,235.0,3.3,25.6,852.0,789.14,588.13
2018,6,3,14,15,696.5,228.0,3.35,25.4,821.0,753.56,564.38
2018,6,3,14,30,689.0,221.0,3.4,25.2,790.0,715.92,538.81
2018,6,3,14,45,740.5,183.5,3.5,24.95,771.0,689.65,522.05
2018,6,3,15,0,792.0,146.0,3.6,24.7,752.0,655.45,498.84
2018,6,3,15,15,813.0,127.5,3.6,24.7,720.5,615.42,469.16
2018,6,3,15,30,834.0,109.0,3.6,24.7,689.0,571.03,435.31
2018,6,3,15,45,836.0,100.0,3.65,24.05,649.0,521.59,397.53
2018,6,3,16,0,838.0,91.0,3.7,23.4,609.0,470.23,356.75
2018,6,3,16,15,807.0,89.0,3.7,22.9,555.5,409.49,307.31
2018,6,3,16,30,776.0,87.0,3.7,22.4,502.0,350.73,258.12
2018,6,3,16,45,768.0,81.0,3.7,21.9,457.5,297.11,211.39
2018,6,3,17,0,760.0,75.0,3.7,21.4,413.0,243.28,164.04
2018,6,3,17,15,729.5,71.0,3.7,20.65,363.0,187.32,117.17
2018,6,3,17,30,699.0,67.0,3.7,19.9,313.0,134.26,76.6
2018,6,3,17,45,652.0,61.5,3.65,19.2,262.5,78.5,42.77
2018,6,3,18,0,605.0,56.0,3.6,18.5,212.0,44.11,33.23
2018,6,3,18,15,536.0,50.0,3.55,17.7,166.0,39.89,29.44
2018,6,3,18,30,467.0,44.0,3.5,16.9,120.0,35.68,25.46
2018,6,3,18,45,357.5,35.5,3.45,16.15,82.0,29.18,19.1
2018,6,3,19,0,248.0,27.0,3.4,15.4,44.0,22.68,8.42
2018,6,3,19,15,131.5,14.5,3.4,14.95,23.0,12.38,0.0
2018,6,3,19,30,15.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,3.45,14.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,4,4,45,56.0,7.0,3.7,11.15,8.5,0.0,0.0
2018,6,4,5,0,112.0,14.0,3.8,11.3,17.0,11.95,0.0
2018,6,4,5,15,249.0,24.5,3.9,11.7,49.0,20.3,7.86
2018,6,4,5,30,386.0,35.0,4.0,12.1,81.0,28.76,19.18
2018,6,4,5,45,473.5,42.0,4.1,12.5,124.5,33.96,24.46
2018,6,4,6,0,561.0,49.0,4.2,12.9,168.0,39.18,29.44
2018,6,4,6,15,616.5,54.0,4.25,13.5,217.0,42.6,32.61
2018,6,4,6,30,672.0,59.0,4.3,14.1,266.0,82.78,46.17
2018,6,4,6,45,710.5,63.0,4.35,14.7,317.0,133.8,77.27
2018,6,4,7,0,749.0,67.0,4.4,15.3,368.0,188.91,120.44
2018,6,4,7,15,776.5,70.5,4.45,15.8,419.0,244.82,168.91
2018,6,4,7,30,804.0,74.0,4.5,16.3,470.0,302.94,220.55
2018,6,4,7,45,825.0,77.0,4.5,16.85,520.0,362.02,272.81
2018,6,4,8,0,846.0,80.0,4.5,17.4,570.0,419.6,322.78
2018,6,4,8,15,862.0,82.5,4.5,17.8,617.5,474.96,369.88
2018,6,4,8,30,878.0,85.0,4.5,18.2,665.0,530.0,415.27
2018,6,4,8,45,890.5,87.0,4.5,18.6,708.5,582.05,457.0
2018,6,4,9,0,903.0,89.0,4.5,19.0,752.0,632.89,496.53
2018,6,4,9,15,903.0,95.5,4.55,19.2,788.0,678.36,531.42
2018,6,4,9,30,903.0,102.0,4.6,19.4,824.0,721.05,563.42
2018,6,4,9,45,910.0,104.0,4.6,19.6,857.0,761.76,593.18
2018,6,4,10,0,917.0,106.0,4.6,19.8,890.0,799.9,619.1
2018,6,4,10,15,923.5,107.0,4.65,19.85,917.5,833.97,642.55
2018,6,4,10,30,930.0,108.0,4.7,19.9,945.0,865.06,663.82
2018,6,4,10,45,935.5,108.5,4.75,19.95,966.0,891.71,681.95
2018,6,4,11,0,941.0,109.0,4.8,20.0,987.0,915.05,697.79
2018,6,4,11,15,944.0,109.5,4.9,19.95,1000.5,932.75,710.39
2018,6,4,11,30,947.0,110.0,5.0,19.9,1014.0,946.86,720.62
2018,6,4,11,45,948.5,110.0,5.05,19.85,1020.0,955.53,726.84
2018,6,4,12,0,950.0,110.0,5.1,19.8,1026.0,960.51,730.63
2018,6,4,12,15,949.5,110.0,5.15,19.7,1024.0,960.0,730.89
2018,6,4,12,30,949.0,110.0,5.2,19.6,1022.0,955.78,728.7
2018,6,4,12,45,912.0,132.5,5.3,19.5,1002.0,935.6,715.79
2018,6,4,13,0,875.0,155.0,5.4,19.4,982.0,911.88,700.43
2018,6,4,13,15,869.0,155.0,5.4,19.3,964.5,893.07,687.93
2018,6,4,13,30,863.0,155.0,5.4,19.2,947.0,881.77,680.78
2018,6,4,13,45,845.0,159.5,5.4,19.15,918.5,850.36,659.12
2018,6,4,14,0,827.0,164.0,5.4,19.1,890.0,816.55,635.74
2018,6,4,14,15,835.0,153.5,5.4,18.95,865.0,786.72,614.72
2018,6,4,14,30,843.0,143.0,5.4,18.8,840.0,753.35,590.65
2018,6,4,14,45,776.0,164.0,5.4,18.65,784.5,693.66,545.4
2018,6,4,15,0,709.0,185.0,5.4,18.5,729.0,638.03,502.55
2018,6,4,15,15,769.0,149.0,5.4,18.5,710.0,608.0,479.72
2018,6,4,15,30,829.0,113.0,5.4,18.5,691.0,571.72,450.87
2018,6,4,15,45,840.5,102.0,5.4,17.95,655.0,525.55,413.64
2018,6,4,16,0,852.0,91.0,5.4,17.4,619.0,476.51,372.7
2018,6,4,16,15,801.5,96.0,5.4,17.0,561.0,413.6,319.73
2018,6,4,16,30,751.0,101.0,5.4,16.6,503.0,354.57,268.95
2018,6,4,16,45,643.0,111.0,5.35,16.2,431.5,284.32,210.36
2018,6,4,17,0,535.0,121.0,5.3,15.8,360.0,227.34,163.65
2018,6,4,17,15,579.0,98.5,5.25,15.3,328.0,181.33,121.54
2018,6,4,17,30,623.0,76.0,5.2,14.8,296.0,129.84,77.79
2018,6,4,17,45,549.0,72.5,5.15,14.35,244.0,82.21,49.54
2018,6,4,18,0,475.0,69.0,5.1,13.9,192.0,53.44,42.2
2018,6,4,18,15,436.5,58.5,5.0,13.4,152.5,46.24,35.64
2018,6,4,18,30,398.0,48.0,4.9,12.9,113.0,38.73,28.6
2018,6,4,18,45,313.0,38.5,4.75,12.45,79.0,31.65,21.59
2018,6,4,19,0,228.0,29.0,4.6,12.0,45.0,22.61,9.17
2018,6,4,19,15,120.5,15.5,4.55,11.7,23.5,13.23,0.0
2018,6,4,19,30,13.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.45,11.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,4,45,33.0,7.0,3.85,9.35,8.0,0.0,0.0
2018,6,5,5,0,66.0,14.0,3.9,9.5,16.0,11.95,0.0
2018,6,5,5,15,179.5,28.5,4.0,9.85,47.0,22.12,9.37
2018,6,5,5,30,293.0,43.0,4.1,10.2,78.0,33.2,23.21
2018,6,5,5,45,384.0,53.0,4.15,10.55,121.0,42.98,32.7
2018,6,5,6,0,475.0,63.0,4.2,10.9,164.0,50.22,39.61
2018,6,5,6,15,536.0,70.0,4.2,11.3,212.5,54.66,43.78
2018,6,5,6,30,597.0,77.0,4.2,11.7,261.0,88.85,54.21
2018,6,5,6,45,639.5,83.0,4.15,12.1,312.0,137.96,84.71
2018,6,5,7,0,682.0,89.0,4.1,12.5,363.0,191.74,126.91
2018,6,5,7,15,715.0,93.0,4.05,12.9,414.5,246.03,173.78
2018,6,5,7,30,748.0,97.0,4.0,13.3,466.0,303.23,224.38
2018,6,5,7,45,772.5,100.5,3.9,13.7,516.0,362.05,276.31
2018,6,5,8,0,797.0,104.0,3.8,14.1,566.0,419.42,326.04
2018,6,5,8,15,816.5,106.0,3.75,14.5,613.5,474.18,372.54
2018,6,5,8,30,836.0,108.0,3.7,14.9,661.0,529.1,417.73
2018,6,5,8,45,851.0,110.0,3.6,15.3,704.5,581.38,459.37
2018,6,5,9,0,866.0,112.0,3.5,15.7,748.0,630.26,497.16
2018,6,5,9,15,882.5,110.5,3.45,16.0,788.0,677.56,533.02
2018,6,5,9,30,899.0,109.0,3.4,16.3,828.0,723.46,566.89
2018,6,5,9,45,914.5,106.5,3.35,16.65,863.5,766.08,597.44
2018,6,5,10,0,930.0,104.0,3.3,17.0,899.0,806.69,624.38
2018,6,5,10,15,898.0,127.5,3.3,17.25,914.5,831.12,639.96
2018,6,5,10,30,866.0,151.0,3.3,17.5,930.0,849.62,651.45
2018,6,5,10,45,803.5,194.0,3.35,17.7,929.5,866.58,662.34
2018,6,5,11,0,741.0,237.0,3.4,17.9,929.0,875.7,666.78
2018,6,5,11,15,774.0,219.0,3.45,18.0,950.5,900.74,684.73
2018,6,5,11,30,807.0,201.0,3.5,18.1,972.0,915.22,694.25
2018,6,5,11,45,869.0,162.5,3.55,18.2,997.0,928.99,703.43
2018,6,5,12,0,931.0,124.0,3.6,18.3,1022.0,954.97,721.03
2018,6,5,12,15,934.0,121.5,3.7,18.3,1021.0,955.42,721.77
2018,6,5,12,30,937.0,119.0,3.8,18.3,1020.0,952.23,720.31
2018,6,5,12,45,931.0,121.5,3.9,18.25,1009.5,941.83,714.16
2018,6,5,13,0,925.0,124.0,4.0,18.2,999.0,927.92,705.67
2018,6,5,13,15,923.0,123.0,4.05,18.1,983.0,910.9,694.93
2018,6,5,13,30,921.0,122.0,4.1,18.0,967.0,890.36,681.78
2018,6,5,13,45,888.0,136.0,4.2,17.85,934.0,854.42,658.11
2018,6,5,14,0,855.0,150.0,4.3,17.7,901.0,825.19,639.08
2018,6,5,14,15,873.5,134.0,4.3,17.5,879.0,790.47,615.66
2018,6,5,14,30,892.0,118.0,4.3,17.3,857.0,759.87,594.51
2018,6,5,14,45,890.0,112.5,4.35,17.15,823.0,720.09,565.53
2018,6,5,15,0,888.0,107.0,4.4,17.0,789.0,677.57,533.81
2018,6,5,15,15,882.5,102.5,4.4,17.0,749.5,631.3,497.85
2018,6,5,15,30,877.0,98.0,4.4,17.0,710.0,582.98,459.37
2018,6,5,15,45,863.0,95.5,4.4,16.5,665.0,530.32,417.22
2018,6,5,16,0,849.0,93.0,4.4,16.0,620.0,476.65,372.89
2018,6,5,16,15,831.0,89.5,4.35,15.7,571.5,419.55,324.13
2018,6,5,16,30,813.0,86.0,4.3,15.4,523.0,362.72,274.3
2018,6,5,16,45,788.0,82.5,4.3,15.05,472.0,304.43,222.61
2018,6,5,17,0,763.0,79.0,4.3,14.7,421.0,247.78,172.09
2018,6,5,17,15,728.0,75.0,4.3,14.3,369.0,190.91,123.24
2018,6,5,17,30,693.0,71.0,4.3,13.9,317.0,133.85,78.32
2018,6,5,17,45,643.0,66.0,4.25,13.5,266.5,82.1,46.88
2018,6,5,18,0,593.0,61.0,4.2,13.1,216.0,47.87,37.37
2018,6,5,18,15,520.0,54.5,4.1,12.65,169.0,43.38,33.23
2018,6,5,18,30,447.0,48.0,4.0,12.2,122.0,38.91,28.88
2018,6,5,18,45,336.0,38.0,3.85,11.75,83.5,31.22,21.35
2018,6,5,19,0,225.0,28.0,3.7,11.3,45.0,21.83,9.21
2018,6,5,19,15,119.0,15.0,3.7,11.05,23.5,12.8,0.0
2018,6,5,19,30,13.0,2.0,3.7,10.8,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.65,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,4,45,20.0,6.5,3.35,9.9,7.0,0.0,0.0
2018,6,6,5,0,40.0,13.0,3.4,10.0,14.0,11.1,0.0
2018,6,6,5,15,124.0,26.5,3.5,10.25,39.5,20.47,8.39
2018,6,6,5,30,208.0,40.0,3.6,10.5,65.0,30.65,21.0
2018,6,6,5,45,245.0,55.0,3.65,10.75,97.5,41.54,31.41
2018,6,6,6,0,282.0,70.0,3.7,11.0,130.0,52.07,41.26
2018,6,6,6,15,330.0,82.5,3.7,11.25,171.0,60.56,49.08
2018,6,6,6,30,378.0,95.0,3.7,11.5,212.0,88.88,60.61
2018,6,6,6,45,416.0,108.0,3.75,11.8,258.0,129.81,87.62
2018,6,6,7,0,454.0,121.0,3.8,12.1,304.0,175.14,123.19
2018,6,6,7,15,455.5,139.5,3.8,12.4,344.0,220.59,162.83
2018,6,6,7,30,457.0,158.0,3.8,12.7,384.0,265.93,202.9
2018,6,6,7,45,523.5,158.5,3.85,13.0,442.5,318.77,247.32
2018,6,6,8,0,590.0,159.0,3.9,13.3,501.0,381.22,299.42
2018,6,6,8,15,666.0,148.0,3.9,13.65,564.5,440.56,348.49
2018,6,6,8,30,742.0,137.0,3.9,14.0,628.0,505.71,401.45
2018,6,6,8,45,655.5,182.0,3.9,14.35,636.5,536.19,426.02
2018,6,6,9,0,569.0,227.0,3.9,14.7,645.0,552.9,438.76
2018,6,6,9,15,606.0,226.5,3.95,15.0,692.5,606.91,480.3
2018,6,6,9,30,643.0,226.0,4.0,15.3,740.0,659.0,519.52
2018,6,6,9,45,701.0,209.5,4.05,15.6,791.0,712.72,559.8
2018,6,6,10,0,759.0,193.0,4.1,15.9,842.0,767.42,600.17
2018,6,6,10,15,762.5,199.0,4.2,16.1,868.5,800.63,623.83
2018,6,6,10,30,766.0,205.0,4.3,16.3,895.0,831.19,645.49
2018,6,6,10,45,814.5,179.0,4.35,16.5,927.0,861.46,667.09
2018,6,6,11,0,863.0,153.0,4.4,16.7,959.0,884.62,682.61
2018,6,6,11,15,873.0,149.5,4.5,16.8,974.5,903.79,696.03
2018,6,6,11,30,883.0,146.0,4.6,16.9,990.0,919.81,707.32
2018,6,6,11,45,891.5,142.0,4.7,17.0,998.0,930.82,715.2
2018,6,6,12,0,900.0,138.0,4.8,17.1,1006.0,938.46,720.85
2018,6,6,12,15,894.0,141.5,4.85,17.15,1002.5,936.12,719.38
2018,6,6,12,30,888.0,145.0,4.9,17.2,999.0,930.33,715.66
2018,6,6,12,45,878.0,150.0,4.95,17.25,987.5,918.9,708.06
2018,6,6,13,0,868.0,155.0,5.0,17.3,976.0,904.22,698.26
2018,6,6,13,15,864.0,154.0,5.0,17.25,959.5,886.51,686.31
2018,6,6,13,30,860.0,153.0,5.0,17.2,943.0,865.59,672.12
2018,6,6,13,45,854.5,151.0,5.0,17.15,919.5,849.04,661.11
2018,6,6,14,0,849.0,149.0,5.0,17.1,896.0,819.04,640.37
2018,6,6,14,15,840.5,148.0,5.0,16.9,866.5,784.87,616.43
2018,6,6,14,30,832.0,147.0,5.0,16.7,837.0,748.25,589.67
2018,6,6,14,45,821.5,144.0,5.05,16.55,801.0,706.18,558.49
2018,6,6,15,0,811.0,141.0,5.1,16.4,765.0,662.24,525.21
2018,6,6,15,15,797.0,138.5,5.1,16.4,724.5,615.02,488.16
2018,6,6,15,30,783.0,136.0,5.1,16.4,684.0,566.73,449.42
2018,6,6,15,45,764.5,133.0,5.1,15.9,639.0,514.91,407.78
2018,6,6,16,0,746.0,130.0,5.1,15.4,594.0,461.63,363.8
2018,6,6,16,15,720.5,127.0,5.1,15.05,546.0,406.62,317.09
2018,6,6,16,30,695.0,124.0,5.1,14.7,498.0,352.86,270.33
2018,6,6,16,45,662.5,119.0,5.1,14.3,447.5,296.93,221.36
2018,6,6,17,0,630.0,114.0,5.1,13.9,397.0,243.71,174.63
2018,6,6,17,15,587.0,108.0,5.05,13.5,346.5,190.87,129.92
2018,6,6,17,30,544.0,102.0,5.0,13.1,296.0,142.63,92.44
2018,6,6,17,45,487.0,94.0,4.9,12.65,247.5,94.25,61.67
2018,6,6,18,0,430.0,86.0,4.8,12.2,199.0,63.77,51.75
2018,6,6,18,15,353.0,74.5,4.65,11.9,154.0,55.73,44.38
2018,6,6,18,30,276.0,63.0,4.5,11.6,109.0,47.55,36.62
2018,6,6,18,45,184.0,47.0,4.4,11.25,73.5,36.1,25.66
2018,6,6,19,0,92.0,31.0,4.3,10.9,38.0,23.96,11.15
2018,6,6,19,15,48.0,17.0,4.25,10.8,20.5,14.51,0.0
2018,6,6,19,30,4.0,3.0,4.2,10.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.15,10.6,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,6.0,3.65,9.6,6.5,0.0,0.0
2018,6,7,5,0,28.0,12.0,3.7,9.7,13.0,10.24,0.0
2018,6,7,5,15,105.0,30.0,3.8,10.0,41.5,23.27,10.47
2018,6,7,5,30,182.0,48.0,3.9,10.3,70.0,36.75,26.32
2018,6,7,5,45,249.5,61.5,4.0,10.6,106.5,46.33,35.69
2018,6,7,6,0,317.0,75.0,4.1,10.9,143.0,55.88,44.69
2018,6,7,6,15,260.5,94.0,4.15,11.3,159.5,69.83,57.39
2018,6,7,6,30,204.0,113.0,4.2,11.7,176.0,93.9,69.77
2018,6,7,6,45,232.0,133.0,4.2,12.1,217.0,127.83,93.87
2018,6,7,7,0,260.0,153.0,4.2,12.5,258.0,165.32,123.4
2018,6,7,7,15,350.5,159.0,4.2,12.9,320.5,209.85,157.73
2018,6,7,7,30,441.0,165.0,4.2,13.3,383.0,266.23,203.29
2018,6,7,7,45,501.5,168.0,4.15,13.65,440.0,318.2,246.81
2018,6,7,8,0,562.0,171.0,4.1,14.0,497.0,375.83,294.79
2018,6,7,8,15,526.5,197.5,4.05,14.4,523.0,415.09,328.29
2018,6,7,8,30,491.0,224.0,4.0,14.8,549.0,449.74,356.78
2018,6,7,8,45,620.5,192.5,3.95,15.15,630.5,524.95,416.25
2018,6,7,9,0,750.0,161.0,3.9,15.5,712.0,605.94,479.22
2018,6,7,9,15,793.0,151.0,4.0,15.8,761.0,658.06,519.36
2018,6,7,9,30,836.0,141.0,4.1,16.1,810.0,711.77,560.05
2018,6,7,9,45,854.5,138.0,4.15,16.45,846.0,754.63,591.49
2018,6,7,10,0,873.0,135.0,4.2,16.8,882.0,789.03,616.28
2018,6,7,10,15,880.5,135.5,4.3,16.95,909.0,822.14,639.16
2018,6,7,10,30,888.0,136.0,4.4,17.1,936.0,852.47,660.17
2018,6,7,10,45,894.0,136.5,4.5,17.3,957.0,878.59,678.06
2018,6,7,11,0,900.0,137.0,4.6,17.5,978.0,901.55,693.75
2018,6,7,11,15,905.5,136.0,4.65,17.55,992.0,919.52,706.03
2018,6,7,11,30,911.0,135.0,4.7,17.6,1006.0,934.1,716.04
2018,6,7,11,45,915.0,134.0,4.75,17.7,1013.0,943.92,722.68
2018,6,7,12,0,919.0,133.0,4.8,17.8,1020.0,950.23,727.01
2018,6,7,12,15,918.5,133.5,4.8,17.85,1018.5,950.28,726.86
2018,6,7,12,30,918.0,134.0,4.8,17.9,1017.0,946.79,724.39
2018,6,7,12,45,915.5,134.0,4.8,17.95,1007.5,937.55,718.02
2018,6,7,13,0,913.0,134.0,4.8,18.0,998.0,924.78,709.33
2018,6,7,13,15,911.5,132.0,4.8,18.05,982.5,907.65,697.65
2018,6,7,13,30,910.0,130.0,4.8,18.1,967.0,887.03,683.59
2018,6,7,13,45,902.0,130.5,4.85,18.1,942.5,859.91,665.4
2018,6,7,14,0,894.0,131.0,4.9,18.1,918.0,829.81,645.02
2018,6,7,14,15,894.0,126.0,4.85,18.05,890.5,798.13,622.97
2018,6,7,14,30,894.0,121.0,4.8,18.0,863.0,763.28,597.85
2018,6,7,14,45,887.0,118.0,4.8,17.9,827.5,722.37,567.46
2018,6,7,15,0,880.0,115.0,4.8,17.8,792.0,679.13,534.69
2018,6,7,15,15,868.0,112.5,4.8,17.8,751.0,631.2,497.38
2018,6,7,15,30,856.0,110.0,4.8,17.8,710.0,583.52,459.29
2018,6,7,15,45,842.0,106.5,4.75,17.45,664.5,530.25,416.38
2018,6,7,16,0,828.0,103.0,4.7,17.1,619.0,476.29,371.66
2018,6,7,16,15,810.5,99.0,4.65,16.75,571.0,420.07,323.89
2018,6,7,16,30,793.0,95.0,4.6,16.4,523.0,364.1,275.06
2018,6,7,16,45,767.5,91.0,4.55,16.1,472.0,306.35,224.04
2018,6,7,17,0,742.0,87.0,4.5,15.8,421.0,250.33,174.34
2018,6,7,17,15,706.0,82.0,4.45,15.3,369.0,190.18,123.15
2018,6,7,17,30,670.0,77.0,4.4,14.8,317.0,136.68,81.34
2018,6,7,17,45,620.0,71.5,4.3,14.3,266.5,85.86,50.3
2018,6,7,18,0,570.0,66.0,4.2,13.8,216.0,51.59,40.58
2018,6,7,18,15,497.0,58.5,4.05,13.3,169.5,46.45,35.89
2018,6,7,18,30,424.0,51.0,3.9,12.8,123.0,41.28,30.94
2018,6,7,18,45,315.5,40.5,3.75,12.25,84.5,33.27,23.17
2018,6,7,19,0,207.0,30.0,3.6,11.7,46.0,23.31,11.05
2018,6,7,19,15,112.0,17.0,3.55,11.45,25.0,14.51,0.0
2018,6,7,19,30,17.0,4.0,3.5,11.2,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.45,10.9,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,2.7,9.6,8.5,0.0,0.0
2018,6,8,5,0,88.0,14.0,2.8,9.9,17.0,11.95,0.0
2018,6,8,5,15,199.5,27.0,2.85,10.35,47.5,21.01,9.0
2018,6,8,5,30,311.0,40.0,2.9,10.8,78.0,32.89,22.94
2018,6,8,5,45,395.0,49.5,3.0,11.3,120.0,39.92,29.92
2018,6,8,6,0,479.0,59.0,3.1,11.8,162.0,46.83,36.46
2018,6,8,6,15,538.0,66.0,3.05,12.3,210.0,51.41,40.7
2018,6,8,6,30,597.0,73.0,3.0,12.8,258.0,83.53,50.24
2018,6,8,6,45,639.0,79.0,2.95,13.35,308.5,132.33,79.73
2018,6,8,7,0,681.0,85.0,2.9,13.9,359.0,185.73,120.97
2018,6,8,7,15,711.5,89.0,2.9,14.45,409.5,239.15,166.59
2018,6,8,7,30,742.0,93.0,2.9,15.0,460.0,297.98,217.9
2018,6,8,7,45,765.5,96.5,2.9,15.6,509.0,353.14,266.18
2018,6,8,8,0,789.0,100.0,2.9,16.2,558.0,409.55,314.44
2018,6,8,8,15,807.0,102.5,2.9,16.75,604.5,463.52,359.58
2018,6,8,8,30,825.0,105.0,2.9,17.3,651.0,517.53,403.31
2018,6,8,8,45,839.0,107.0,2.95,17.85,693.5,568.63,443.58
2018,6,8,9,0,853.0,109.0,3.0,18.4,736.0,616.52,480.3
2018,6,8,9,15,863.5,111.5,3.0,18.85,774.5,662.91,514.79
2018,6,8,9,30,874.0,114.0,3.0,19.3,813.0,707.52,547.03
2018,6,8,9,45,882.0,115.0,3.05,19.75,845.5,746.99,575.05
2018,6,8,10,0,890.0,116.0,3.1,20.2,878.0,784.06,600.03
2018,6,8,10,15,897.0,116.5,3.15,20.6,904.5,817.28,621.56
2018,6,8,10,30,904.0,117.0,3.2,21.0,931.0,847.65,640.98
2018,6,8,10,45,909.5,116.5,3.25,21.35,951.0,872.87,656.9
2018,6,8,11,0,915.0,116.0,3.3,21.7,971.0,894.87,670.61
2018,6,8,11,15,918.0,116.0,3.4,21.95,984.0,911.81,681.5
2018,6,8,11,30,921.0,116.0,3.5,22.2,997.0,925.27,690.12
2018,6,8,11,45,923.5,115.5,3.55,22.45,1003.0,934.31,695.54
2018,6,8,12,0,926.0,115.0,3.6,22.7,1009.0,939.79,698.69
2018,6,8,12,15,923.5,116.0,3.75,22.75,1006.5,938.57,698.59
2018,6,8,12,30,921.0,117.0,3.9,22.8,1004.0,933.77,696.2
2018,6,8,12,45,916.0,118.5,4.0,22.85,993.5,923.67,690.01
2018,6,8,13,0,911.0,120.0,4.1,22.9,983.0,910.1,681.54
2018,6,8,13,15,908.5,118.5,4.2,22.85,967.0,892.59,670.68
2018,6,8,13,30,906.0,117.0,4.3,22.8,951.0,871.65,657.46
2018,6,8,13,45,902.0,115.5,4.4,22.7,928.0,846.16,641.18
2018,6,8,14,0,898.0,114.0,4.5,22.6,905.0,817.49,622.77
2018,6,8,14,15,893.0,111.5,4.6,22.4,876.0,784.15,601.2
2018,6,8,14,30,888.0,109.0,4.7,22.2,847.0,747.98,576.99
2018,6,8,14,45,881.0,106.0,4.75,22.05,812.0,707.35,547.59
2018,6,8,15,0,874.0,103.0,4.8,21.9,777.0,664.42,515.79
2018,6,8,15,15,862.5,101.0,4.8,21.9,736.5,617.61,479.77
2018,6,8,15,30,851.0,99.0,4.8,21.9,696.0,569.32,441.74
2018,6,8,15,45,839.0,95.5,4.85,21.2,652.0,518.21,401.79
2018,6,8,16,0,827.0,92.0,4.9,20.5,608.0,465.88,359.44
2018,6,8,16,15,813.0,87.5,4.85,20.05,561.5,410.82,313.06
2018,6,8,16,30,799.0,83.0,4.8,19.6,515.0,355.64,265.28
2018,6,8,16,45,779.0,78.5,4.75,19.15,466.0,298.87,215.4
2018,6,8,17,0,759.0,74.0,4.7,18.7,417.0,243.2,166.18
2018,6,8,17,15,729.5,69.5,4.6,18.1,367.0,187.25,118.47
2018,6,8,17,30,700.0,65.0,4.5,17.5,317.0,134.05,76.99
2018,6,8,17,45,660.0,60.0,4.35,16.95,268.0,82.88,46.0
2018,6,8,18,0,620.0,55.0,4.2,16.4,219.0,43.3,32.82
2018,6,8,18,15,556.5,49.0,4.05,15.8,173.0,39.04,28.98
2018,6,8,18,30,493.0,43.0,3.9,15.2,127.0,34.77,24.93
2018,6,8,18,45,392.0,35.0,3.7,14.6,88.5,28.63,18.98
2018,6,8,19,0,291.0,27.0,3.5,14.0,50.0,22.49,10.66
2018,6,8,19,15,164.0,16.5,3.45,13.7,27.5,14.08,0.0
2018,6,8,19,30,37.0,6.0,3.4,13.4,5.0,0.0,0.0
2018,6,8,19,45,18.5,3.0,3.4,13.05,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.3,11.3,5.5,0.0,0.0
2018,6,9,5,0,18.0,10.0,3.5,11.4,11.0,8.54,0.0
2018,6,9,5,15,9.0,22.5,3.65,11.6,23.0,18.44,7.21
2018,6,9,5,30,0.0,35.0,3.8,11.8,35.0,28.42,18.98
2018,6,9,5,45,2.0,52.0,4.0,11.95,52.5,41.67,31.38
2018,6,9,6,0,4.0,69.0,4.2,12.1,70.0,54.85,43.57
2018,6,9,6,15,82.0,86.0,4.25,12.25,111.5,65.46,53.27
2018,6,9,6,30,160.0,103.0,4.3,12.4,153.0,84.39,62.82
2018,6,9,6,45,238.0,123.0,4.35,12.55,211.5,120.67,87.47
2018,6,9,7,0,316.0,143.0,4.4,12.7,270.0,166.58,121.89
2018,6,9,7,15,337.0,161.5,4.4,12.8,313.5,207.69,156.48
2018,6,9,7,30,358.0,180.0,4.4,12.9,357.0,251.1,193.66
2018,6,9,7,45,411.0,188.0,4.4,13.05,411.0,301.95,236.18
2018,6,9,8,0,464.0,196.0,4.4,13.2,465.0,355.94,281.24
2018,6,9,8,15,506.0,198.5,4.45,13.45,514.0,405.15,322.28
2018,6,9,8,30,548.0,201.0,4.5,13.7,563.0,457.42,365.18
2018,6,9,8,45,525.0,226.5,4.5,13.95,592.0,496.35,396.53
2018,6,9,9,0,502.0,252.0,4.5,14.2,621.0,531.89,424.27
2018,6,9,9,15,464.0,283.5,4.55,14.6,638.5,559.55,444.85
2018,6,9,9,30,426.0,315.0,4.6,15.0,656.0,582.64,461.3
2018,6,9,9,45,475.5,314.0,4.65,15.4,709.0,636.61,502.06
2018,6,9,10,0,525.0,313.0,4.7,15.8,762.0,692.21,543.31
2018,6,9,10,15,614.0,278.0,4.8,16.2,819.0,750.88,587.61
2018,6,9,10,30,703.0,243.0,4.9,16.6,876.0,811.43,632.75
2018,6,9,10,45,709.5,247.0,4.95,16.95,898.0,838.53,651.31
2018,6,9,11,0,716.0,251.0,5.0,17.3,920.0,863.02,668.01
2018,6,9,11,15,674.0,282.5,5.1,17.5,919.0,866.69,669.21
2018,6,9,11,30,632.0,314.0,5.2,17.7,918.0,865.56,667.08
2018,6,9,11,45,510.0,365.5,5.3,17.9,855.0,810.63,624.72
2018,6,9,12,0,388.0,417.0,5.4,18.1,792.0,740.72,571.41
2018,6,9,12,15,398.0,419.0,5.45,18.05,803.0,751.57,580.06
2018,6,9,12,30,408.0,421.0,5.5,18.0,814.0,760.36,586.88
2018,6,9,12,45,542.0,350.5,5.55,18.0,867.5,821.04,634.58
2018,6,9,13,0,676.0,280.0,5.6,18.0,921.0,867.22,671.34
2018,6,9,13,15,688.0,267.0,5.65,18.0,909.5,854.45,662.72
2018,6,9,13,30,700.0,254.0,5.7,18.0,898.0,838.3,651.89
2018,6,9,13,45,631.5,280.0,5.75,17.95,850.0,787.19,613.78
2018,6,9,14,0,563.0,306.0,5.8,17.9,802.0,736.34,575.6
2018,6,9,14,15,495.5,319.0,5.85,17.8,745.0,676.96,531.0
2018,6,9,14,30,428.0,332.0,5.9,17.7,688.0,619.54,487.33
2018,6,9,14,45,508.0,286.0,5.9,17.55,691.0,615.8,486.42
2018,6,9,15,0,588.0,240.0,5.9,17.4,694.0,606.57,480.53
2018,6,9,15,15,541.0,240.0,5.9,17.4,640.5,547.37,434.13
2018,6,9,15,30,494.0,240.0,5.9,17.4,587.0,493.19,391.12
2018,6,9,15,45,521.0,212.0,6.0,17.05,557.0,455.88,361.53
2018,6,9,16,0,548.0,184.0,6.1,16.7,527.0,414.82,327.71
2018,6,9,16,15,590.0,154.5,6.05,16.4,497.5,378.13,295.57
2018,6,9,16,30,632.0,125.0,6.0,16.1,468.0,332.29,254.54
2018,6,9,16,45,600.0,119.5,5.95,15.8,419.5,279.73,208.54
2018,6,9,17,0,568.0,114.0,5.9,15.5,371.0,229.91,164.92
2018,6,9,17,15,487.0,113.0,5.75,15.1,315.0,175.73,121.07
2018,6,9,17,30,406.0,112.0,5.6,14.7,259.0,132.72,89.46
2018,6,9,17,45,366.5,99.0,5.5,14.3,216.0,92.24,62.68
2018,6,9,18,0,327.0,86.0,5.4,13.9,173.0,62.9,50.64
2018,6,9,18,15,272.5,71.5,5.2,13.5,134.0,53.0,41.69
2018,6,9,18,30,218.0,57.0,5.0,13.1,95.0,42.8,32.27
2018,6,9,18,45,174.0,42.5,4.8,12.65,66.5,32.36,22.4
2018,6,9,19,0,130.0,28.0,4.6,12.2,38.0,21.6,10.38
2018,6,9,19,15,72.0,16.0,4.5,12.0,21.0,13.66,0.0
2018,6,9,19,30,14.0,4.0,4.4,11.8,4.0,3.41,0.0
2018,6,9,19,45,7.0,2.0,4.25,11.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.5,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.8,15.0,11.1,0.0
2018,6,10,5,15,138.5,26.5,2.75,9.3,41.0,20.49,8.83
2018,6,10,5,30,224.0,40.0,2.8,9.8,67.0,30.7,21.15
2018,6,10,5,45,291.0,51.5,2.85,10.3,103.5,39.18,29.39
2018,6,10,6,0,358.0,63.0,2.9,10.8,140.0,47.49,37.2
2018,6,10,6,15,399.0,75.5,2.95,11.45,182.0,56.14,45.09
2018,6,10,6,30,440.0,88.0,3.0,12.1,224.0,84.81,56.09
2018,6,10,6,45,484.0,96.5,3.0,12.75,271.0,126.33,81.63
2018,6,10,7,0,528.0,105.0,3.0,13.4,318.0,174.95,118.95
2018,6,10,7,15,587.0,108.0,3.0,14.0,374.0,225.12,160.04
2018,6,10,7,30,646.0,111.0,3.0,14.6,430.0,281.4,207.62
2018,6,10,7,45,700.5,109.0,2.95,15.15,487.5,337.55,255.51
2018,6,10,8,0,755.0,107.0,2.9,15.7,545.0,400.37,308.13
2018,6,10,8,15,792.0,106.0,2.85,16.2,599.0,457.94,355.85
2018,6,10,8,30,829.0,105.0,2.8,16.7,653.0,517.48,403.73
2018,6,10,8,45,845.0,106.5,2.75,17.2,697.0,569.38,444.44
2018,6,10,9,0,861.0,108.0,2.7,17.7,741.0,618.35,481.7
2018,6,10,9,15,873.5,108.5,2.7,18.1,779.5,664.57,516.16
2018,6,10,9,30,886.0,109.0,2.7,18.5,818.0,709.15,548.49
2018,6,10,9,45,896.0,109.5,2.7,18.95,851.5,750.06,577.27
2018,6,10,10,0,906.0,110.0,2.7,19.4,885.0,788.66,602.82
2018,6,10,10,15,912.0,110.5,2.7,19.7,911.5,821.62,623.97
2018,6,10,10,30,918.0,111.0,2.7,20.0,938.0,851.64,642.95
2018,6,10,10,45,923.5,110.5,2.75,20.3,958.0,877.23,659.18
2018,6,10,11,0,929.0,110.0,2.8,20.6,978.0,899.57,673.19
2018,6,10,11,15,932.5,109.0,2.9,20.75,990.5,916.34,684.25
2018,6,10,11,30,936.0,108.0,3.0,20.9,1003.0,929.6,693.06
2018,6,10,11,45,939.0,106.5,3.1,21.05,1009.0,938.38,698.96
2018,6,10,12,0,942.0,105.0,3.2,21.2,1015.0,943.56,702.56
2018,6,10,12,15,941.5,104.0,3.35,21.25,1012.5,942.42,702.66
2018,6,10,12,30,941.0,103.0,3.5,21.3,1010.0,937.63,700.39
2018,6,10,12,45,938.5,103.0,3.6,21.35,1000.5,928.33,694.83
2018,6,10,13,0,936.0,103.0,3.7,21.4,991.0,915.43,686.89
2018,6,10,13,15,933.0,102.0,3.85,21.35,974.5,897.62,676.18
2018,6,10,13,30,930.0,101.0,4.0,21.3,958.0,876.32,663.03
2018,6,10,13,45,925.5,99.5,4.1,21.2,934.5,849.94,646.17
2018,6,10,14,0,921.0,98.0,4.2,21.1,911.0,820.35,626.96
2018,6,10,14,15,915.5,96.0,4.3,20.9,881.5,786.48,604.79
2018,6,10,14,30,910.0,94.0,4.4,20.7,852.0,749.76,580.44
2018,6,10,14,45,902.5,92.0,4.45,20.5,816.5,709.01,551.15
2018,6,10,15,0,895.0,90.0,4.5,20.3,781.0,665.94,519.26
2018,6,10,15,15,884.0,88.5,4.5,20.3,741.0,619.14,483.14
2018,6,10,15,30,873.0,87.0,4.5,20.3,701.0,570.78,444.9
2018,6,10,15,45,860.5,84.5,4.65,19.7,657.0,519.43,404.65
2018,6,10,16,0,848.0,82.0,4.8,19.1,613.0,467.17,362.13
2018,6,10,16,15,832.5,78.5,4.8,18.65,566.0,412.16,315.54
2018,6,10,16,30,817.0,75.0,4.8,18.2,519.0,357.1,267.56
2018,6,10,16,45,795.5,71.5,4.8,17.8,469.5,298.04,215.48
2018,6,10,17,0,774.0,68.0,4.8,17.4,420.0,242.11,165.68
2018,6,10,17,15,743.5,65.0,4.75,16.9,370.0,186.53,117.88
2018,6,10,17,30,713.0,62.0,4.7,16.4,320.0,133.76,76.45
2018,6,10,17,45,671.0,57.0,4.6,15.9,270.5,81.75,44.59
2018,6,10,18,0,629.0,52.0,4.5,15.4,221.0,44.61,34.13
2018,6,10,18,15,565.0,47.0,4.3,14.85,175.0,37.45,27.71
2018,6,10,18,30,501.0,42.0,4.1,14.3,129.0,33.91,24.31
2018,6,10,18,45,400.5,34.5,3.95,13.8,90.0,28.16,18.71
2018,6,10,19,0,300.0,27.0,3.8,13.3,51.0,22.43,11.18
2018,6,10,19,15,170.0,16.0,3.7,13.0,28.0,13.66,0.0
2018,6,10,19,30,40.0,5.0,3.6,12.7,5.0,4.27,0.0
2018,6,10,19,45,20.0,2.5,3.55,12.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,65.0,7.5,2.4,10.15,9.5,0.0,0.0
2018,6,11,5,0,130.0,15.0,2.5,10.4,19.0,12.8,0.0
2018,6,11,5,15,257.5,24.5,2.45,10.85,50.0,20.23,8.6
2018,6,11,5,30,385.0,34.0,2.4,11.3,81.0,27.81,18.52
2018,6,11,5,45,467.0,41.5,2.4,11.75,124.0,33.46,24.15
2018,6,11,6,0,549.0,49.0,2.4,12.2,167.0,39.06,29.46
2018,6,11,6,15,603.0,54.0,2.3,12.9,214.5,42.46,32.6
2018,6,11,6,30,657.0,59.0,2.2,13.6,262.0,76.85,43.75
2018,6,11,6,45,695.0,62.5,2.15,14.3,312.0,126.02,71.98
2018,6,11,7,0,733.0,66.0,2.1,15.0,362.0,179.23,112.56
2018,6,11,7,15,760.5,70.0,2.1,15.75,412.5,234.27,159.33
2018,6,11,7,30,788.0,74.0,2.1,16.5,463.0,291.55,209.23
2018,6,11,7,45,808.5,77.0,2.1,17.25,512.0,347.51,257.96
2018,6,11,8,0,829.0,80.0,2.1,18.0,561.0,405.68,307.2
2018,6,11,8,15,845.0,81.5,2.05,18.6,607.0,459.05,351.36
2018,6,11,8,30,861.0,83.0,2.0,19.2,653.0,512.15,393.72
2018,6,11,8,45,874.0,85.5,1.95,19.75,696.5,563.98,433.61
2018,6,11,9,0,887.0,88.0,1.9,20.3,740.0,614.73,471.23
2018,6,11,9,15,889.0,94.0,1.9,20.85,776.5,660.34,504.05
2018,6,11,9,30,891.0,100.0,1.9,21.4,813.0,703.42,534.06
2018,6,11,9,45,888.0,108.0,1.85,21.9,843.0,742.02,559.74
2018,6,11,10,0,885.0,116.0,1.8,22.4,873.0,777.38,581.84
2018,6,11,10,15,892.0,116.5,1.85,22.8,900.0,810.5,602.69
2018,6,11,10,30,899.0,117.0,1.9,23.2,927.0,840.81,621.51
2018,6,11,10,45,904.5,117.5,1.95,23.55,948.0,866.88,637.55
2018,6,11,11,0,910.0,118.0,2.0,23.9,969.0,889.76,651.49
2018,6,11,11,15,913.0,119.0,2.05,24.15,982.5,907.62,662.41
2018,6,11,11,30,916.0,120.0,2.1,24.4,996.0,922.01,671.15
2018,6,11,11,45,918.0,119.5,2.2,24.65,1002.0,930.69,676.78
2018,6,11,12,0,920.0,119.0,2.3,24.9,1008.0,935.83,680.22
2018,6,11,12,15,922.5,117.0,2.4,25.05,1007.5,936.54,681.16
2018,6,11,12,30,925.0,115.0,2.5,25.2,1007.0,933.68,679.87
2018,6,11,12,45,927.0,112.5,2.6,25.35,999.5,926.3,675.72
2018,6,11,13,0,929.0,110.0,2.7,25.5,992.0,915.26,669.24
2018,6,11,13,15,926.0,109.5,2.8,25.55,976.0,898.09,659.02
2018,6,11,13,30,923.0,109.0,2.9,25.6,960.0,877.46,646.5
2018,6,11,13,45,914.0,111.0,3.0,25.6,936.0,850.86,630.04
2018,6,11,14,0,905.0,113.0,3.1,25.6,912.0,821.3,611.48
2018,6,11,14,15,894.0,114.0,3.15,25.5,881.5,786.55,589.16
2018,6,11,14,30,883.0,115.0,3.2,25.4,851.0,749.35,564.38
2018,6,11,14,45,884.0,109.0,3.3,25.3,819.0,711.87,538.39
2018,6,11,15,0,885.0,103.0,3.4,25.2,787.0,671.44,509.55
2018,6,11,15,15,858.0,107.0,3.4,25.2,741.5,620.39,471.43
2018,6,11,15,30,831.0,111.0,3.4,25.2,696.0,570.82,433.52
2018,6,11,15,45,829.0,103.5,3.5,24.75,655.5,521.37,395.76
2018,6,11,16,0,827.0,96.0,3.6,24.3,615.0,470.12,355.16
2018,6,11,16,15,813.0,92.0,3.55,23.9,569.0,415.61,310.4
2018,6,11,16,30,799.0,88.0,3.5,23.5,523.0,360.97,264.22
2018,6,11,16,45,774.5,84.5,3.5,23.05,473.0,303.83,215.44
2018,6,11,17,0,750.0,81.0,3.5,22.6,423.0,248.28,167.64
2018,6,11,17,15,717.0,76.5,3.5,21.9,372.0,192.24,121.07
2018,6,11,17,30,684.0,72.0,3.5,21.2,321.0,135.72,77.68
2018,6,11,17,45,637.5,67.5,3.5,20.45,271.5,85.14,47.32
2018,6,11,18,0,591.0,63.0,3.5,19.7,222.0,49.21,37.53
2018,6,11,18,15,523.0,56.0,3.4,18.85,175.5,44.39,33.3
2018,6,11,18,30,455.0,49.0,3.3,18.0,129.0,39.53,28.8
2018,6,11,18,45,350.5,40.0,3.25,17.1,90.0,32.75,22.36
2018,6,11,19,0,246.0,31.0,3.2,16.2,51.0,24.15,12.51
2018,6,11,19,15,136.0,18.0,3.2,15.7,28.0,15.36,0.0
2018,6,11,19,30,26.0,5.0,3.2,15.2,5.0,4.27,0.0
2018,6,11,19,45,13.0,2.5,3.15,14.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,45,73.5,7.5,1.6,11.7,10.0,0.0,0.0
2018,6,12,5,0,147.0,15.0,1.6,12.0,20.0,12.8,0.0
2018,6,12,5,15,281.0,24.5,1.65,12.6,52.0,20.29,8.57
2018,6,12,5,30,415.0,34.0,1.7,13.2,84.0,27.92,18.46
2018,6,12,5,45,498.5,40.5,1.75,13.75,128.0,32.78,23.35
2018,6,12,6,0,582.0,47.0,1.8,14.3,172.0,37.66,27.97
2018,6,12,6,15,635.5,51.5,1.8,14.95,220.5,44.35,34.0
2018,6,12,6,30,689.0,56.0,1.8,15.6,269.0,75.04,41.39
2018,6,12,6,45,726.0,59.5,1.75,16.25,320.0,125.97,70.15
2018,6,12,7,0,763.0,63.0,1.7,16.9,371.0,180.78,111.55
2018,6,12,7,15,790.0,66.0,1.7,17.8,422.0,236.51,158.42
2018,6,12,7,30,817.0,69.0,1.7,18.7,473.0,296.98,210.33
2018,6,12,7,45,837.0,71.5,1.75,19.55,522.5,353.34,258.89
2018,6,12,8,0,857.0,74.0,1.8,20.4,572.0,410.39,306.79
2018,6,12,8,15,872.0,76.0,1.9,21.1,618.5,465.16,351.83
2018,6,12,8,30,887.0,78.0,2.0,21.8,665.0,519.54,395.05
2018,6,12,8,45,898.5,80.0,2.05,22.45,708.0,571.32,434.79
2018,6,12,9,0,910.0,82.0,2.1,23.1,751.0,621.82,472.25
2018,6,12,9,15,918.5,84.0,2.2,23.55,789.5,668.88,506.71
2018,6,12,9,30,927.0,86.0,2.3,24.0,828.0,713.88,538.83
2018,6,12,9,45,934.0,87.5,2.4,24.45,861.0,755.08,567.43
2018,6,12,10,0,941.0,89.0,2.5,24.9,894.0,793.67,592.32
2018,6,12,10,15,946.0,90.0,2.55,25.15,921.0,827.44,613.87
2018,6,12,10,30,951.0,91.0,2.6,25.4,948.0,858.11,633.24
2018,6,12,10,45,954.5,91.5,2.7,25.65,968.0,883.81,649.61
2018,6,12,11,0,958.0,92.0,2.8,25.9,988.0,906.08,663.73
2018,6,12,11,15,960.0,93.0,2.9,26.0,1001.5,923.96,675.4
2018,6,12,11,30,962.0,94.0,3.0,26.1,1015.0,938.17,684.75
2018,6,12,11,45,963.0,94.5,3.05,26.15,1021.0,947.32,690.65
2018,6,12,12,0,964.0,95.0,3.1,26.2,1027.0,952.74,694.25
2018,6,12,12,15,962.5,95.5,3.2,26.15,1025.0,952.19,694.69
2018,6,12,12,30,961.0,96.0,3.3,26.1,1023.0,947.91,692.8
2018,6,12,12,45,958.0,97.0,3.45,26.05,1014.0,939.05,688.3
2018,6,12,13,0,955.0,98.0,3.6,26.0,1005.0,926.51,681.41
2018,6,12,13,15,953.0,97.5,3.65,25.9,989.5,909.83,671.31
2018,6,12,13,30,951.0,97.0,3.7,25.8,974.0,889.55,658.84
2018,6,12,13,45,946.5,96.5,3.8,25.65,951.0,863.73,642.98
2018,6,12,14,0,942.0,96.0,3.9,25.5,928.0,834.62,624.78
2018,6,12,14,15,918.0,104.0,3.9,25.3,893.0,795.5,599.17
2018,6,12,14,30,894.0,112.0,3.9,25.1,858.0,754.56,571.66
2018,6,12,14,45,890.0,108.5,3.95,24.85,824.5,715.55,544.32
2018,6,12,15,0,886.0,105.0,4.0,24.6,791.0,673.98,514.4
2018,6,12,15,15,870.5,104.0,4.0,24.6,748.5,625.36,477.84
2018,6,12,15,30,855.0,103.0,4.0,24.6,706.0,575.57,439.53
2018,6,12,15,45,854.5,95.5,3.95,24.05,665.5,526.75,401.69
2018,6,12,16,0,854.0,88.0,3.9,23.5,625.0,475.84,360.87
2018,6,12,16,15,847.0,83.0,3.9,23.1,580.5,422.65,316.73
2018,6,12,16,30,840.0,78.0,3.9,22.7,536.0,368.48,270.39
2018,6,12,16,45,818.0,74.5,3.9,22.25,485.5,308.06,218.47
2018,6,12,17,0,796.0,71.0,3.9,21.8,435.0,250.74,168.63
2018,6,12,17,15,766.0,68.0,3.85,21.15,384.0,193.95,120.81
2018,6,12,17,30,736.0,65.0,3.8,20.5,333.0,139.88,79.08
2018,6,12,17,45,692.0,60.5,3.75,19.8,282.0,86.77,47.07
