Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,0,648.0,56.0,3.7,19.1,231.0,48.1,36.66
2018,6,12,18,15,582.5,50.5,3.65,18.25,183.5,40.3,29.81
2018,6,12,18,30,517.0,45.0,3.6,17.4,136.0,36.43,26.2
2018,6,12,18,45,412.5,37.0,3.5,16.6,95.5,30.3,20.35
2018,6,12,19,0,308.0,29.0,3.4,15.8,55.0,24.19,12.77
2018,6,12,19,15,174.0,17.5,3.45,15.3,30.5,14.94,0.0
2018,6,12,19,30,40.0,6.0,3.5,14.8,6.0,5.12,0.0
2018,6,12,19,45,20.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,4,45,65.5,8.0,2.85,10.55,10.0,0.0,0.0
2018,6,13,5,0,131.0,16.0,2.9,10.8,20.0,13.66,0.0
2018,6,13,5,15,266.0,26.0,2.9,11.3,52.5,21.61,9.56
2018,6,13,5,30,401.0,36.0,2.9,11.8,85.0,29.62,20.03
2018,6,13,5,45,488.5,43.0,2.85,12.3,129.5,34.82,25.28
2018,6,13,6,0,576.0,50.0,2.8,12.8,174.0,40.04,30.25
2018,6,13,6,15,632.5,55.0,2.75,13.45,223.5,43.46,33.41
2018,6,13,6,30,689.0,60.0,2.7,14.1,273.0,77.66,44.22
2018,6,13,6,45,727.5,63.0,2.65,14.7,324.0,128.3,72.64
2018,6,13,7,0,766.0,66.0,2.6,15.3,375.0,183.01,114.14
2018,6,13,7,15,793.5,69.5,2.6,16.0,426.5,239.48,162.15
2018,6,13,7,30,821.0,73.0,2.6,16.7,478.0,298.15,213.45
2018,6,13,7,45,842.0,75.0,2.55,17.4,528.0,357.21,264.91
2018,6,13,8,0,863.0,77.0,2.5,18.1,578.0,414.51,313.79
2018,6,13,8,15,878.5,79.5,2.5,18.8,625.5,470.3,360.11
2018,6,13,8,30,894.0,82.0,2.5,19.5,673.0,525.73,404.5
2018,6,13,8,45,905.5,83.5,2.5,20.25,716.0,577.42,444.45
2018,6,13,9,0,917.0,85.0,2.5,21.0,759.0,627.8,482.0
2018,6,13,9,15,923.0,88.5,2.55,21.55,797.0,674.99,516.52
2018,6,13,9,30,929.0,92.0,2.6,22.1,835.0,719.9,548.43
2018,6,13,9,45,932.0,95.5,2.65,22.7,867.0,760.19,576.14
2018,6,13,10,0,935.0,99.0,2.7,23.3,899.0,797.6,599.94
2018,6,13,10,15,940.0,99.5,2.75,23.7,925.5,830.74,620.9
2018,6,13,10,30,945.0,100.0,2.8,24.1,952.0,860.81,639.66
2018,6,13,10,45,949.0,101.0,2.85,24.5,972.5,887.27,655.91
2018,6,13,11,0,953.0,102.0,2.9,24.9,993.0,910.33,669.86
2018,6,13,11,15,955.0,102.0,3.0,25.2,1005.5,927.22,680.37
2018,6,13,11,30,957.0,102.0,3.1,25.5,1018.0,940.48,688.58
2018,6,13,11,45,957.5,102.5,3.15,25.75,1023.5,949.18,693.66
2018,6,13,12,0,958.0,103.0,3.2,26.0,1029.0,954.16,696.43
2018,6,13,12,15,955.0,104.5,3.35,26.05,1026.5,953.23,696.66
2018,6,13,12,30,952.0,106.0,3.5,26.1,1024.0,948.6,694.56
2018,6,13,12,45,946.5,108.0,3.65,26.15,1014.0,938.57,688.95
2018,6,13,13,0,941.0,110.0,3.8,26.2,1004.0,924.96,680.99
2018,6,13,13,15,937.5,109.5,3.95,26.05,987.5,907.3,670.86
2018,6,13,13,30,934.0,109.0,4.1,25.9,971.0,886.16,658.32
2018,6,13,13,45,928.5,108.5,4.25,25.75,947.5,859.99,642.28
2018,6,13,14,0,923.0,108.0,4.4,25.6,924.0,830.65,623.92
2018,6,13,14,15,916.5,106.5,4.5,25.25,894.5,796.62,602.42
2018,6,13,14,30,910.0,105.0,4.6,24.9,865.0,759.79,578.73
2018,6,13,14,45,899.0,104.5,4.7,24.6,828.5,718.18,549.57
2018,6,13,15,0,888.0,104.0,4.8,24.3,792.0,674.51,518.09
2018,6,13,15,15,879.5,101.0,4.8,24.3,752.5,628.27,482.94
2018,6,13,15,30,871.0,98.0,4.8,24.3,713.0,580.24,445.55
2018,6,13,15,45,858.0,95.5,4.95,23.35,669.0,528.81,406.45
2018,6,13,16,0,845.0,93.0,5.1,22.4,625.0,476.5,365.04
2018,6,13,16,15,828.5,89.5,5.1,21.8,577.5,420.29,318.38
2018,6,13,16,30,812.0,86.0,5.1,21.2,530.0,364.48,270.65
2018,6,13,16,45,788.5,83.0,5.1,20.6,480.0,307.43,221.06
2018,6,13,17,0,765.0,80.0,5.1,20.0,430.0,251.8,172.34
2018,6,13,17,15,733.5,75.5,5.05,19.3,379.0,195.19,124.36
2018,6,13,17,30,702.0,71.0,5.0,18.6,328.0,141.54,82.57
2018,6,13,17,45,658.0,66.0,4.95,17.9,278.0,86.03,47.64
2018,6,13,18,0,614.0,61.0,4.9,17.2,228.0,47.77,36.66
2018,6,13,18,15,547.5,55.0,4.8,16.5,181.0,43.67,33.0
2018,6,13,18,30,481.0,49.0,4.7,15.8,134.0,39.59,29.15
2018,6,13,18,45,379.0,39.5,4.55,15.1,94.0,32.33,22.25
2018,6,13,19,0,277.0,30.0,4.4,14.4,54.0,24.99,13.65
2018,6,13,19,15,156.0,17.5,4.4,14.0,29.5,14.94,0.0
2018,6,13,19,30,35.0,5.0,4.4,13.6,5.0,4.27,0.0
2018,6,13,19,45,17.5,2.5,4.4,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,14,4,45,32.0,6.5,3.75,10.1,7.5,0.0,0.0
2018,6,14,5,0,64.0,13.0,3.8,10.2,15.0,11.1,0.0
2018,6,14,5,15,151.0,24.0,3.8,10.55,39.5,18.61,7.46
2018,6,14,5,30,238.0,35.0,3.8,10.9,64.0,27.0,17.83
2018,6,14,5,45,177.0,41.5,3.75,11.2,68.5,31.27,22.25
2018,6,14,6,0,116.0,48.0,3.7,11.5,73.0,37.2,27.86
2018,6,14,6,15,62.0,69.5,3.6,11.9,83.0,54.32,43.38
2018,6,14,6,30,8.0,91.0,3.5,12.3,93.0,73.41,57.48
2018,6,14,6,45,26.0,120.5,3.4,12.7,130.5,97.66,77.02
2018,6,14,7,0,44.0,150.0,3.3,13.1,168.0,125.95,99.62
2018,6,14,7,15,103.0,177.5,3.2,13.5,226.5,165.13,129.62
2018,6,14,7,30,162.0,205.0,3.1,13.9,285.0,211.86,166.27
2018,6,14,7,45,345.0,191.0,2.95,14.35,384.0,276.57,215.01
2018,6,14,8,0,528.0,177.0,2.8,14.8,483.0,362.27,281.92
2018,6,14,8,15,694.0,136.5,2.75,15.25,573.5,436.08,340.42
2018,6,14,8,30,860.0,96.0,2.7,15.7,664.0,520.54,407.03
2018,6,14,8,45,874.0,97.5,2.65,16.15,707.5,572.06,447.65
2018,6,14,9,0,888.0,99.0,2.6,16.6,751.0,622.55,486.3
2018,6,14,9,15,901.0,99.0,2.6,17.0,790.5,669.77,521.65
2018,6,14,9,30,914.0,99.0,2.6,17.4,830.0,715.34,554.82
2018,6,14,9,45,925.5,98.0,2.65,17.8,864.5,757.01,584.66
2018,6,14,10,0,937.0,97.0,2.7,18.2,899.0,796.42,610.97
2018,6,14,10,15,943.0,98.0,2.8,18.5,926.5,830.9,633.86
2018,6,14,10,30,949.0,99.0,2.9,18.8,954.0,862.34,654.56
2018,6,14,10,45,953.0,99.5,2.95,19.1,974.5,888.48,671.22
2018,6,14,11,0,957.0,100.0,3.0,19.4,995.0,911.2,685.54
2018,6,14,11,15,959.5,100.5,3.15,19.55,1008.5,929.1,697.74
2018,6,14,11,30,962.0,101.0,3.3,19.7,1022.0,943.36,707.57
2018,6,14,11,45,963.0,101.5,3.4,19.8,1028.0,952.59,713.89
2018,6,14,12,0,964.0,102.0,3.5,19.9,1034.0,958.1,717.82
2018,6,14,12,15,962.0,103.0,3.6,19.95,1032.0,957.66,717.99
2018,6,14,12,30,960.0,104.0,3.7,20.0,1030.0,953.5,715.77
2018,6,14,12,45,956.5,105.0,3.8,20.0,1020.5,944.32,710.37
2018,6,14,13,0,953.0,106.0,3.9,20.0,1011.0,931.49,702.57
2018,6,14,13,15,949.5,105.5,3.95,19.9,994.5,913.7,691.4
2018,6,14,13,30,946.0,105.0,4.0,19.8,978.0,892.38,677.82
2018,6,14,13,45,936.5,106.5,4.1,19.7,953.0,864.58,659.96
2018,6,14,14,0,927.0,108.0,4.2,19.6,928.0,833.76,639.88
2018,6,14,14,15,902.5,116.0,4.2,19.45,892.5,794.65,613.44
2018,6,14,14,30,878.0,124.0,4.2,19.3,857.0,753.78,584.7
2018,6,14,14,45,885.5,113.5,4.2,19.1,826.5,717.17,558.34
2018,6,14,15,0,893.0,103.0,4.2,18.9,796.0,677.02,528.64
2018,6,14,15,15,889.5,98.0,4.2,18.9,757.5,631.82,493.84
2018,6,14,15,30,886.0,93.0,4.2,18.9,719.0,584.36,456.39
2018,6,14,15,45,872.5,90.0,4.2,18.45,674.0,531.59,414.51
2018,6,14,16,0,859.0,87.0,4.2,18.0,629.0,477.96,370.6
2018,6,14,16,15,841.0,85.0,4.15,17.65,581.0,422.81,323.93
2018,6,14,16,30,823.0,83.0,4.1,17.3,533.0,366.08,274.74
2018,6,14,16,45,799.5,80.0,4.05,17.0,483.0,308.47,223.94
2018,6,14,17,0,776.0,77.0,4.0,16.7,433.0,252.27,174.07
2018,6,14,17,15,743.5,73.0,4.0,16.3,381.5,195.31,125.25
2018,6,14,17,30,711.0,69.0,4.0,15.9,330.0,141.4,82.79
2018,6,14,17,45,665.0,64.5,3.95,15.45,279.5,85.77,47.46
2018,6,14,18,0,619.0,60.0,3.9,15.0,229.0,47.0,36.33
2018,6,14,18,15,550.0,54.5,3.8,14.5,182.0,43.25,32.93
2018,6,14,18,30,481.0,49.0,3.7,14.0,135.0,39.55,29.37
2018,6,14,18,45,375.0,40.5,3.6,13.55,95.0,33.16,23.16
2018,6,14,19,0,269.0,32.0,3.5,13.1,55.0,26.77,15.3
2018,6,14,19,15,151.0,19.0,3.45,12.75,30.5,16.22,0.0
2018,6,14,19,30,33.0,6.0,3.4,12.4,6.0,5.12,0.0
2018,6,14,19,45,16.5,3.0,3.4,12.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,4,45,41.5,8.0,3.45,10.4,9.5,0.0,0.0
2018,6,15,5,0,83.0,16.0,3.5,10.5,19.0,13.66,0.0
2018,6,15,5,15,199.5,28.5,3.6,10.85,49.0,22.16,9.89
2018,6,15,5,30,316.0,41.0,3.7,11.2,79.0,33.8,23.68
2018,6,15,5,45,378.5,50.0,3.75,11.5,116.5,40.27,30.19
2018,6,15,6,0,441.0,59.0,3.8,11.8,154.0,46.59,36.24
2018,6,15,6,15,318.0,87.0,3.85,12.15,164.5,63.63,51.67
2018,6,15,6,30,195.0,115.0,3.9,12.5,175.0,92.53,69.38
2018,6,15,6,45,197.5,136.5,3.9,12.85,206.5,124.09,92.12
2018,6,15,7,0,200.0,158.0,3.9,13.2,238.0,156.6,118.32
2018,6,15,7,15,309.5,161.0,3.9,13.55,304.5,198.53,149.17
2018,6,15,7,30,419.0,164.0,3.9,13.9,371.0,254.49,193.27
2018,6,15,7,45,540.5,149.5,3.95,14.2,445.0,310.88,238.83
2018,6,15,8,0,662.0,135.0,4.0,14.5,519.0,381.96,297.01
2018,6,15,8,15,747.0,117.0,4.0,14.85,584.0,443.28,347.89
2018,6,15,8,30,832.0,99.0,4.0,15.2,649.0,508.83,401.51
2018,6,15,8,45,846.5,101.0,4.05,15.5,692.0,559.36,442.73
2018,6,15,9,0,861.0,103.0,4.1,15.8,735.0,609.36,482.44
2018,6,15,9,15,870.5,105.0,4.1,16.05,773.0,655.03,517.8
2018,6,15,9,30,880.0,107.0,4.1,16.3,811.0,698.86,550.9
2018,6,15,9,45,887.0,109.0,4.1,16.55,843.5,738.84,580.39
2018,6,15,10,0,894.0,111.0,4.1,16.8,876.0,776.35,606.81
2018,6,15,10,15,900.5,112.5,4.1,16.95,903.5,810.37,629.94
2018,6,15,10,30,907.0,114.0,4.1,17.1,931.0,841.52,650.88
2018,6,15,10,45,912.0,114.5,4.15,17.25,951.5,867.51,668.32
2018,6,15,11,0,917.0,115.0,4.2,17.4,972.0,890.27,683.49
2018,6,15,11,15,920.5,114.5,4.25,17.45,985.5,907.5,695.08
2018,6,15,11,30,924.0,114.0,4.3,17.5,999.0,921.27,704.36
2018,6,15,11,45,876.0,142.0,4.35,17.5,985.0,910.8,697.05
2018,6,15,12,0,828.0,170.0,4.4,17.5,971.0,909.45,696.45
2018,6,15,12,15,857.0,154.0,4.5,17.45,982.0,908.2,696.48
2018,6,15,12,30,886.0,138.0,4.6,17.4,993.0,917.56,704.02
2018,6,15,12,45,858.0,153.0,4.7,17.35,975.0,899.28,692.16
2018,6,15,13,0,830.0,168.0,4.8,17.3,957.0,891.0,687.54
2018,6,15,13,15,795.0,184.5,4.85,17.15,930.0,862.97,668.76
2018,6,15,13,30,760.0,201.0,4.9,17.0,903.0,832.5,648.07
2018,6,15,13,45,835.0,155.0,4.95,16.85,909.0,834.4,651.04
2018,6,15,14,0,910.0,109.0,5.0,16.7,915.0,821.38,642.94
2018,6,15,14,15,905.0,107.0,5.0,16.5,886.0,788.53,620.34
2018,6,15,14,30,900.0,105.0,5.0,16.3,857.0,752.82,595.36
2018,6,15,14,45,893.0,102.5,5.05,16.05,822.5,712.61,565.63
2018,6,15,15,0,886.0,100.0,5.1,15.8,788.0,670.05,533.39
2018,6,15,15,15,875.0,98.0,5.1,15.8,748.0,623.4,496.51
2018,6,15,15,30,864.0,96.0,5.1,15.8,708.0,575.19,457.52
2018,6,15,15,45,851.0,93.5,5.05,15.3,664.0,524.2,416.03
2018,6,15,16,0,838.0,91.0,5.0,14.8,620.0,472.35,372.56
2018,6,15,16,15,821.5,88.0,4.95,14.55,573.0,416.97,324.71
2018,6,15,16,30,805.0,85.0,4.9,14.3,526.0,362.07,276.01
2018,6,15,16,45,781.0,82.0,4.85,14.05,476.5,305.32,225.12
2018,6,15,17,0,757.0,79.0,4.8,13.8,427.0,250.06,175.32
2018,6,15,17,15,722.0,75.5,4.7,13.45,376.0,194.18,126.82
2018,6,15,17,30,687.0,72.0,4.6,13.1,325.0,138.03,81.91
2018,6,15,17,45,637.5,68.0,4.5,12.75,275.0,87.46,50.08
2018,6,15,18,0,588.0,64.0,4.4,12.4,225.0,49.85,39.28
2018,6,15,18,15,514.5,58.5,4.3,12.05,178.5,46.24,35.95
2018,6,15,18,30,441.0,53.0,4.2,11.7,132.0,42.73,32.49
2018,6,15,18,45,332.0,43.5,4.05,11.3,92.5,35.62,25.56
2018,6,15,19,0,223.0,34.0,3.9,10.9,53.0,26.35,15.29
2018,6,15,19,15,123.0,20.0,3.85,10.75,29.5,17.07,0.0
2018,6,15,19,30,23.0,6.0,3.8,10.6,6.0,5.12,0.0
2018,6,15,19,45,11.5,3.0,3.7,10.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,1.6,10.8,18.0,13.66,0.0
2018,6,16,5,15,179.5,29.5,1.65,11.1,48.0,22.88,10.34
2018,6,16,5,30,290.0,43.0,1.7,11.4,78.0,33.18,23.16
2018,6,16,5,45,343.5,51.0,1.8,11.65,111.0,39.07,29.14
2018,6,16,6,0,397.0,59.0,1.9,11.9,144.0,46.33,36.01
2018,6,16,6,15,203.5,80.5,1.9,12.25,124.5,60.45,48.81
2018,6,16,6,30,10.0,102.0,1.9,12.6,105.0,81.25,64.04
2018,6,16,6,45,43.0,130.5,1.9,12.95,147.5,106.17,83.35
2018,6,16,7,0,76.0,159.0,1.9,13.3,190.0,137.31,107.46
2018,6,16,7,15,88.0,182.0,1.9,13.75,222.0,164.33,129.11
2018,6,16,7,30,100.0,205.0,1.9,14.2,254.0,192.98,152.13
2018,6,16,7,45,231.0,211.0,1.85,14.65,340.5,253.44,197.93
2018,6,16,8,0,362.0,217.0,1.8,15.1,427.0,325.46,253.64
2018,6,16,8,15,596.0,161.0,1.85,15.55,540.0,412.32,320.6
2018,6,16,8,30,830.0,105.0,1.9,16.0,653.0,512.5,398.06
2018,6,16,8,45,844.5,107.0,1.9,16.45,696.5,564.08,438.12
2018,6,16,9,0,859.0,109.0,1.9,16.9,740.0,612.71,475.05
2018,6,16,9,15,872.0,109.5,2.0,17.4,779.0,659.22,509.81
2018,6,16,9,30,885.0,110.0,2.1,17.9,818.0,704.15,542.55
2018,6,16,9,45,895.5,110.0,2.2,18.35,851.5,745.04,571.78
2018,6,16,10,0,906.0,110.0,2.3,18.8,885.0,783.68,598.15
2018,6,16,10,15,912.0,111.5,2.4,19.1,912.5,817.72,620.67
2018,6,16,10,30,918.0,113.0,2.5,19.4,940.0,848.82,641.08
2018,6,16,10,45,922.5,113.0,2.6,19.7,960.0,874.26,657.57
2018,6,16,11,0,927.0,113.0,2.7,20.0,980.0,896.4,671.85
2018,6,16,11,15,930.0,113.5,2.85,20.2,993.5,914.31,683.96
2018,6,16,11,30,933.0,114.0,3.0,20.4,1007.0,928.7,693.77
2018,6,16,11,45,934.0,114.0,3.15,20.55,1013.0,937.31,699.92
2018,6,16,12,0,935.0,114.0,3.3,20.7,1019.0,942.32,703.75
2018,6,16,12,15,934.5,114.5,3.5,20.7,1018.0,942.85,705.39
2018,6,16,12,30,934.0,115.0,3.7,20.7,1017.0,939.77,704.64
2018,6,16,12,45,931.5,116.0,3.9,20.7,1008.5,931.77,700.59
2018,6,16,13,0,929.0,117.0,4.1,20.7,1000.0,920.21,694.12
2018,6,16,13,15,926.0,116.5,4.25,20.5,984.5,903.35,684.28
2018,6,16,13,30,923.0,116.0,4.4,20.3,969.0,883.03,672.03
2018,6,16,13,45,918.5,115.0,4.55,20.1,946.5,857.67,656.57
2018,6,16,14,0,914.0,114.0,4.7,19.9,924.0,829.1,638.66
2018,6,16,14,15,908.0,112.5,4.8,19.6,895.0,795.89,617.15
2018,6,16,14,30,902.0,111.0,4.9,19.3,866.0,759.87,592.97
2018,6,16,14,45,893.5,110.0,5.0,19.0,831.5,719.96,564.21
2018,6,16,15,0,885.0,109.0,5.1,18.7,797.0,677.79,532.99
2018,6,16,15,15,874.0,106.5,5.1,18.7,756.5,630.75,496.33
2018,6,16,15,30,863.0,104.0,5.1,18.7,716.0,582.15,457.57
2018,6,16,15,45,788.0,120.0,5.2,17.9,651.5,517.11,406.62
2018,6,16,16,0,713.0,136.0,5.3,17.1,587.0,453.99,356.07
2018,6,16,16,15,694.5,130.5,5.35,16.6,541.5,401.65,312.11
2018,6,16,16,30,676.0,125.0,5.4,16.1,496.0,349.88,267.43
2018,6,16,16,45,651.0,119.0,5.45,15.65,448.5,296.6,220.82
2018,6,16,17,0,626.0,113.0,5.5,15.2,401.0,245.17,175.55
2018,6,16,17,15,655.0,96.5,5.5,14.7,366.5,196.85,131.52
2018,6,16,17,30,684.0,80.0,5.5,14.2,332.0,144.68,87.31
2018,6,16,17,45,628.0,75.5,5.45,13.75,280.0,93.37,55.02
2018,6,16,18,0,572.0,71.0,5.4,13.3,228.0,55.24,43.95
2018,6,16,18,15,503.0,64.0,5.25,12.85,181.5,50.68,39.79
2018,6,16,18,30,434.0,57.0,5.1,12.4,135.0,46.12,35.4
2018,6,16,18,45,323.5,46.5,5.0,11.95,95.0,35.85,25.7
2018,6,16,19,0,213.0,36.0,4.9,11.5,55.0,27.84,16.55
2018,6,16,19,15,116.5,21.0,4.8,11.25,30.5,16.36,0.0
2018,6,16,19,30,20.0,6.0,4.7,11.0,6.0,5.12,0.0
2018,6,16,19,45,10.0,3.0,4.65,10.8,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,17,4,45,20.5,7.5,2.15,11.35,8.0,0.0,0.0
2018,6,17,5,0,41.0,15.0,2.1,11.4,16.0,12.8,0.0
2018,6,17,5,15,120.0,30.0,2.15,11.6,42.5,23.31,10.52
2018,6,17,5,30,199.0,45.0,2.2,11.8,69.0,34.37,24.11
2018,6,17,5,45,273.5,57.5,2.25,12.0,106.5,43.51,33.01
2018,6,17,6,0,348.0,70.0,2.3,12.2,144.0,52.48,41.44
2018,6,17,6,15,248.0,89.0,2.3,12.4,149.0,66.45,54.13
2018,6,17,6,30,148.0,108.0,2.3,12.6,154.0,87.52,66.31
2018,6,17,6,45,192.5,131.0,2.3,12.75,201.5,119.18,88.19
2018,6,17,7,0,237.0,154.0,2.3,12.9,249.0,158.69,118.32
2018,6,17,7,15,230.0,164.5,2.25,13.15,267.0,182.98,139.23
2018,6,17,7,30,223.0,175.0,2.2,13.4,285.0,206.03,159.51
2018,6,17,7,45,180.5,201.0,2.2,13.6,296.0,226.77,178.53
2018,6,17,8,0,138.0,227.0,2.2,13.8,307.0,243.62,193.42
2018,6,17,8,15,99.0,250.5,2.15,14.2,310.5,252.05,200.43
2018,6,17,8,30,60.0,274.0,2.1,14.6,314.0,259.15,205.7
2018,6,17,8,45,102.5,304.0,2.05,15.0,377.0,312.02,246.81
2018,6,17,9,0,145.0,334.0,2.0,15.4,440.0,374.63,294.64
2018,6,17,9,15,226.5,341.0,1.95,15.8,517.0,441.13,345.14
2018,6,17,9,30,308.0,348.0,1.9,16.2,594.0,520.44,404.09
2018,6,17,9,45,486.5,286.0,1.8,16.6,693.5,615.63,474.98
2018,6,17,10,0,665.0,224.0,1.7,17.0,793.0,715.92,547.31
2018,6,17,10,15,773.0,175.0,1.7,17.4,856.5,773.76,588.19
2018,6,17,10,30,881.0,126.0,1.7,17.8,920.0,830.1,625.6
2018,6,17,10,45,887.0,126.5,1.65,18.2,941.0,856.37,640.65
2018,6,17,11,0,893.0,127.0,1.6,18.6,962.0,879.54,653.79
2018,6,17,11,15,897.0,126.5,1.6,18.95,975.5,896.89,663.74
2018,6,17,11,30,901.0,126.0,1.6,19.3,989.0,910.89,671.55
2018,6,17,11,45,903.5,125.5,1.65,19.6,995.5,920.15,677.1
2018,6,17,12,0,906.0,125.0,1.7,19.9,1002.0,925.96,680.52
2018,6,17,12,15,907.0,124.0,1.7,20.15,1001.0,926.53,680.17
2018,6,17,12,30,908.0,123.0,1.7,20.4,1000.0,923.61,677.69
2018,6,17,12,45,909.0,121.5,1.75,20.6,992.5,916.74,673.5
2018,6,17,13,0,910.0,120.0,1.8,20.8,985.0,906.31,667.08
2018,6,17,13,15,907.0,119.0,1.85,20.9,969.5,889.37,656.7
2018,6,17,13,30,904.0,118.0,1.9,21.0,954.0,869.02,644.11
2018,6,17,13,45,900.0,116.5,1.95,21.1,931.5,844.11,628.46
2018,6,17,14,0,896.0,115.0,2.0,21.2,909.0,816.03,610.61
2018,6,17,14,15,889.5,114.0,2.1,21.2,880.5,783.48,590.22
2018,6,17,14,30,883.0,113.0,2.2,21.2,852.0,748.22,567.21
2018,6,17,14,45,874.5,111.0,2.25,21.2,817.0,708.15,539.02
2018,6,17,15,0,866.0,109.0,2.3,21.2,782.0,665.89,508.57
2018,6,17,15,15,854.5,106.5,2.3,21.2,742.0,619.4,474.01
2018,6,17,15,30,843.0,104.0,2.3,21.2,702.0,571.44,437.45
2018,6,17,15,45,828.0,102.0,2.4,20.9,658.0,521.56,399.15
2018,6,17,16,0,813.0,100.0,2.5,20.6,614.0,469.68,357.98
2018,6,17,16,15,793.0,97.0,2.6,20.3,566.5,414.55,312.95
2018,6,17,16,30,773.0,94.0,2.7,20.0,519.0,359.91,266.92
2018,6,17,16,45,747.0,90.5,2.8,19.7,469.5,303.85,218.85
2018,6,17,17,0,721.0,87.0,2.9,19.4,420.0,249.56,171.83
2018,6,17,17,15,686.5,83.0,3.0,18.85,370.0,191.88,123.53
2018,6,17,17,30,652.0,79.0,3.1,18.3,320.0,140.6,83.65
2018,6,17,17,45,604.5,73.0,3.2,17.75,270.5,90.52,52.22
2018,6,17,18,0,557.0,67.0,3.3,17.2,221.0,51.91,40.32
2018,6,17,18,15,490.0,60.0,3.3,16.55,175.5,47.25,36.19
2018,6,17,18,30,423.0,53.0,3.3,15.9,130.0,42.56,31.8
2018,6,17,18,45,326.5,42.5,3.3,15.2,91.5,34.63,24.32
2018,6,17,19,0,230.0,32.0,3.3,14.5,53.0,24.84,14.06
2018,6,17,19,15,129.0,19.0,3.25,14.05,29.5,14.82,0.0
2018,6,17,19,30,28.0,6.0,3.2,13.6,6.0,5.12,0.0
2018,6,17,19,45,14.0,3.0,3.2,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,2.1,11.1,4.0,3.41,0.0
2018,6,18,5,15,3.0,8.5,2.15,11.55,8.5,7.17,0.0
2018,6,18,5,30,0.0,13.0,2.2,12.0,13.0,10.68,3.61
2018,6,18,5,45,0.0,20.0,2.25,12.4,20.0,16.46,9.0
2018,6,18,6,0,0.0,27.0,2.3,12.8,27.0,22.25,14.35
2018,6,18,6,15,0.0,35.5,2.25,13.2,35.5,29.3,20.76
2018,6,18,6,30,0.0,44.0,2.2,13.6,44.0,36.36,25.72
2018,6,18,6,45,1.0,73.0,2.2,14.0,73.5,60.45,46.17
2018,6,18,7,0,2.0,102.0,2.2,14.4,103.0,83.78,65.62
2018,6,18,7,15,7.0,132.5,2.15,14.9,136.0,109.49,86.55
2018,6,18,7,30,12.0,163.0,2.1,15.4,169.0,136.11,107.92
2018,6,18,7,45,25.0,193.5,2.05,15.85,207.5,166.31,131.74
2018,6,18,8,0,38.0,224.0,2.0,16.3,246.0,199.59,157.83
2018,6,18,8,15,65.0,256.5,2.0,16.75,298.0,241.78,190.61
2018,6,18,8,30,92.0,289.0,2.0,17.2,350.0,287.13,225.51
2018,6,18,8,45,147.5,313.5,2.0,17.7,418.5,348.98,272.74
2018,6,18,9,0,203.0,338.0,2.0,18.2,487.0,411.83,319.96
2018,6,18,9,15,384.5,290.5,2.0,18.65,591.0,510.04,394.49
2018,6,18,9,30,566.0,243.0,2.0,19.1,695.0,612.48,470.42
2018,6,18,9,45,718.5,182.0,2.05,19.5,780.5,690.87,527.98
2018,6,18,10,0,871.0,121.0,2.1,19.9,866.0,766.21,582.6
2018,6,18,10,15,877.5,121.5,2.15,20.25,892.0,798.74,603.2
2018,6,18,10,30,884.0,122.0,2.2,20.6,918.0,828.48,622.14
2018,6,18,10,45,889.0,122.5,2.3,20.95,938.5,854.03,638.58
2018,6,18,11,0,894.0,123.0,2.4,21.3,959.0,876.45,652.9
2018,6,18,11,15,854.5,152.5,2.5,21.55,960.5,882.11,656.27
2018,6,18,11,30,815.0,182.0,2.6,21.8,962.0,896.78,665.91
2018,6,18,11,45,659.0,290.0,2.7,22.0,923.5,870.69,645.61
2018,6,18,12,0,503.0,398.0,2.8,22.2,885.0,831.96,615.24
2018,6,18,12,15,507.5,391.5,2.9,22.3,882.0,830.77,615.33
2018,6,18,12,30,512.0,385.0,3.0,22.4,879.0,827.03,613.39
2018,6,18,12,45,513.5,379.5,3.1,22.45,871.5,818.98,608.59
2018,6,18,13,0,515.0,374.0,3.2,22.5,864.0,808.45,602.11
2018,6,18,13,15,607.0,308.5,3.3,22.45,876.5,818.74,612.71
2018,6,18,13,30,699.0,243.0,3.4,22.4,889.0,826.26,621.09
2018,6,18,13,45,768.5,195.5,3.45,22.3,890.0,816.75,616.99
2018,6,18,14,0,838.0,148.0,3.5,22.2,891.0,807.91,612.57
2018,6,18,14,15,777.5,174.5,3.55,22.0,846.5,760.21,579.01
2018,6,18,14,30,717.0,201.0,3.6,21.8,802.0,716.51,547.43
2018,6,18,14,45,724.0,186.0,3.65,21.6,771.0,679.59,521.67
2018,6,18,15,0,731.0,171.0,3.7,21.4,740.0,639.78,493.08
2018,6,18,15,15,789.0,136.5,3.7,21.4,721.5,610.03,471.09
2018,6,18,15,30,847.0,102.0,3.7,21.4,703.0,572.36,442.11
2018,6,18,15,45,834.0,98.5,3.75,20.9,659.0,521.37,402.37
2018,6,18,16,0,821.0,95.0,3.8,20.4,615.0,469.32,360.51
2018,6,18,16,15,803.5,92.0,3.8,20.0,568.5,414.85,315.23
2018,6,18,16,30,786.0,89.0,3.8,19.6,522.0,360.6,268.83
2018,6,18,16,45,763.0,85.5,3.8,19.25,473.0,304.76,220.26
2018,6,18,17,0,740.0,82.0,3.8,18.9,424.0,250.32,172.53
2018,6,18,17,15,708.0,78.0,3.8,18.4,374.0,195.51,125.99
2018,6,18,17,30,676.0,74.0,3.8,17.9,324.0,140.02,82.28
2018,6,18,17,45,632.0,68.0,3.75,17.4,274.5,88.76,49.8
2018,6,18,18,0,588.0,62.0,3.7,16.9,225.0,48.22,37.11
2018,6,18,18,15,524.0,55.5,3.55,16.35,179.0,43.79,33.16
2018,6,18,18,30,460.0,49.0,3.4,15.8,133.0,39.33,28.98
2018,6,18,18,45,363.5,40.0,3.3,15.25,94.0,32.55,22.54
2018,6,18,19,0,267.0,31.0,3.2,14.7,55.0,25.7,14.82
2018,6,18,19,15,155.0,19.0,3.15,14.35,31.0,14.86,0.0
2018,6,18,19,30,43.0,7.0,3.1,14.0,7.0,5.97,0.0
2018,6,18,19,45,21.5,3.5,3.0,13.65,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,4,45,8.0,2.5,2.45,11.05,2.5,0.0,0.0
2018,6,19,5,0,16.0,5.0,2.5,11.2,5.0,4.27,0.0
2018,6,19,5,15,106.0,17.0,2.5,11.5,28.5,13.18,3.35
2018,6,19,5,30,196.0,29.0,2.5,11.8,52.0,22.37,13.72
2018,6,19,5,45,178.0,28.5,2.5,12.05,57.0,21.75,13.71
2018,6,19,6,0,160.0,28.0,2.5,12.3,62.0,21.1,13.34
2018,6,19,6,15,81.0,41.5,2.5,12.6,59.0,32.18,23.4
2018,6,19,6,30,2.0,55.0,2.5,12.9,56.0,45.6,33.7
2018,6,19,6,45,1.0,61.0,2.5,13.15,61.5,50.62,37.91
2018,6,19,7,0,0.0,67.0,2.5,13.4,67.0,55.53,42.0
2018,6,19,7,15,0.0,79.0,2.45,13.7,79.0,65.57,50.31
2018,6,19,7,30,0.0,91.0,2.4,14.0,91.0,75.47,58.39
2018,6,19,7,45,0.0,116.5,2.4,14.3,116.5,96.37,75.55
2018,6,19,8,0,0.0,142.0,2.4,14.6,142.0,117.42,92.59
2018,6,19,8,15,2.0,158.5,2.35,15.15,160.0,132.17,104.13
2018,6,19,8,30,4.0,175.0,2.3,15.7,178.0,147.23,115.81
2018,6,19,8,45,7.0,195.0,2.3,16.2,200.0,166.01,130.41
2018,6,19,9,0,10.0,215.0,2.3,16.7,222.0,185.18,145.18
2018,6,19,9,15,13.5,241.0,2.3,17.25,251.5,210.08,164.28
2018,6,19,9,30,17.0,267.0,2.3,17.8,281.0,235.41,183.46
2018,6,19,9,45,40.5,316.5,2.35,18.35,351.0,302.14,234.76
2018,6,19,10,0,64.0,366.0,2.4,18.9,421.0,365.69,282.43
2018,6,19,10,15,183.5,374.0,2.4,19.35,538.0,477.8,367.62
2018,6,19,10,30,303.0,382.0,2.4,19.8,655.0,596.41,454.53
2018,6,19,10,45,388.0,359.5,2.45,20.25,717.0,664.89,503.47
2018,6,19,11,0,473.0,337.0,2.5,20.7,779.0,727.06,547.58
2018,6,19,11,15,621.0,267.0,2.55,20.95,856.0,802.24,602.28
2018,6,19,11,30,769.0,197.0,2.6,21.2,933.0,869.5,649.79
2018,6,19,11,45,861.0,146.5,2.65,21.45,975.5,900.13,669.35
2018,6,19,12,0,953.0,96.0,2.7,21.7,1018.0,941.35,696.2
2018,6,19,12,15,949.5,98.5,2.85,21.8,1016.5,941.22,696.67
2018,6,19,12,30,946.0,101.0,3.0,21.9,1015.0,937.42,695.11
2018,6,19,12,45,940.0,104.0,3.1,22.0,1005.5,928.25,689.65
2018,6,19,13,0,934.0,107.0,3.2,22.1,996.0,915.53,681.89
2018,6,19,13,15,931.0,107.0,3.35,22.05,980.5,899.2,672.44
2018,6,19,13,30,928.0,107.0,3.5,22.0,965.0,879.38,660.57
2018,6,19,13,45,924.0,105.5,3.6,21.95,942.5,854.0,644.52
2018,6,19,14,0,920.0,104.0,3.7,21.9,920.0,825.37,626.15
2018,6,19,14,15,914.0,102.5,3.8,21.65,891.0,792.13,604.85
2018,6,19,14,30,908.0,101.0,3.9,21.4,862.0,756.06,581.31
2018,6,19,14,45,899.5,100.0,3.95,21.2,827.5,716.08,552.66
2018,6,19,15,0,891.0,99.0,4.0,21.0,793.0,673.85,521.66
2018,6,19,15,15,880.5,97.0,4.0,21.0,753.0,627.45,486.28
2018,6,19,15,30,870.0,95.0,4.0,21.0,713.0,579.43,448.77
2018,6,19,15,45,856.0,92.5,4.1,20.4,668.5,527.79,408.62
2018,6,19,16,0,842.0,90.0,4.2,19.8,624.0,475.35,366.42
2018,6,19,16,15,825.0,87.5,4.2,19.3,577.0,420.11,320.36
2018,6,19,16,30,808.0,85.0,4.2,18.8,530.0,365.38,273.35
2018,6,19,16,45,785.5,82.0,4.2,18.35,481.0,308.95,224.02
2018,6,19,17,0,763.0,79.0,4.2,17.9,432.0,253.83,175.39
2018,6,19,17,15,732.5,74.5,4.2,17.25,381.5,197.53,127.27
2018,6,19,17,30,702.0,70.0,4.2,16.6,331.0,144.06,84.93
2018,6,19,17,45,658.5,65.0,4.15,16.0,281.0,88.6,48.93
2018,6,19,18,0,615.0,60.0,4.1,15.4,231.0,46.87,36.15
2018,6,19,18,15,552.0,54.0,4.0,14.85,184.5,42.75,32.46
2018,6,19,18,30,489.0,48.0,3.9,14.3,138.0,38.62,28.55
2018,6,19,18,45,392.5,39.5,3.8,13.75,98.0,32.2,22.4
2018,6,19,19,0,296.0,31.0,3.7,13.2,58.0,25.75,15.05
2018,6,19,19,15,174.0,19.5,3.65,12.9,33.0,16.35,0.0
2018,6,19,19,30,52.0,8.0,3.6,12.6,8.0,6.83,0.0
2018,6,19,19,45,26.0,4.0,3.55,12.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,20,4,45,62.0,7.0,3.1,9.95,9.0,0.0,0.0
2018,6,20,5,0,124.0,14.0,3.2,10.1,18.0,11.95,0.0
2018,6,20,5,15,246.5,24.0,3.25,10.5,48.0,19.82,7.79
2018,6,20,5,30,369.0,34.0,3.3,10.9,78.0,27.82,18.48
2018,6,20,5,45,272.0,41.5,3.4,11.3,82.0,31.75,22.64
2018,6,20,6,0,175.0,49.0,3.5,11.7,86.0,36.3,27.02
2018,6,20,6,15,87.5,62.0,3.5,12.1,80.5,49.27,38.81
2018,6,20,6,30,0.0,75.0,3.5,12.5,75.0,61.25,47.22
2018,6,20,6,45,0.0,93.5,3.55,12.95,93.5,76.09,59.73
2018,6,20,7,0,0.0,112.0,3.6,13.4,112.0,91.14,72.21
2018,6,20,7,15,6.5,139.0,3.55,13.85,142.0,114.37,91.08
2018,6,20,7,30,13.0,166.0,3.5,14.3,172.0,138.67,110.62
2018,6,20,7,45,17.0,185.0,3.5,14.7,194.0,156.86,125.04
2018,6,20,8,0,21.0,204.0,3.5,15.1,216.0,175.59,139.79
2018,6,20,8,15,33.0,232.0,3.45,15.55,253.0,207.67,165.09
2018,6,20,8,30,45.0,260.0,3.4,16.0,290.0,239.99,190.31
2018,6,20,8,45,89.0,292.5,3.4,16.45,356.0,294.76,233.17
2018,6,20,9,0,133.0,325.0,3.4,16.9,422.0,359.53,283.21
2018,6,20,9,15,260.5,320.5,3.4,17.3,524.0,450.43,353.68
2018,6,20,9,30,388.0,316.0,3.4,17.7,626.0,552.36,430.98
2018,6,20,9,45,533.0,271.5,3.45,18.05,716.0,634.77,493.4
2018,6,20,10,0,678.0,227.0,3.5,18.4,806.0,726.84,561.74
2018,6,20,10,15,798.0,173.0,3.6,18.7,875.5,789.94,608.66
2018,6,20,10,30,918.0,119.0,3.7,19.0,945.0,852.2,652.01
2018,6,20,10,45,932.0,114.5,3.75,19.25,969.5,881.63,671.08
2018,6,20,11,0,946.0,110.0,3.8,19.5,994.0,908.14,688.3
2018,6,20,11,15,950.0,110.0,3.9,19.6,1008.5,926.98,700.91
2018,6,20,11,30,954.0,110.0,4.0,19.7,1023.0,942.26,711.2
2018,6,20,11,45,956.5,109.5,4.1,19.85,1030.0,952.14,717.77
2018,6,20,12,0,959.0,109.0,4.2,20.0,1037.0,958.36,721.96
2018,6,20,12,15,959.5,108.5,4.3,19.95,1036.0,959.11,723.09
2018,6,20,12,30,960.0,108.0,4.4,19.9,1035.0,956.15,721.81
2018,6,20,12,45,959.0,107.0,4.5,19.9,1026.5,947.71,717.05
2018,6,20,13,0,958.0,106.0,4.6,19.9,1018.0,935.55,709.82
2018,6,20,13,15,955.5,105.0,4.65,19.75,1002.0,918.43,699.22
2018,6,20,13,30,953.0,104.0,4.7,19.6,986.0,897.71,686.15
2018,6,20,13,45,949.0,103.0,4.75,19.5,963.5,872.26,669.59
2018,6,20,14,0,945.0,102.0,4.8,19.4,941.0,843.48,650.62
2018,6,20,14,15,939.0,100.5,4.8,19.2,911.0,809.54,627.79
2018,6,20,14,30,933.0,99.0,4.8,19.0,881.0,772.69,602.71
2018,6,20,14,45,925.0,97.0,4.8,18.8,845.5,731.27,572.49
2018,6,20,15,0,917.0,95.0,4.8,18.6,810.0,687.49,539.65
2018,6,20,15,15,906.5,93.5,4.8,18.6,769.5,640.49,503.16
2018,6,20,15,30,896.0,92.0,4.8,18.6,729.0,591.79,464.46
2018,6,20,15,45,883.0,90.0,4.75,18.1,684.5,539.91,422.95
2018,6,20,16,0,870.0,88.0,4.7,17.6,640.0,487.07,379.38
2018,6,20,16,15,853.5,85.0,4.65,17.25,592.0,431.22,331.92
2018,6,20,16,30,837.0,82.0,4.6,16.9,544.0,373.58,281.77
2018,6,20,16,45,815.5,78.5,4.55,16.5,493.5,315.43,230.3
2018,6,20,17,0,794.0,75.0,4.5,16.1,443.0,258.43,179.43
2018,6,20,17,15,764.5,71.0,4.4,15.65,392.0,200.97,129.6
2018,6,20,17,30,735.0,67.0,4.3,15.2,341.0,146.16,85.67
2018,6,20,17,45,693.0,62.5,4.2,14.75,290.0,93.09,51.68
2018,6,20,18,0,651.0,58.0,4.1,14.3,239.0,45.61,35.19
2018,6,20,18,15,589.0,52.0,4.0,13.85,191.0,41.38,31.38
2018,6,20,18,30,527.0,46.0,3.9,13.4,143.0,37.14,27.36
2018,6,20,18,45,429.0,38.5,3.75,12.95,102.0,31.46,21.85
2018,6,20,19,0,331.0,31.0,3.6,12.5,61.0,25.82,15.24
2018,6,20,19,15,197.0,19.5,3.6,12.2,34.5,16.36,0.0
2018,6,20,19,30,63.0,8.0,3.6,11.9,8.0,6.83,0.0
2018,6,20,19,45,31.5,4.0,3.55,11.6,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,21,4,45,60.0,6.5,3.0,9.6,8.5,0.0,0.0
2018,6,21,5,0,120.0,13.0,3.1,9.8,17.0,11.1,0.0
2018,6,21,5,15,258.5,24.5,3.1,10.15,50.0,20.32,7.97
2018,6,21,5,30,397.0,36.0,3.1,10.5,83.0,29.69,20.12
2018,6,21,5,45,445.0,44.0,3.15,10.9,119.5,35.53,26.03
2018,6,21,6,0,493.0,52.0,3.2,11.3,156.0,41.22,31.48
2018,6,21,6,15,292.5,80.5,3.15,11.8,146.5,58.91,47.5
2018,6,21,6,30,92.0,109.0,3.1,12.3,137.0,85.34,65.98
2018,6,21,6,45,91.5,132.5,3.1,12.8,164.5,110.74,85.38
2018,6,21,7,0,91.0,156.0,3.1,13.3,192.0,136.93,106.62
2018,6,21,7,15,134.5,179.5,3.05,13.8,241.0,172.23,133.99
2018,6,21,7,30,178.0,203.0,3.0,14.3,290.0,213.18,166.42
2018,6,21,7,45,272.0,207.5,2.95,14.85,356.5,262.84,204.92
2018,6,21,8,0,366.0,212.0,2.9,15.4,423.0,321.06,250.86
2018,6,21,8,15,378.5,227.0,2.85,15.9,461.0,361.42,283.63
2018,6,21,8,30,391.0,242.0,2.8,16.4,499.0,407.19,319.81
2018,6,21,8,45,535.5,208.5,2.75,16.9,586.0,479.57,376.03
2018,6,21,9,0,680.0,175.0,2.7,17.4,673.0,566.22,442.1
2018,6,21,9,15,770.5,149.5,2.65,17.9,742.0,631.41,490.78
2018,6,21,9,30,861.0,124.0,2.6,18.4,811.0,697.32,539.1
2018,6,21,9,45,908.5,107.5,2.55,18.9,859.0,749.06,575.68
2018,6,21,10,0,956.0,91.0,2.5,19.4,907.0,800.61,609.96
2018,6,21,10,15,961.5,91.5,2.5,19.85,934.5,835.11,631.48
2018,6,21,10,30,967.0,92.0,2.5,20.3,962.0,866.5,650.81
2018,6,21,10,45,971.0,92.5,2.45,20.75,983.0,893.41,666.53
2018,6,21,11,0,975.0,93.0,2.4,21.2,1004.0,916.84,679.83
2018,6,21,11,15,977.5,93.5,2.5,21.45,1018.0,935.41,691.73
2018,6,21,11,30,980.0,94.0,2.6,21.7,1032.0,950.27,701.27
2018,6,21,11,45,981.0,94.5,2.7,21.95,1038.5,960.05,707.56
2018,6,21,12,0,982.0,95.0,2.8,22.2,1045.0,966.03,711.45
2018,6,21,12,15,978.0,97.0,2.9,22.35,1042.5,965.14,711.2
2018,6,21,12,30,974.0,99.0,3.0,22.5,1040.0,960.46,708.59
2018,6,21,12,45,966.5,103.0,3.15,22.6,1030.0,950.8,703.25
2018,6,21,13,0,959.0,107.0,3.3,22.7,1020.0,937.5,695.53
2018,6,21,13,15,956.5,106.5,3.4,22.65,1004.5,920.87,685.65
2018,6,21,13,30,954.0,106.0,3.5,22.6,989.0,900.65,673.33
2018,6,21,13,45,950.0,104.5,3.6,22.6,966.0,874.78,657.0
2018,6,21,14,0,946.0,103.0,3.7,22.6,943.0,845.57,638.29
2018,6,21,14,15,941.0,102.0,3.75,22.45,914.5,812.85,617.13
2018,6,21,14,30,936.0,101.0,3.8,22.3,886.0,777.16,593.69
2018,6,21,14,45,921.5,102.0,3.85,22.2,848.0,733.95,562.88
2018,6,21,15,0,907.0,103.0,3.9,22.1,810.0,688.84,529.86
2018,6,21,15,15,903.5,98.5,3.9,22.1,772.0,643.8,495.84
2018,6,21,15,30,900.0,94.0,3.9,22.1,734.0,596.45,459.16
2018,6,21,15,45,884.5,92.0,3.85,21.75,688.0,543.11,417.38
2018,6,21,16,0,869.0,90.0,3.8,21.4,642.0,489.04,373.76
2018,6,21,16,15,851.5,86.5,3.75,21.05,593.0,432.39,326.84
2018,6,21,16,30,834.0,83.0,3.7,20.7,544.0,374.11,277.32
2018,6,21,16,45,814.0,80.0,3.7,20.4,495.0,317.02,227.66
2018,6,21,17,0,794.0,77.0,3.7,20.1,446.0,260.88,178.36
2018,6,21,17,15,763.0,73.5,3.65,19.55,394.5,203.54,129.67
2018,6,21,17,30,732.0,70.0,3.6,19.0,343.0,149.02,86.76
2018,6,21,17,45,688.0,65.0,3.55,18.45,291.5,95.53,52.87
2018,6,21,18,0,644.0,60.0,3.5,17.9,240.0,47.07,35.95
2018,6,21,18,15,578.5,54.0,3.35,17.15,191.5,42.89,32.28
2018,6,21,18,30,513.0,48.0,3.2,16.4,143.0,38.71,28.39
2018,6,21,18,45,411.0,40.5,3.0,15.65,102.0,33.11,23.02
2018,6,21,19,0,309.0,33.0,2.8,14.9,61.0,27.57,16.53
2018,6,21,19,15,181.5,20.5,2.8,14.5,34.5,17.26,0.0
2018,6,21,19,30,54.0,8.0,2.8,14.1,8.0,6.83,0.0
2018,6,21,19,45,27.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,4,45,51.0,6.5,1.75,10.65,8.0,0.0,0.0
2018,6,22,5,0,102.0,13.0,1.8,11.0,16.0,11.1,0.0
2018,6,22,5,15,234.5,25.0,1.85,11.6,48.0,20.74,7.99
2018,6,22,5,30,367.0,37.0,1.9,12.2,80.0,30.5,20.66
2018,6,22,5,45,455.5,44.5,1.9,12.8,123.5,36.03,26.27
2018,6,22,6,0,544.0,52.0,1.9,13.4,167.0,41.55,31.51
2018,6,22,6,15,602.0,58.0,1.85,14.05,216.0,45.65,35.28
2018,6,22,6,30,660.0,64.0,1.8,14.7,265.0,69.68,40.98
2018,6,22,6,45,700.0,68.5,1.7,15.3,316.5,123.78,70.73
2018,6,22,7,0,740.0,73.0,1.6,15.9,368.0,178.11,110.58
2018,6,22,7,15,769.5,76.5,1.55,16.8,419.5,233.37,156.37
2018,6,22,7,30,799.0,80.0,1.5,17.7,471.0,291.13,205.76
2018,6,22,7,45,821.0,83.0,1.4,18.6,521.5,348.17,254.42
2018,6,22,8,0,843.0,86.0,1.3,19.5,572.0,406.24,302.48
2018,6,22,8,15,859.5,88.5,1.3,20.3,619.5,462.88,348.23
2018,6,22,8,30,876.0,91.0,1.3,21.1,667.0,517.99,391.11
2018,6,22,8,45,889.0,93.0,1.3,21.9,711.0,570.28,430.31
2018,6,22,9,0,902.0,95.0,1.3,22.7,755.0,621.46,467.21
2018,6,22,9,15,910.0,97.5,1.3,23.45,793.5,668.58,499.99
2018,6,22,9,30,918.0,100.0,1.3,24.2,832.0,713.66,530.24
2018,6,22,9,45,923.5,102.5,1.35,24.9,865.0,754.7,557.39
2018,6,22,10,0,929.0,105.0,1.4,25.6,898.0,793.07,581.31
2018,6,22,10,15,935.0,106.5,1.45,26.15,926.0,828.08,602.42
2018,6,22,10,30,941.0,108.0,1.5,26.7,954.0,860.09,621.42
2018,6,22,10,45,945.5,108.0,1.6,27.25,974.5,886.36,637.18
2018,6,22,11,0,950.0,108.0,1.7,27.8,995.0,909.26,650.79
2018,6,22,11,15,952.5,108.5,1.8,28.0,1009.0,927.43,662.31
2018,6,22,11,30,955.0,109.0,1.9,28.2,1023.0,941.99,671.63
2018,6,22,11,45,956.0,109.5,2.0,28.4,1029.5,951.57,677.89
2018,6,22,12,0,957.0,110.0,2.1,28.6,1036.0,957.46,681.92
2018,6,22,12,15,955.5,110.0,2.25,28.65,1034.0,956.99,682.93
2018,6,22,12,30,954.0,110.0,2.4,28.7,1032.0,952.83,681.67
2018,6,22,12,45,950.5,111.5,2.55,28.75,1023.0,944.59,677.81
