Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,0,947.0,113.0,2.7,28.8,1014.0,932.72,671.62
2018,6,22,13,15,944.0,112.0,2.8,28.7,998.0,915.46,661.94
2018,6,22,13,30,941.0,111.0,2.9,28.6,982.0,894.66,649.93
2018,6,22,13,45,936.0,110.0,3.05,28.55,959.0,868.79,634.7
2018,6,22,14,0,931.0,109.0,3.2,28.5,936.0,839.67,617.13
2018,6,22,14,15,924.5,108.0,3.25,28.3,906.5,806.32,596.33
2018,6,22,14,30,918.0,107.0,3.3,28.1,877.0,770.12,573.32
2018,6,22,14,45,905.0,107.0,3.4,27.95,840.0,727.69,544.18
2018,6,22,15,0,892.0,107.0,3.5,27.8,803.0,683.31,512.92
2018,6,22,15,15,885.0,103.5,3.5,27.8,764.0,637.72,479.4
2018,6,22,15,30,878.0,100.0,3.5,27.8,725.0,590.18,443.55
2018,6,22,15,45,864.0,97.0,3.55,27.25,680.0,537.75,404.11
2018,6,22,16,0,850.0,94.0,3.6,26.7,635.0,484.49,362.64
2018,6,22,16,15,830.0,91.5,3.6,26.25,586.0,427.77,317.0
2018,6,22,16,30,810.0,89.0,3.6,25.8,537.0,371.69,270.49
2018,6,22,16,45,788.5,85.0,3.6,25.35,487.5,314.53,222.12
2018,6,22,17,0,767.0,81.0,3.6,24.9,438.0,258.56,174.23
2018,6,22,17,15,734.5,77.5,3.55,24.15,387.0,202.46,127.69
2018,6,22,17,30,702.0,74.0,3.5,23.4,336.0,145.73,83.8
2018,6,22,17,45,657.0,69.0,3.45,22.65,285.5,93.52,51.05
2018,6,22,18,0,612.0,64.0,3.4,21.9,235.0,49.9,37.79
2018,6,22,18,15,544.5,57.5,3.25,20.95,187.0,45.47,33.98
2018,6,22,18,30,477.0,51.0,3.1,20.0,139.0,41.03,29.95
2018,6,22,18,45,375.5,42.0,3.0,19.1,98.5,34.26,23.65
2018,6,22,19,0,274.0,33.0,2.9,18.2,58.0,27.46,16.22
2018,6,22,19,15,158.5,20.5,2.85,17.7,33.0,16.02,0.0
2018,6,22,19,30,43.0,8.0,2.8,17.2,8.0,6.83,0.0
2018,6,22,19,45,21.5,4.0,2.8,16.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,6.5,1.6,14.25,8.0,0.0,0.0
2018,6,23,5,0,109.0,13.0,1.6,14.6,16.0,11.1,0.0
2018,6,23,5,15,244.5,24.0,1.7,15.3,47.5,19.88,7.02
2018,6,23,5,30,380.0,35.0,1.8,16.0,79.0,28.8,18.83
2018,6,23,5,45,468.5,42.0,1.9,16.7,122.5,33.99,24.04
2018,6,23,6,0,557.0,49.0,2.0,17.4,166.0,39.21,28.91
2018,6,23,6,15,614.5,53.5,2.0,18.0,214.5,42.25,31.7
2018,6,23,6,30,672.0,58.0,2.0,18.6,263.0,68.55,39.47
2018,6,23,6,45,712.0,62.0,2.05,19.2,314.0,118.79,65.17
2018,6,23,7,0,752.0,66.0,2.1,19.8,365.0,173.33,104.66
2018,6,23,7,15,780.0,69.5,2.1,20.55,416.5,228.88,150.44
2018,6,23,7,30,808.0,73.0,2.1,21.3,468.0,286.75,199.83
2018,6,23,7,45,829.5,75.0,2.15,22.05,517.5,345.29,249.89
2018,6,23,8,0,851.0,77.0,2.2,22.8,567.0,402.08,297.58
2018,6,23,8,15,867.5,79.0,2.25,23.5,614.5,457.29,342.79
2018,6,23,8,30,884.0,81.0,2.3,24.2,662.0,512.3,386.3
2018,6,23,8,45,896.0,82.5,2.35,24.95,705.0,563.94,425.78
2018,6,23,9,0,908.0,84.0,2.4,25.7,748.0,614.37,463.02
2018,6,23,9,15,917.5,86.0,2.4,26.35,787.5,662.25,497.15
2018,6,23,9,30,927.0,88.0,2.4,27.0,827.0,708.2,528.84
2018,6,23,9,45,933.5,89.5,2.45,27.65,860.0,749.4,556.63
2018,6,23,10,0,940.0,91.0,2.5,28.3,893.0,788.0,580.75
2018,6,23,10,15,945.0,92.5,2.5,28.8,920.5,822.64,601.68
2018,6,23,10,30,950.0,94.0,2.5,29.3,948.0,854.21,620.37
2018,6,23,10,45,954.0,94.5,2.55,29.8,969.0,880.8,636.02
2018,6,23,11,0,958.0,95.0,2.6,30.3,990.0,903.99,649.43
2018,6,23,11,15,961.5,96.0,2.65,30.55,1005.0,923.7,661.26
2018,6,23,11,30,965.0,97.0,2.7,30.8,1020.0,939.8,670.82
2018,6,23,11,45,966.5,97.0,2.75,31.05,1027.0,949.53,676.4
2018,6,23,12,0,968.0,97.0,2.8,31.3,1034.0,955.54,679.73
2018,6,23,12,15,967.5,97.5,2.85,31.35,1033.0,956.48,680.51
2018,6,23,12,30,967.0,98.0,2.9,31.4,1032.0,953.67,679.04
2018,6,23,12,45,965.5,98.5,2.95,31.5,1024.5,946.25,674.59
2018,6,23,13,0,964.0,99.0,3.0,31.6,1017.0,935.09,667.87
2018,6,23,13,15,961.5,98.5,3.05,31.6,1001.5,918.48,657.97
2018,6,23,13,30,959.0,98.0,3.1,31.6,986.0,898.24,645.78
2018,6,23,13,45,955.5,97.0,3.1,31.55,964.0,873.2,630.27
2018,6,23,14,0,952.0,96.0,3.1,31.5,942.0,844.78,612.52
2018,6,23,14,15,947.0,95.0,3.1,31.4,913.5,811.97,591.92
2018,6,23,14,30,942.0,94.0,3.1,31.3,885.0,776.16,569.17
2018,6,23,14,45,934.5,92.5,3.1,31.2,850.0,735.34,541.56
2018,6,23,15,0,927.0,91.0,3.1,31.1,815.0,692.07,511.22
2018,6,23,15,15,900.5,95.0,3.1,31.1,768.5,640.1,473.69
2018,6,23,15,30,874.0,99.0,3.1,31.1,722.0,587.72,434.98
2018,6,23,15,45,865.0,94.5,3.05,30.7,678.5,536.74,396.84
2018,6,23,16,0,856.0,90.0,3.0,30.3,635.0,484.45,356.44
2018,6,23,16,15,837.5,87.5,2.9,29.85,586.5,427.94,311.64
2018,6,23,16,30,819.0,85.0,2.8,29.4,538.0,372.04,265.99
2018,6,23,16,45,806.0,80.0,2.75,29.0,491.0,316.08,219.09
2018,6,23,17,0,793.0,75.0,2.7,28.6,444.0,260.34,171.8
2018,6,23,17,15,756.0,72.5,2.55,27.6,391.5,202.81,125.09
2018,6,23,17,30,719.0,70.0,2.4,26.6,339.0,148.78,84.25
2018,6,23,17,45,667.0,66.5,2.25,25.65,287.0,92.84,49.29
2018,6,23,18,0,615.0,63.0,2.1,24.7,235.0,49.13,36.67
2018,6,23,18,15,540.5,57.0,2.15,23.6,186.5,45.02,33.22
2018,6,23,18,30,466.0,51.0,2.2,22.5,138.0,40.95,29.56
2018,6,23,18,45,359.0,42.0,2.2,21.45,97.0,34.18,23.34
2018,6,23,19,0,252.0,33.0,2.2,20.4,56.0,25.65,14.67
2018,6,23,19,15,147.0,20.0,2.3,19.75,31.5,15.61,0.0
2018,6,23,19,30,42.0,7.0,2.4,19.1,7.0,5.97,0.0
2018,6,23,19,45,21.0,3.5,2.5,18.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.95,12.95,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,3.0,13.1,12.0,8.54,0.0
2018,6,24,5,15,140.0,25.0,3.05,13.5,39.0,19.37,6.52
2018,6,24,5,30,224.0,40.0,3.1,13.9,66.0,30.73,20.63
2018,6,24,5,45,289.0,54.0,3.15,14.3,104.0,41.05,30.46
2018,6,24,6,0,354.0,68.0,3.2,14.7,142.0,51.13,39.78
2018,6,24,6,15,401.5,80.5,3.25,15.2,185.5,59.77,47.6
2018,6,24,6,30,449.0,93.0,3.3,15.7,229.0,81.9,55.69
2018,6,24,6,45,510.0,100.0,3.35,16.2,281.5,124.04,78.62
2018,6,24,7,0,571.0,107.0,3.4,16.7,334.0,175.3,115.74
2018,6,24,7,15,605.5,114.0,3.45,17.2,383.5,225.37,156.86
2018,6,24,7,30,640.0,121.0,3.5,17.7,433.0,278.81,202.37
2018,6,24,7,45,667.5,125.5,3.5,18.2,481.5,330.9,247.23
2018,6,24,8,0,695.0,130.0,3.5,18.7,530.0,384.92,293.0
2018,6,24,8,15,716.5,135.0,3.6,19.1,577.0,438.37,337.62
2018,6,24,8,30,738.0,140.0,3.7,19.5,624.0,492.5,381.62
2018,6,24,8,45,755.5,143.0,3.75,19.9,667.5,543.09,421.73
2018,6,24,9,0,773.0,146.0,3.8,20.3,711.0,593.21,460.41
2018,6,24,9,15,797.5,143.5,3.85,20.55,753.0,641.78,497.36
2018,6,24,9,30,822.0,141.0,3.9,20.8,795.0,689.89,533.18
2018,6,24,9,45,847.0,134.5,4.0,21.05,833.5,733.89,565.59
2018,6,24,10,0,872.0,128.0,4.1,21.3,872.0,770.7,592.52
2018,6,24,10,15,880.0,129.5,4.1,21.45,900.5,805.56,615.98
2018,6,24,10,30,888.0,131.0,4.1,21.6,929.0,837.71,637.27
2018,6,24,10,45,894.0,131.0,4.15,21.75,950.0,864.03,654.62
2018,6,24,11,0,900.0,131.0,4.2,21.9,971.0,887.24,669.83
2018,6,24,11,15,903.5,131.5,4.2,21.95,985.5,905.5,681.68
2018,6,24,11,30,907.0,132.0,4.2,22.0,1000.0,920.36,691.27
2018,6,24,11,45,909.0,132.5,4.25,22.05,1007.0,930.45,697.95
2018,6,24,12,0,911.0,133.0,4.3,22.1,1014.0,937.06,702.37
2018,6,24,12,15,913.5,131.5,4.25,22.1,1014.5,938.9,703.3
2018,6,24,12,30,916.0,130.0,4.2,22.1,1015.0,937.23,701.96
2018,6,24,12,45,917.0,128.5,4.2,22.1,1008.0,930.69,697.7
2018,6,24,13,0,918.0,127.0,4.2,22.1,1001.0,920.57,691.12
2018,6,24,13,15,914.0,126.5,4.2,22.05,985.0,903.46,679.98
2018,6,24,13,30,910.0,126.0,4.2,22.0,969.0,882.96,666.59
2018,6,24,13,45,904.0,125.5,4.2,21.95,946.0,857.52,649.81
2018,6,24,14,0,898.0,125.0,4.2,21.9,923.0,828.99,630.85
2018,6,24,14,15,890.0,124.5,4.2,21.75,894.0,796.0,608.91
2018,6,24,14,30,882.0,124.0,4.2,21.6,865.0,760.35,584.33
2018,6,24,14,45,870.5,123.0,4.2,21.45,829.0,719.38,554.69
2018,6,24,15,0,859.0,122.0,4.2,21.3,793.0,676.42,522.97
2018,6,24,15,15,847.0,119.5,4.2,21.3,752.5,633.02,489.86
2018,6,24,15,30,835.0,117.0,4.2,21.3,712.0,584.42,452.13
2018,6,24,15,45,818.0,114.5,4.25,20.75,667.0,532.09,411.58
2018,6,24,16,0,801.0,112.0,4.3,20.2,622.0,479.34,369.42
2018,6,24,16,15,778.0,109.5,4.3,19.8,573.5,424.01,323.69
2018,6,24,16,30,755.0,107.0,4.3,19.4,525.0,369.47,277.37
2018,6,24,16,45,726.5,103.0,4.3,19.0,474.5,310.26,226.59
2018,6,24,17,0,698.0,99.0,4.3,18.6,424.0,255.49,179.0
2018,6,24,17,15,662.0,94.0,4.25,18.05,373.5,200.85,132.77
2018,6,24,17,30,626.0,89.0,4.2,17.5,323.0,149.73,92.39
2018,6,24,17,45,577.0,82.5,4.1,17.0,273.5,100.35,60.21
2018,6,24,18,0,528.0,76.0,4.0,16.5,224.0,58.7,46.43
2018,6,24,18,15,457.0,66.0,3.85,16.0,176.0,51.83,40.33
2018,6,24,18,30,386.0,56.0,3.7,15.5,128.0,44.77,33.83
2018,6,24,18,45,304.0,44.5,3.55,15.0,91.0,34.25,24.1
2018,6,24,19,0,222.0,33.0,3.4,14.5,54.0,25.56,15.07
2018,6,24,19,15,129.5,20.0,3.3,14.2,30.5,15.59,0.0
2018,6,24,19,30,37.0,7.0,3.2,13.9,7.0,5.97,0.0
2018,6,24,19,45,18.5,3.5,3.1,13.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.5,3.3,11.5,2.5,0.0,0.0
2018,6,25,5,0,15.0,5.0,3.4,11.7,5.0,4.27,0.0
2018,6,25,5,15,43.5,12.5,3.45,12.05,16.5,10.19,0.63
2018,6,25,5,30,72.0,20.0,3.5,12.4,28.0,16.15,8.23
2018,6,25,5,45,50.0,25.0,3.55,12.75,32.0,19.9,11.98
2018,6,25,6,0,28.0,30.0,3.6,13.1,36.0,24.92,16.67
2018,6,25,6,15,25.0,37.5,3.55,13.45,44.0,31.86,23.0
2018,6,25,6,30,22.0,45.0,3.5,13.8,52.0,38.49,27.11
2018,6,25,6,45,44.0,65.5,3.45,14.15,82.0,57.51,41.88
2018,6,25,7,0,66.0,86.0,3.4,14.5,112.0,80.61,60.09
2018,6,25,7,15,33.0,110.5,3.35,14.85,123.5,97.71,75.76
2018,6,25,7,30,0.0,135.0,3.3,15.2,135.0,110.69,87.5
2018,6,25,7,45,2.0,151.5,3.2,15.6,152.5,125.18,98.96
2018,6,25,8,0,4.0,168.0,3.1,16.0,170.0,139.99,110.57
2018,6,25,8,15,50.0,210.5,3.1,16.4,243.0,197.37,156.22
2018,6,25,8,30,96.0,253.0,3.1,16.8,316.0,258.83,204.68
2018,6,25,8,45,149.5,290.5,3.1,17.25,396.0,330.08,260.13
2018,6,25,9,0,203.0,328.0,3.1,17.7,476.0,402.34,315.41
2018,6,25,9,15,354.0,297.0,3.15,18.05,572.0,488.02,381.66
2018,6,25,9,30,505.0,266.0,3.2,18.4,668.0,586.94,456.67
2018,6,25,9,45,538.5,266.5,3.25,18.75,711.0,633.07,490.18
2018,6,25,10,0,572.0,267.0,3.3,19.1,754.0,681.32,524.94
2018,6,25,10,15,717.5,202.5,3.35,19.4,833.5,757.38,581.64
2018,6,25,10,30,863.0,138.0,3.4,19.7,913.0,823.67,629.09
2018,6,25,10,45,895.0,124.0,3.45,19.95,944.0,858.67,652.03
2018,6,25,11,0,927.0,110.0,3.5,20.2,975.0,891.43,673.49
2018,6,25,11,15,848.5,156.0,3.55,20.35,956.5,879.0,664.15
2018,6,25,11,30,770.0,202.0,3.6,20.5,938.0,874.48,660.71
2018,6,25,11,45,854.0,156.0,3.65,20.65,977.5,901.92,679.27
2018,6,25,12,0,938.0,110.0,3.7,20.8,1017.0,941.03,705.48
2018,6,25,12,15,939.5,109.0,3.75,20.85,1017.0,942.47,706.29
2018,6,25,12,30,941.0,108.0,3.8,20.9,1017.0,940.27,705.03
2018,6,25,12,45,941.5,106.5,3.9,20.95,1009.5,933.09,700.78
2018,6,25,13,0,942.0,105.0,4.0,21.0,1002.0,922.23,694.12
2018,6,25,13,15,940.0,103.5,4.05,20.95,986.5,905.56,683.54
2018,6,25,13,30,938.0,102.0,4.1,20.9,971.0,885.34,670.57
2018,6,25,13,45,934.5,101.0,4.15,20.8,949.0,860.86,654.77
2018,6,25,14,0,931.0,100.0,4.2,20.7,927.0,833.08,636.61
2018,6,25,14,15,926.0,98.5,4.25,20.55,899.0,800.52,615.1
2018,6,25,14,30,921.0,97.0,4.3,20.4,871.0,765.01,591.32
2018,6,25,14,45,913.5,95.5,4.35,20.25,836.5,725.01,562.71
2018,6,25,15,0,906.0,94.0,4.4,20.1,802.0,682.63,531.44
2018,6,25,15,15,896.0,92.0,4.4,20.1,762.0,636.09,495.76
2018,6,25,15,30,886.0,90.0,4.4,20.1,722.0,587.82,457.87
2018,6,25,15,45,874.0,88.0,4.4,19.5,678.5,537.03,417.99
2018,6,25,16,0,862.0,86.0,4.4,18.9,635.0,485.2,375.92
2018,6,25,16,15,847.0,83.5,4.45,18.45,588.5,430.89,330.38
2018,6,25,16,30,832.0,81.0,4.5,18.0,542.0,374.65,281.91
2018,6,25,16,45,810.5,78.0,4.5,17.6,492.5,317.22,231.37
2018,6,25,17,0,789.0,75.0,4.5,17.2,443.0,260.92,181.31
2018,6,25,17,15,759.0,71.5,4.5,16.65,392.0,204.0,132.08
2018,6,25,17,30,729.0,68.0,4.5,16.1,341.0,149.78,88.43
2018,6,25,17,45,686.0,63.5,4.5,15.55,290.5,96.81,53.79
2018,6,25,18,0,643.0,59.0,4.5,15.0,240.0,46.26,35.67
2018,6,25,18,15,581.0,53.0,4.4,14.5,192.0,42.07,31.91
2018,6,25,18,30,519.0,47.0,4.3,14.0,144.0,37.86,27.95
2018,6,25,18,45,421.0,39.5,4.2,13.55,103.0,32.23,22.49
2018,6,25,19,0,323.0,32.0,4.1,13.1,62.0,26.63,16.07
2018,6,25,19,15,191.5,20.5,4.05,12.8,35.5,17.22,0.0
2018,6,25,19,30,60.0,9.0,4.0,12.5,9.0,7.68,0.0
2018,6,25,19,45,30.0,4.5,3.95,12.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,45,36.0,6.5,2.8,10.0,7.5,0.0,0.0
2018,6,26,5,0,72.0,13.0,2.9,10.2,15.0,11.1,0.0
2018,6,26,5,15,185.0,26.5,2.9,10.65,44.5,20.62,6.77
2018,6,26,5,30,298.0,40.0,2.9,11.1,74.0,30.99,21.05
2018,6,26,5,45,372.0,50.0,2.95,11.55,113.5,40.51,30.31
2018,6,26,6,0,446.0,60.0,3.0,12.0,153.0,47.73,37.18
2018,6,26,6,15,498.5,70.0,2.95,12.5,199.5,54.62,43.52
2018,6,26,6,30,551.0,80.0,2.9,13.0,246.0,76.57,50.33
2018,6,26,6,45,616.5,83.0,2.85,13.45,301.0,121.64,73.29
2018,6,26,7,0,682.0,86.0,2.8,13.9,356.0,174.17,111.01
2018,6,26,7,15,714.5,91.0,2.8,14.4,407.5,228.47,156.43
2018,6,26,7,30,747.0,96.0,2.8,14.9,459.0,285.72,206.18
2018,6,26,7,45,772.5,99.0,2.75,15.4,509.0,344.18,257.19
2018,6,26,8,0,798.0,102.0,2.7,15.9,559.0,401.16,306.13
2018,6,26,8,15,817.5,104.5,2.75,16.35,607.0,456.27,352.68
2018,6,26,8,30,837.0,107.0,2.8,16.8,655.0,511.63,398.02
2018,6,26,8,45,853.0,109.0,2.8,17.3,699.5,564.6,439.95
2018,6,26,9,0,869.0,111.0,2.8,17.8,744.0,614.76,478.5
2018,6,26,9,15,881.0,112.5,2.85,18.2,784.0,662.28,514.32
2018,6,26,9,30,893.0,114.0,2.9,18.6,824.0,708.15,548.0
2018,6,26,9,45,902.5,114.5,2.95,19.05,858.0,749.48,577.52
2018,6,26,10,0,912.0,115.0,3.0,19.5,892.0,788.49,604.34
2018,6,26,10,15,920.0,115.5,3.05,19.8,920.5,823.81,627.53
2018,6,26,10,30,928.0,116.0,3.1,20.1,949.0,856.31,648.62
2018,6,26,10,45,934.0,116.0,3.2,20.35,971.0,883.71,666.56
2018,6,26,11,0,940.0,116.0,3.3,20.6,993.0,907.86,682.28
2018,6,26,11,15,944.0,116.0,3.4,20.75,1007.5,926.91,694.84
2018,6,26,11,30,948.0,116.0,3.5,20.9,1022.0,942.43,705.09
2018,6,26,11,45,951.5,114.5,3.55,21.0,1029.5,952.58,711.63
2018,6,26,12,0,955.0,113.0,3.6,21.1,1037.0,959.1,715.86
2018,6,26,12,15,958.5,110.5,3.7,21.1,1037.0,961.05,717.73
2018,6,26,12,30,962.0,108.0,3.8,21.1,1037.0,959.28,717.22
2018,6,26,12,45,965.0,104.5,3.85,21.1,1030.0,952.39,713.05
2018,6,26,13,0,968.0,101.0,3.9,21.1,1023.0,941.67,706.41
2018,6,26,13,15,966.5,100.0,4.0,21.0,1008.0,925.53,696.71
2018,6,26,13,30,965.0,99.0,4.1,20.9,993.0,905.73,684.51
2018,6,26,13,45,962.5,97.0,4.15,20.85,970.5,880.58,668.22
2018,6,26,14,0,960.0,95.0,4.2,20.8,948.0,851.96,649.48
2018,6,26,14,15,955.0,93.5,4.25,20.55,919.0,818.57,627.77
2018,6,26,14,30,950.0,92.0,4.3,20.3,890.0,782.14,603.71
2018,6,26,14,45,944.0,90.0,4.35,20.1,855.5,741.69,575.29
2018,6,26,15,0,938.0,88.0,4.4,19.9,821.0,698.66,543.75
2018,6,26,15,15,928.0,86.5,4.4,19.9,780.5,651.26,507.47
2018,6,26,15,30,918.0,85.0,4.4,19.9,740.0,602.05,468.89
2018,6,26,15,45,906.0,82.5,4.45,19.25,695.0,549.32,427.79
2018,6,26,16,0,894.0,80.0,4.5,18.6,650.0,495.48,384.31
2018,6,26,16,15,878.5,77.5,4.45,18.2,602.0,439.36,336.97
2018,6,26,16,30,863.0,75.0,4.4,17.8,554.0,383.02,288.07
2018,6,26,16,45,842.0,72.5,4.4,17.4,503.5,325.07,236.94
2018,6,26,17,0,821.0,70.0,4.4,17.0,453.0,265.18,183.78
2018,6,26,17,15,792.0,66.5,4.35,16.5,401.0,206.62,132.91
2018,6,26,17,30,763.0,63.0,4.3,16.0,349.0,150.59,87.58
2018,6,26,17,45,722.0,59.5,4.25,15.5,298.0,96.56,52.16
2018,6,26,18,0,681.0,56.0,4.2,15.0,247.0,48.15,37.35
2018,6,26,18,15,619.5,50.5,4.1,14.5,198.0,43.91,33.55
2018,6,26,18,30,558.0,45.0,4.0,14.0,149.0,36.42,26.67
2018,6,26,18,45,460.0,38.0,3.9,13.55,107.0,31.09,21.51
2018,6,26,19,0,362.0,31.0,3.8,13.1,65.0,25.82,15.43
2018,6,26,19,15,219.0,19.5,3.75,12.8,37.0,16.32,0.0
2018,6,26,19,30,76.0,8.0,3.7,12.5,9.0,6.83,0.0
2018,6,26,19,45,38.0,4.0,3.65,12.2,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,10.45,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,10.6,12.0,9.39,0.0
2018,6,27,5,15,64.0,18.0,3.45,11.0,22.5,14.42,2.73
2018,6,27,5,30,75.0,25.0,3.5,11.4,33.0,19.93,11.48
2018,6,27,5,45,82.5,35.5,3.6,11.8,49.0,27.87,19.09
2018,6,27,6,0,90.0,46.0,3.7,12.2,65.0,35.6,26.3
2018,6,27,6,15,45.0,56.0,3.7,12.65,65.5,44.63,34.54
2018,6,27,6,30,0.0,66.0,3.7,13.1,66.0,54.38,41.23
2018,6,27,6,45,1.5,85.0,3.65,13.5,85.5,69.68,54.11
2018,6,27,7,0,3.0,104.0,3.6,13.9,105.0,85.36,67.08
2018,6,27,7,15,11.5,134.5,3.6,14.35,140.0,111.81,88.6
2018,6,27,7,30,20.0,165.0,3.6,14.8,175.0,139.6,111.0
2018,6,27,7,45,28.5,186.5,3.6,15.2,202.0,162.27,129.02
2018,6,27,8,0,37.0,208.0,3.6,15.6,229.0,186.0,147.81
2018,6,27,8,15,44.0,236.0,3.6,16.0,263.0,215.45,171.06
2018,6,27,8,30,51.0,264.0,3.6,16.4,297.0,245.93,194.85
2018,6,27,8,45,53.5,287.0,3.6,16.75,324.0,270.76,213.91
2018,6,27,9,0,56.0,310.0,3.6,17.1,351.0,295.91,233.01
2018,6,27,9,15,66.5,332.0,3.65,17.45,383.0,325.48,255.48
2018,6,27,9,30,77.0,354.0,3.7,17.8,415.0,355.92,278.39
2018,6,27,9,45,172.5,373.5,3.75,18.1,518.0,452.61,353.08
2018,6,27,10,0,268.0,393.0,3.8,18.4,621.0,556.61,431.34
2018,6,27,10,15,326.0,390.0,3.85,18.6,676.5,609.88,470.75
2018,6,27,10,30,384.0,387.0,3.9,18.8,732.0,665.11,511.36
2018,6,27,10,45,409.0,386.0,3.95,18.95,761.0,704.41,539.4
2018,6,27,11,0,434.0,385.0,4.0,19.1,790.0,735.52,561.59
2018,6,27,11,15,495.0,358.0,4.05,19.15,826.0,773.9,590.16
2018,6,27,11,30,556.0,331.0,4.1,19.2,862.0,811.15,617.71
2018,6,27,11,45,476.0,376.0,4.2,19.25,833.0,786.36,598.0
2018,6,27,12,0,396.0,421.0,4.3,19.3,804.0,749.16,569.87
2018,6,27,12,15,388.0,420.0,4.35,19.2,795.0,741.74,565.12
2018,6,27,12,30,380.0,419.0,4.4,19.1,786.0,732.36,558.84
2018,6,27,12,45,381.5,402.0,4.45,19.0,768.0,714.94,547.3
2018,6,27,13,0,383.0,385.0,4.5,18.9,750.0,705.1,541.02
2018,6,27,13,15,345.5,374.0,4.55,18.75,699.0,646.7,499.01
2018,6,27,13,30,308.0,363.0,4.6,18.6,648.0,597.43,463.15
2018,6,27,13,45,411.0,321.5,4.65,18.45,692.5,645.58,501.79
2018,6,27,14,0,514.0,280.0,4.7,18.3,737.0,677.15,527.61
2018,6,27,14,15,621.5,234.0,4.75,18.05,769.0,703.18,549.37
2018,6,27,14,30,729.0,188.0,4.8,17.8,801.0,717.85,562.47
2018,6,27,14,45,595.5,232.0,4.85,17.6,719.0,635.96,499.84
2018,6,27,15,0,462.0,276.0,4.9,17.4,637.0,558.1,439.75
2018,6,27,15,15,417.5,273.0,4.9,17.4,586.5,505.51,399.12
2018,6,27,15,30,373.0,270.0,4.9,17.4,536.0,449.54,355.38
2018,6,27,15,45,448.5,229.5,5.0,16.8,529.5,439.17,347.79
2018,6,27,16,0,524.0,189.0,5.1,16.2,523.0,414.55,327.64
2018,6,27,16,15,570.0,163.5,5.1,15.85,501.5,385.0,301.66
2018,6,27,16,30,616.0,138.0,5.1,15.5,480.0,346.05,266.69
2018,6,27,16,45,530.0,141.5,5.15,15.1,416.0,282.25,213.61
2018,6,27,17,0,444.0,145.0,5.2,14.7,352.0,229.91,170.5
2018,6,27,17,15,436.0,129.5,5.15,14.3,313.5,186.49,132.81
2018,6,27,17,30,428.0,114.0,5.1,13.9,275.0,143.75,97.45
2018,6,27,17,45,483.5,91.5,5.1,13.45,248.0,101.08,64.37
2018,6,27,18,0,539.0,69.0,5.1,13.0,221.0,53.16,42.15
2018,6,27,18,15,492.0,61.5,4.95,12.65,179.0,48.31,37.75
2018,6,27,18,30,445.0,54.0,4.8,12.3,137.0,43.34,33.02
2018,6,27,18,45,337.0,43.5,4.7,11.95,96.0,35.36,25.4
2018,6,27,19,0,229.0,33.0,4.6,11.6,55.0,25.58,15.35
2018,6,27,19,15,138.5,21.0,4.55,11.45,32.0,16.37,0.0
2018,6,27,19,30,48.0,9.0,4.5,11.3,9.0,7.68,0.0
2018,6,27,19,45,24.0,4.5,4.4,11.15,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.0,3.75,10.8,6.5,0.0,0.0
2018,6,28,5,0,56.0,12.0,3.8,11.0,13.0,10.24,0.0
2018,6,28,5,15,167.0,26.0,3.9,11.4,42.0,20.21,5.6
2018,6,28,5,30,278.0,40.0,4.0,11.8,71.0,30.94,20.84
2018,6,28,5,45,373.0,48.5,4.05,12.25,112.0,39.28,29.1
2018,6,28,6,0,468.0,57.0,4.1,12.7,153.0,45.41,34.97
2018,6,28,6,15,531.5,63.5,4.1,13.15,200.5,49.65,38.95
2018,6,28,6,30,595.0,70.0,4.1,13.6,248.0,69.11,43.59
2018,6,28,6,45,640.5,74.5,4.1,14.1,298.5,116.1,67.71
2018,6,28,7,0,686.0,79.0,4.1,14.6,349.0,168.11,105.69
2018,6,28,7,15,719.0,83.0,4.05,15.0,400.0,225.02,153.38
2018,6,28,7,30,752.0,87.0,4.0,15.4,451.0,281.33,202.64
2018,6,28,7,45,777.5,89.5,3.95,15.85,501.0,336.57,251.55
2018,6,28,8,0,803.0,92.0,3.9,16.3,551.0,393.32,300.94
2018,6,28,8,15,821.5,94.0,3.85,16.7,598.0,447.76,347.47
2018,6,28,8,30,840.0,96.0,3.8,17.1,645.0,502.19,392.6
2018,6,28,8,45,854.5,98.0,3.75,17.55,688.5,553.77,434.08
2018,6,28,9,0,869.0,100.0,3.7,18.0,732.0,604.47,473.56
2018,6,28,9,15,879.5,101.5,3.65,18.35,770.5,651.08,509.0
2018,6,28,9,30,890.0,103.0,3.6,18.7,809.0,695.95,542.15
2018,6,28,9,45,898.0,104.0,3.6,19.05,842.5,736.62,571.59
2018,6,28,10,0,906.0,105.0,3.6,19.4,876.0,774.89,597.99
2018,6,28,10,15,912.0,106.5,3.6,19.65,903.5,809.49,620.87
2018,6,28,10,30,918.0,108.0,3.6,19.9,931.0,841.18,641.54
2018,6,28,10,45,922.0,108.5,3.65,20.15,951.5,867.25,658.47
2018,6,28,11,0,926.0,109.0,3.7,20.4,972.0,890.04,673.12
2018,6,28,11,15,928.0,109.5,3.75,20.55,985.5,907.71,684.54
2018,6,28,11,30,930.0,110.0,3.8,20.7,999.0,921.84,693.62
2018,6,28,11,45,931.0,110.5,3.85,20.8,1005.5,931.52,699.9
2018,6,28,12,0,932.0,111.0,3.9,20.9,1012.0,937.6,703.85
2018,6,28,12,15,934.0,109.5,4.0,20.95,1012.0,939.18,705.28
2018,6,28,12,30,936.0,108.0,4.1,21.0,1012.0,937.15,704.37
2018,6,28,12,45,937.5,106.0,4.15,21.0,1005.0,930.57,700.33
2018,6,28,13,0,939.0,104.0,4.2,21.0,998.0,920.31,693.88
2018,6,28,13,15,936.0,103.5,4.3,20.95,982.5,903.87,683.64
2018,6,28,13,30,933.0,103.0,4.4,20.9,967.0,883.92,670.99
2018,6,28,13,45,928.0,102.5,4.45,20.8,944.5,858.91,654.87
2018,6,28,14,0,923.0,102.0,4.5,20.7,922.0,830.68,636.44
2018,6,28,14,15,917.0,100.5,4.55,20.55,893.5,797.69,614.62
2018,6,28,14,30,911.0,99.0,4.6,20.4,865.0,761.85,590.57
2018,6,28,14,45,903.0,98.0,4.6,20.2,831.0,722.4,562.17
2018,6,28,15,0,895.0,97.0,4.6,20.0,797.0,680.61,531.08
2018,6,28,15,15,884.5,95.0,4.6,20.0,757.0,634.27,495.46
2018,6,28,15,30,874.0,93.0,4.6,20.0,717.0,586.27,457.69
2018,6,28,15,45,860.5,91.0,4.65,19.4,673.0,535.28,417.73
2018,6,28,16,0,847.0,89.0,4.7,18.8,629.0,483.41,375.68
2018,6,28,16,15,829.0,86.5,4.75,18.4,581.5,428.6,329.68
2018,6,28,16,30,811.0,84.0,4.8,18.0,534.0,372.33,281.18
2018,6,28,16,45,787.5,81.0,4.8,17.6,484.5,315.38,231.11
2018,6,28,17,0,764.0,78.0,4.8,17.2,435.0,259.81,181.74
2018,6,28,17,15,733.0,74.5,4.8,16.65,385.0,204.03,133.45
2018,6,28,17,30,702.0,71.0,4.8,16.1,335.0,151.09,90.64
2018,6,28,17,45,658.0,66.5,4.8,15.55,285.0,95.66,53.14
2018,6,28,18,0,614.0,62.0,4.8,15.0,235.0,48.58,37.74
2018,6,28,18,15,549.0,55.5,4.7,14.5,187.5,43.83,33.48
2018,6,28,18,30,484.0,49.0,4.6,14.0,140.0,39.32,29.24
2018,6,28,18,45,385.0,41.0,4.5,13.5,100.0,33.36,23.49
2018,6,28,19,0,286.0,33.0,4.4,13.0,60.0,27.42,16.76
2018,6,28,19,15,167.0,20.5,4.3,12.7,34.0,16.02,0.0
2018,6,28,19,30,48.0,8.0,4.2,12.4,8.0,6.83,0.0
2018,6,28,19,45,24.0,4.0,4.15,12.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.45,10.9,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.5,11.2,14.0,10.24,0.0
2018,6,29,5,15,234.5,22.5,1.6,11.75,44.0,18.66,4.25
2018,6,29,5,30,368.0,33.0,1.7,12.3,74.0,27.16,17.56
2018,6,29,5,45,458.0,40.0,1.75,12.85,116.5,32.4,22.99
2018,6,29,6,0,548.0,47.0,1.8,13.4,159.0,37.66,28.01
2018,6,29,6,15,605.5,52.0,1.8,14.05,207.0,41.13,31.23
2018,6,29,6,30,663.0,57.0,1.8,14.7,255.0,64.3,38.45
2018,6,29,6,45,703.5,60.5,1.85,15.35,305.5,113.54,62.73
2018,6,29,7,0,744.0,64.0,1.9,16.0,356.0,167.16,101.46
2018,6,29,7,15,773.0,67.0,1.9,16.8,407.0,222.03,147.02
2018,6,29,7,30,802.0,70.0,1.9,17.6,458.0,279.34,196.51
2018,6,29,7,45,824.0,72.5,1.9,18.45,508.0,338.28,247.4
2018,6,29,8,0,846.0,75.0,1.9,19.3,558.0,395.51,295.84
2018,6,29,8,15,862.5,77.5,2.0,19.95,605.5,451.06,342.08
2018,6,29,8,30,879.0,80.0,2.1,20.6,653.0,506.45,386.69
2018,6,29,8,45,892.0,81.5,2.15,21.25,697.0,558.6,427.27
2018,6,29,9,0,905.0,83.0,2.2,21.9,741.0,609.68,465.69
2018,6,29,9,15,912.0,85.5,2.3,22.45,779.0,656.59,500.29
2018,6,29,9,30,919.0,88.0,2.4,23.0,817.0,701.4,532.45
2018,6,29,9,45,922.5,91.5,2.45,23.5,849.5,742.35,560.88
2018,6,29,10,0,926.0,95.0,2.5,24.0,882.0,780.52,585.68
2018,6,29,10,15,931.0,96.5,2.6,24.35,909.5,815.04,608.0
2018,6,29,10,30,936.0,98.0,2.7,24.7,937.0,846.54,628.16
2018,6,29,10,45,939.5,99.0,2.75,25.1,957.5,873.17,644.51
2018,6,29,11,0,943.0,100.0,2.8,25.5,978.0,896.43,658.58
2018,6,29,11,15,945.5,100.5,2.9,25.65,992.0,914.9,670.52
2018,6,29,11,30,948.0,101.0,3.0,25.8,1006.0,929.78,680.17
2018,6,29,11,45,949.0,101.5,3.1,26.0,1013.0,939.7,686.53
2018,6,29,12,0,950.0,102.0,3.2,26.2,1020.0,945.95,690.58
2018,6,29,12,15,948.5,103.0,3.3,26.2,1019.0,946.74,691.71
2018,6,29,12,30,947.0,104.0,3.4,26.2,1018.0,943.86,690.54
2018,6,29,12,45,943.5,104.5,3.5,26.25,1009.0,935.1,685.44
2018,6,29,13,0,940.0,105.0,3.6,26.3,1000.0,922.73,678.04
2018,6,29,13,15,938.0,104.0,3.7,26.2,985.0,906.72,668.65
2018,6,29,13,30,936.0,103.0,3.8,26.1,970.0,887.16,656.87
2018,6,29,13,45,932.0,101.5,3.85,26.05,947.5,862.02,640.92
2018,6,29,14,0,928.0,100.0,3.9,26.0,925.0,833.58,622.68
2018,6,29,14,15,922.5,98.5,3.95,25.8,896.5,800.85,601.73
2018,6,29,14,30,917.0,97.0,4.0,25.6,868.0,765.21,578.58
2018,6,29,14,45,910.0,95.0,4.05,25.4,833.5,725.34,551.02
2018,6,29,15,0,903.0,93.0,4.1,25.2,799.0,683.04,520.6
2018,6,29,15,15,892.5,91.5,4.1,25.2,759.5,636.84,486.0
2018,6,29,15,30,882.0,90.0,4.1,25.2,720.0,588.95,449.29
2018,6,29,15,45,869.0,88.0,4.1,24.65,676.0,537.86,410.07
2018,6,29,16,0,856.0,86.0,4.1,24.1,632.0,485.82,368.8
2018,6,29,16,15,839.5,83.0,4.1,23.65,584.5,430.73,323.73
2018,6,29,16,30,823.0,80.0,4.1,23.2,537.0,373.93,275.97
2018,6,29,16,45,800.5,77.0,4.1,22.8,487.5,316.64,226.76
2018,6,29,17,0,778.0,74.0,4.1,22.4,438.0,260.59,178.03
2018,6,29,17,15,747.0,70.5,4.05,21.75,387.0,204.01,130.1
2018,6,29,17,30,716.0,67.0,4.0,21.1,336.0,150.24,87.44
2018,6,29,17,45,673.5,63.0,3.95,20.5,286.5,98.32,53.54
2018,6,29,18,0,631.0,59.0,3.9,19.9,237.0,47.07,35.65
2018,6,29,18,15,569.0,53.0,3.8,19.1,189.5,41.97,31.21
2018,6,29,18,30,507.0,47.0,3.7,18.3,142.0,37.78,27.37
2018,6,29,18,45,410.5,39.0,3.6,17.55,101.5,31.74,21.68
2018,6,29,19,0,314.0,31.0,3.5,16.8,61.0,25.68,15.06
2018,6,29,19,15,186.5,20.0,3.5,16.35,35.0,16.73,0.0
2018,6,29,19,30,59.0,9.0,3.5,15.9,9.0,7.68,0.0
2018,6,29,19,45,29.5,4.5,3.45,15.45,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.1,14.75,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.1,15.0,15.0,10.24,0.0
2018,6,30,5,15,274.0,21.0,1.15,15.6,45.5,17.41,2.91
2018,6,30,5,30,418.0,30.0,1.2,16.2,76.0,24.72,15.16
2018,6,30,5,45,503.5,36.5,1.25,16.8,119.0,29.7,20.24
2018,6,30,6,0,589.0,43.0,1.3,17.4,162.0,37.74,27.6
2018,6,30,6,15,643.5,47.5,1.25,18.0,211.0,41.22,30.79
2018,6,30,6,30,698.0,52.0,1.2,18.6,260.0,60.71,34.52
2018,6,30,6,45,736.0,55.5,1.2,19.2,311.0,111.8,59.1
2018,6,30,7,0,774.0,59.0,1.2,19.8,362.0,166.93,98.28
2018,6,30,7,15,800.5,62.0,1.2,20.55,413.0,226.23,146.68
2018,6,30,7,30,827.0,65.0,1.2,21.3,464.0,283.97,195.68
2018,6,30,7,45,846.5,67.5,1.25,22.05,513.5,340.77,244.18
2018,6,30,8,0,866.0,70.0,1.3,22.8,563.0,398.26,292.14
2018,6,30,8,15,881.0,72.0,1.35,23.5,610.0,453.76,337.23
2018,6,30,8,30,896.0,74.0,1.4,24.2,657.0,508.91,380.43
2018,6,30,8,45,907.5,76.0,1.5,24.9,701.0,561.57,420.55
2018,6,30,9,0,919.0,78.0,1.6,25.6,745.0,612.98,458.41
2018,6,30,9,15,927.0,80.0,1.65,26.2,784.0,660.71,492.37
2018,6,30,9,30,935.0,82.0,1.7,26.8,823.0,706.39,523.87
2018,6,30,9,45,940.5,84.5,1.8,27.35,856.5,748.49,552.54
2018,6,30,10,0,946.0,87.0,1.9,27.9,890.0,787.91,577.46
2018,6,30,10,15,951.0,87.5,1.95,28.3,917.0,822.19,598.51
2018,6,30,10,30,956.0,88.0,2.0,28.7,944.0,853.39,617.4
2018,6,30,10,45,959.0,89.0,2.05,29.1,965.0,880.19,633.34
2018,6,30,11,0,962.0,90.0,2.1,29.5,986.0,903.52,647.03
2018,6,30,11,15,963.5,91.0,2.2,29.65,999.5,922.0,658.76
2018,6,30,11,30,965.0,92.0,2.3,29.8,1013.0,936.79,668.23
2018,6,30,11,45,966.0,92.0,2.35,30.0,1019.5,946.48,673.95
2018,6,30,12,0,967.0,92.0,2.4,30.2,1026.0,952.43,677.42
2018,6,30,12,15,964.0,94.5,2.5,30.2,1025.0,953.36,678.83
2018,6,30,12,30,961.0,97.0,2.6,30.2,1024.0,950.54,677.96
2018,6,30,12,45,955.5,99.0,2.65,30.25,1014.5,941.33,672.55
2018,6,30,13,0,950.0,101.0,2.7,30.3,1005.0,928.51,664.93
2018,6,30,13,15,946.5,100.5,2.75,30.25,989.0,911.55,654.97
2018,6,30,13,30,943.0,100.0,2.8,30.2,973.0,891.06,642.76
2018,6,30,13,45,910.5,116.0,2.85,30.15,942.5,858.42,622.55
2018,6,30,14,0,878.0,132.0,2.9,30.1,912.0,823.51,600.75
2018,6,30,14,15,856.5,137.5,2.95,29.95,878.5,786.16,577.34
2018,6,30,14,30,835.0,143.0,3.0,29.8,845.0,753.77,555.76
2018,6,30,14,45,865.5,120.5,3.05,29.65,822.0,718.38,532.52
2018,6,30,15,0,896.0,98.0,3.1,29.5,799.0,683.96,509.06
2018,6,30,15,15,890.0,94.5,3.1,29.5,760.5,638.98,476.37
2018,6,30,15,30,884.0,91.0,3.1,29.5,722.0,591.92,441.36
2018,6,30,15,45,868.5,89.5,3.2,28.85,677.0,539.88,402.99
2018,6,30,16,0,853.0,88.0,3.3,28.2,632.0,487.12,362.63
2018,6,30,16,15,830.5,86.5,3.35,27.6,583.0,430.99,318.18
2018,6,30,16,30,808.0,85.0,3.4,27.0,534.0,373.91,271.6
2018,6,30,16,45,779.5,83.0,3.5,26.35,483.0,316.42,223.73
2018,6,30,17,0,751.0,81.0,3.6,25.7,432.0,260.84,176.75
2018,6,30,17,15,712.0,78.5,3.65,24.75,380.5,205.05,130.79
2018,6,30,17,30,673.0,76.0,3.7,23.8,329.0,149.38,87.57
2018,6,30,17,45,618.5,71.5,3.75,22.85,277.5,98.21,54.58
2018,6,30,18,0,564.0,67.0,3.8,21.9,226.0,53.24,40.68
2018,6,30,18,15,494.0,60.5,3.75,20.95,179.5,47.5,35.75
2018,6,30,18,30,424.0,54.0,3.7,20.0,133.0,43.22,31.86
2018,6,30,18,45,327.5,43.0,3.65,19.0,93.5,34.88,24.22
2018,6,30,19,0,231.0,32.0,3.6,18.0,54.0,24.83,14.27
2018,6,30,19,15,135.0,19.5,3.6,17.55,30.5,15.21,0.0
2018,6,30,19,30,39.0,7.0,3.6,17.1,7.0,5.97,0.0
2018,6,30,19,45,19.5,3.5,3.55,16.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,3.1,13.0,5.5,0.0,0.0
2018,7,1,5,0,64.0,10.0,3.1,13.1,11.0,8.54,0.0
2018,7,1,5,15,166.5,23.0,3.15,13.55,38.0,17.92,2.59
2018,7,1,5,30,269.0,36.0,3.2,14.0,65.0,27.91,17.93
2018,7,1,5,45,333.5,47.5,3.25,14.4,102.0,36.52,26.38
2018,7,1,6,0,398.0,59.0,3.3,14.8,139.0,46.82,35.89
2018,7,1,6,15,352.0,79.5,3.3,15.25,165.0,58.81,46.71
2018,7,1,6,30,306.0,100.0,3.3,15.7,191.0,80.25,57.85
2018,7,1,6,45,334.0,115.5,3.3,16.15,231.5,117.09,80.23
2018,7,1,7,0,362.0,131.0,3.3,16.6,272.0,157.27,110.17
2018,7,1,7,15,336.0,157.0,3.25,17.1,302.0,196.58,144.09
2018,7,1,7,30,310.0,183.0,3.2,17.6,332.0,232.85,175.89
2018,7,1,7,45,296.5,208.0,3.15,18.1,363.0,269.42,206.98
2018,7,1,8,0,283.0,233.0,3.1,18.6,394.0,304.35,235.95
2018,7,1,8,15,273.0,257.5,3.1,19.05,423.5,338.71,263.62
2018,7,1,8,30,263.0,282.0,3.1,19.5,453.0,371.71,289.42
2018,7,1,8,45,252.0,305.5,3.05,19.95,478.5,401.96,312.32
2018,7,1,9,0,241.0,329.0,3.0,20.4,504.0,430.69,333.43
2018,7,1,9,15,214.0,352.5,3.05,20.8,514.0,441.67,340.86
2018,7,1,9,30,187.0,376.0,3.1,21.2,524.0,455.42,350.03
2018,7,1,9,45,211.5,390.5,3.15,21.6,564.5,495.08,378.97
2018,7,1,10,0,236.0,405.0,3.2,22.0,605.0,535.81,408.23
2018,7,1,10,15,245.0,417.5,3.25,22.25,631.0,572.16,433.83
2018,7,1,10,30,254.0,430.0,3.3,22.5,657.0,600.01,453.19
2018,7,1,10,45,202.0,445.0,3.35,22.75,628.5,569.76,429.71
2018,7,1,11,0,150.0,460.0,3.4,23.0,600.0,545.28,410.38
2018,7,1,11,15,124.5,463.0,3.5,23.15,580.0,530.12,398.7
2018,7,1,11,30,99.0,466.0,3.6,23.3,560.0,502.13,377.73
2018,7,1,11,45,104.0,469.5,3.7,23.4,569.0,511.35,384.58
2018,7,1,12,0,109.0,473.0,3.8,23.5,578.0,519.98,390.87
2018,7,1,12,15,120.5,472.5,3.9,23.45,588.5,541.73,407.0
2018,7,1,12,30,132.0,472.0,4.0,23.4,599.0,550.93,414.16
2018,7,1,12,45,139.5,465.5,4.1,23.35,599.0,550.13,414.15
2018,7,1,13,0,147.0,459.0,4.2,23.3,599.0,548.31,413.48
2018,7,1,13,15,155.5,446.0,4.2,23.1,592.0,540.43,408.6
2018,7,1,13,30,164.0,433.0,4.2,22.9,585.0,531.49,402.97
2018,7,1,13,45,261.0,379.5,4.25,22.75,614.5,566.87,432.02
2018,7,1,14,0,358.0,326.0,4.3,22.6,644.0,596.58,456.42
2018,7,1,14,15,603.5,230.5,4.3,22.35,746.5,689.12,528.74
2018,7,1,14,30,849.0,135.0,4.3,22.1,849.0,751.26,577.48
2018,7,1,14,45,840.0,133.0,4.3,21.8,815.0,717.8,552.93
2018,7,1,15,0,831.0,131.0,4.3,21.5,781.0,675.99,522.47
2018,7,1,15,15,818.5,128.5,4.3,21.5,741.5,629.71,487.43
2018,7,1,15,30,806.0,126.0,4.3,21.5,702.0,582.08,450.57
2018,7,1,15,45,791.0,122.5,4.25,20.85,658.0,531.19,411.25
2018,7,1,16,0,776.0,119.0,4.2,20.2,614.0,479.73,370.25
2018,7,1,16,15,756.5,114.5,4.2,19.75,567.0,425.23,325.46
2018,7,1,16,30,737.0,110.0,4.2,19.3,520.0,368.89,277.99
2018,7,1,16,45,711.0,105.5,4.15,18.8,470.5,313.18,230.1
2018,7,1,17,0,685.0,101.0,4.1,18.3,421.0,259.27,183.22
2018,7,1,17,15,590.5,104.0,4.05,17.8,357.0,200.46,135.86
2018,7,1,17,30,496.0,107.0,4.0,17.3,293.0,149.5,97.74
2018,7,1,17,45,459.5,94.5,4.0,16.75,247.0,103.73,65.96
2018,7,1,18,0,423.0,82.0,4.0,16.2,201.0,62.25,49.62
2018,7,1,18,15,377.0,70.0,3.9,15.65,160.5,52.42,40.91
2018,7,1,18,30,331.0,58.0,3.8,15.1,120.0,43.97,33.2
2018,7,1,18,45,243.0,45.0,3.7,14.6,83.5,34.37,24.25
2018,7,1,19,0,155.0,32.0,3.6,14.1,47.0,24.62,14.38
2018,7,1,19,15,88.0,19.0,3.55,13.85,26.5,14.75,0.0
2018,7,1,19,30,21.0,6.0,3.5,13.6,6.0,5.12,0.0
2018,7,1,19,45,10.5,3.0,3.5,13.35,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,4,45,5.5,2.0,1.95,12.35,2.0,0.0,0.0
2018,7,2,5,0,11.0,4.0,2.0,12.5,4.0,3.41,0.0
2018,7,2,5,15,34.0,13.0,2.05,12.9,16.0,10.53,0.0
2018,7,2,5,30,57.0,22.0,2.1,13.3,28.0,17.6,9.24
2018,7,2,5,45,55.0,28.5,2.15,13.65,37.0,23.66,15.19
2018,7,2,6,0,53.0,35.0,2.2,14.0,46.0,28.88,20.11
2018,7,2,6,15,40.0,54.0,2.15,14.45,63.5,44.46,34.13
2018,7,2,6,30,27.0,73.0,2.1,14.9,81.0,59.51,44.88
2018,7,2,6,45,15.0,94.0,2.1,15.3,98.5,77.59,59.87
2018,7,2,7,0,3.0,115.0,2.1,15.7,116.0,93.68,73.57
2018,7,2,7,15,26.0,150.0,2.05,16.15,162.5,126.2,99.23
2018,7,2,7,30,49.0,185.0,2.0,16.6,209.0,162.65,127.92
2018,7,2,7,45,72.5,214.5,2.0,17.05,253.5,198.29,155.81
2018,7,2,8,0,96.0,244.0,2.0,17.5,298.0,236.97,185.96
