Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,8,15,103.5,266.5,2.0,18.0,329.5,265.9,208.31
2018,7,2,8,30,111.0,289.0,2.0,18.5,361.0,295.62,230.95
2018,7,2,8,45,98.5,307.5,2.05,18.95,374.5,312.01,243.03
2018,7,2,9,0,86.0,326.0,2.1,19.4,388.0,327.03,253.79
2018,7,2,9,15,107.5,349.5,2.15,19.8,431.5,366.31,283.16
2018,7,2,9,30,129.0,373.0,2.2,20.2,475.0,414.3,318.53
2018,7,2,9,45,164.5,390.5,2.25,20.55,526.5,462.08,353.59
2018,7,2,10,0,200.0,408.0,2.3,20.9,578.0,511.95,389.72
2018,7,2,10,15,233.5,417.5,2.4,21.2,622.0,554.91,420.68
2018,7,2,10,30,267.0,427.0,2.5,21.5,666.0,607.99,458.43
2018,7,2,10,45,230.5,444.5,2.6,21.75,654.0,593.03,446.37
2018,7,2,11,0,194.0,462.0,2.7,22.0,642.0,584.51,439.1
2018,7,2,11,15,186.0,470.5,2.8,22.2,645.5,590.19,442.73
2018,7,2,11,30,178.0,479.0,2.9,22.4,649.0,594.65,445.4
2018,7,2,11,45,168.0,482.0,3.0,22.55,643.5,591.16,442.56
2018,7,2,12,0,158.0,485.0,3.1,22.7,638.0,586.47,438.94
2018,7,2,12,15,169.0,482.0,3.2,22.65,645.5,593.95,444.97
2018,7,2,12,30,180.0,479.0,3.3,22.6,653.0,600.33,450.18
2018,7,2,12,45,202.5,474.5,3.45,22.55,668.5,614.29,461.27
2018,7,2,13,0,225.0,470.0,3.6,22.5,684.0,626.71,471.23
2018,7,2,13,15,247.0,454.0,3.7,22.3,685.5,636.61,479.58
2018,7,2,13,30,269.0,438.0,3.8,22.1,687.0,634.35,479.42
2018,7,2,13,45,365.5,386.5,3.9,21.9,716.5,659.17,500.68
2018,7,2,14,0,462.0,335.0,4.0,21.7,746.0,687.45,523.84
2018,7,2,14,15,569.5,278.5,4.05,21.35,768.5,703.88,538.79
2018,7,2,14,30,677.0,222.0,4.1,21.0,791.0,714.29,549.06
2018,7,2,14,45,668.0,217.0,4.15,20.65,759.0,676.95,522.49
2018,7,2,15,0,659.0,212.0,4.2,20.3,727.0,638.01,494.42
2018,7,2,15,15,644.0,206.0,4.2,20.3,688.0,593.14,460.55
2018,7,2,15,30,629.0,200.0,4.2,20.3,649.0,547.64,425.52
2018,7,2,15,45,616.5,191.5,4.25,19.45,608.5,500.94,390.18
2018,7,2,16,0,604.0,183.0,4.3,18.6,568.0,453.91,353.48
2018,7,2,16,15,592.0,172.0,4.25,18.15,525.5,404.89,313.4
2018,7,2,16,30,580.0,161.0,4.2,17.7,483.0,355.98,272.33
2018,7,2,16,45,560.0,150.0,4.2,17.25,437.5,301.64,226.32
2018,7,2,17,0,540.0,139.0,4.2,16.8,392.0,252.11,183.65
2018,7,2,17,15,510.0,128.5,4.15,16.3,345.0,202.68,141.91
2018,7,2,17,30,480.0,118.0,4.1,15.8,298.0,156.28,104.64
2018,7,2,17,45,442.5,105.0,4.05,15.3,252.0,110.71,72.68
2018,7,2,18,0,405.0,92.0,4.0,14.8,206.0,69.53,56.35
2018,7,2,18,15,298.5,79.0,3.95,14.4,154.0,58.3,46.34
2018,7,2,18,30,192.0,66.0,3.9,14.0,102.0,50.04,38.7
2018,7,2,18,45,130.5,48.5,3.8,13.6,69.5,37.22,26.84
2018,7,2,19,0,69.0,31.0,3.7,13.2,37.0,24.17,14.06
2018,7,2,19,15,40.5,18.0,3.65,13.0,21.0,14.53,0.0
2018,7,2,19,30,12.0,5.0,3.6,12.8,5.0,4.27,0.0
2018,7,2,19,45,6.0,2.5,3.55,12.55,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,2.25,11.2,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,2.3,11.4,11.0,8.54,0.0
2018,7,3,5,15,144.0,24.0,2.3,11.85,37.5,18.65,1.34
2018,7,3,5,30,243.0,38.0,2.3,12.3,64.0,29.35,19.17
2018,7,3,5,45,298.5,48.0,2.25,12.75,96.0,36.75,26.75
2018,7,3,6,0,354.0,58.0,2.2,13.2,128.0,44.0,33.62
2018,7,3,6,15,177.5,72.0,2.15,13.6,107.0,54.45,43.15
2018,7,3,6,30,1.0,86.0,2.1,14.0,86.0,69.02,53.53
2018,7,3,6,45,47.0,119.5,2.0,14.45,137.5,97.66,75.74
2018,7,3,7,0,93.0,153.0,1.9,14.9,189.0,133.91,103.31
2018,7,3,7,15,118.5,177.0,1.9,15.35,229.5,165.69,128.22
2018,7,3,7,30,144.0,201.0,1.9,15.8,270.0,201.09,156.33
2018,7,3,7,45,270.5,202.0,1.85,16.3,349.0,256.15,197.7
2018,7,3,8,0,397.0,203.0,1.8,16.8,428.0,326.65,252.11
2018,7,3,8,15,595.0,161.0,1.85,17.25,530.5,405.83,313.11
2018,7,3,8,30,793.0,119.0,1.9,17.7,633.0,499.55,385.38
2018,7,3,8,45,810.5,120.5,1.9,18.15,677.0,551.12,425.37
2018,7,3,9,0,828.0,122.0,1.9,18.6,721.0,602.23,463.99
2018,7,3,9,15,835.0,127.0,2.0,19.0,759.0,649.24,499.02
2018,7,3,9,30,842.0,132.0,2.1,19.4,797.0,694.37,531.82
2018,7,3,9,45,844.5,138.0,2.15,19.8,829.0,735.14,560.41
2018,7,3,10,0,847.0,144.0,2.2,20.2,861.0,773.29,586.55
2018,7,3,10,15,855.0,144.5,2.3,20.45,888.5,807.83,610.29
2018,7,3,10,30,863.0,145.0,2.4,20.7,916.0,830.97,625.29
2018,7,3,10,45,869.5,145.0,2.55,21.0,937.5,857.61,643.0
2018,7,3,11,0,876.0,145.0,2.7,21.3,959.0,881.23,658.61
2018,7,3,11,15,879.5,145.5,2.8,21.45,973.5,899.55,670.68
2018,7,3,11,30,883.0,146.0,2.9,21.6,988.0,914.56,680.62
2018,7,3,11,45,885.5,145.5,3.0,21.75,995.0,924.47,687.24
2018,7,3,12,0,888.0,145.0,3.1,21.9,1002.0,930.99,691.71
2018,7,3,12,15,887.0,146.0,3.2,21.95,1001.5,932.25,693.03
2018,7,3,12,30,886.0,147.0,3.3,22.0,1001.0,930.1,692.19
2018,7,3,12,45,883.0,147.0,3.4,22.05,992.5,921.93,687.39
2018,7,3,13,0,880.0,147.0,3.5,22.1,984.0,910.38,680.4
2018,7,3,13,15,876.5,146.0,3.55,22.05,968.5,894.2,670.28
2018,7,3,13,30,873.0,145.0,3.6,22.0,953.0,874.72,657.95
2018,7,3,13,45,868.0,143.0,3.7,21.9,930.5,849.94,642.35
2018,7,3,14,0,863.0,141.0,3.8,21.8,908.0,822.1,624.55
2018,7,3,14,15,856.0,139.5,3.8,21.65,879.5,790.23,603.47
2018,7,3,14,30,849.0,138.0,3.8,21.5,851.0,762.24,584.02
2018,7,3,14,45,840.0,135.0,3.8,21.3,816.5,721.61,555.03
2018,7,3,15,0,831.0,132.0,3.8,21.1,782.0,678.88,523.95
2018,7,3,15,15,818.5,129.0,3.8,21.1,742.0,632.12,488.76
2018,7,3,15,30,806.0,126.0,3.8,21.1,702.0,584.02,451.74
2018,7,3,15,45,791.0,123.0,3.8,20.55,658.5,533.54,412.82
2018,7,3,16,0,776.0,120.0,3.8,20.0,615.0,482.49,372.21
2018,7,3,16,15,757.5,115.0,3.8,19.6,568.0,427.9,327.44
2018,7,3,16,30,739.0,110.0,3.8,19.2,521.0,371.41,279.91
2018,7,3,16,45,713.5,105.0,3.75,18.85,471.5,315.24,231.62
2018,7,3,17,0,688.0,100.0,3.7,18.5,422.0,260.81,184.26
2018,7,3,17,15,653.5,95.0,3.7,18.0,372.0,206.64,138.2
2018,7,3,17,30,619.0,90.0,3.7,17.5,322.0,155.81,97.4
2018,7,3,17,45,572.0,83.0,3.65,17.0,273.0,106.07,63.59
2018,7,3,18,0,525.0,76.0,3.6,16.5,224.0,61.76,49.12
2018,7,3,18,15,458.0,67.0,3.5,15.95,177.5,52.64,41.06
2018,7,3,18,30,391.0,58.0,3.4,15.4,131.0,44.3,33.44
2018,7,3,18,45,298.5,46.5,3.35,14.9,92.5,35.72,25.38
2018,7,3,19,0,206.0,35.0,3.3,14.4,54.0,27.04,16.27
2018,7,3,19,15,117.0,21.0,3.25,14.05,30.5,16.34,0.0
2018,7,3,19,30,28.0,7.0,3.2,13.7,7.0,5.97,0.0
2018,7,3,19,45,14.0,3.5,3.15,13.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.8,11.2,10.0,7.68,0.0
2018,7,4,5,15,166.5,23.0,2.9,11.6,38.0,17.93,0.07
2018,7,4,5,30,283.0,37.0,3.0,12.0,66.0,28.73,18.58
2018,7,4,5,45,360.0,46.5,3.1,12.45,104.0,37.76,27.63
2018,7,4,6,0,437.0,56.0,3.2,12.9,142.0,44.65,34.21
2018,7,4,6,15,328.0,78.5,3.2,13.25,153.5,57.99,46.35
2018,7,4,6,30,219.0,101.0,3.2,13.6,165.0,79.85,59.6
2018,7,4,6,45,152.0,114.5,3.15,14.0,163.0,102.37,75.76
2018,7,4,7,0,85.0,128.0,3.1,14.4,161.0,114.49,87.77
2018,7,4,7,15,53.5,142.5,3.1,14.75,164.5,126.24,98.77
2018,7,4,7,30,22.0,157.0,3.1,15.1,168.0,133.77,105.98
2018,7,4,7,45,14.5,161.0,3.05,15.5,168.5,136.76,108.27
2018,7,4,8,0,7.0,165.0,3.0,15.9,169.0,138.68,109.54
2018,7,4,8,15,14.0,184.0,3.05,16.3,193.0,158.16,124.88
2018,7,4,8,30,21.0,203.0,3.1,16.7,217.0,178.48,140.79
2018,7,4,8,45,46.0,237.0,3.1,17.1,269.5,225.03,177.58
2018,7,4,9,0,71.0,271.0,3.1,17.5,322.0,271.8,214.05
2018,7,4,9,15,118.5,313.5,3.15,17.8,404.5,349.05,273.98
2018,7,4,9,30,166.0,356.0,3.2,18.1,487.0,424.62,331.44
2018,7,4,9,45,229.5,370.5,3.25,18.45,560.0,498.42,386.91
2018,7,4,10,0,293.0,385.0,3.3,18.8,633.0,569.17,439.22
2018,7,4,10,15,354.0,376.5,3.35,19.05,686.0,620.79,477.28
2018,7,4,10,30,415.0,368.0,3.4,19.3,739.0,682.83,522.31
2018,7,4,10,45,567.5,297.5,3.5,19.6,817.5,759.73,579.96
2018,7,4,11,0,720.0,227.0,3.6,19.9,896.0,841.07,639.65
2018,7,4,11,15,825.0,171.5,3.65,20.0,949.0,887.9,672.25
2018,7,4,11,30,930.0,116.0,3.7,20.1,1002.0,930.29,700.66
2018,7,4,11,45,933.5,115.0,3.75,20.25,1010.0,941.16,707.38
2018,7,4,12,0,937.0,114.0,3.8,20.4,1018.0,948.44,711.99
2018,7,4,12,15,939.5,112.0,3.8,20.45,1018.0,950.32,713.03
2018,7,4,12,30,942.0,110.0,3.8,20.5,1018.0,948.54,711.74
2018,7,4,12,45,943.0,108.5,3.8,20.5,1011.0,942.19,707.61
2018,7,4,13,0,944.0,107.0,3.8,20.5,1004.0,932.14,701.08
2018,7,4,13,15,942.5,105.5,3.8,20.5,989.5,916.22,690.66
2018,7,4,13,30,941.0,104.0,3.8,20.5,975.0,896.7,677.84
2018,7,4,13,45,938.5,102.0,3.8,20.5,953.5,872.35,661.75
2018,7,4,14,0,936.0,100.0,3.8,20.5,932.0,844.61,643.29
2018,7,4,14,15,931.0,98.5,3.75,20.4,903.5,812.12,621.47
2018,7,4,14,30,926.0,97.0,3.7,20.3,875.0,776.65,597.44
2018,7,4,14,45,919.5,95.0,3.7,20.2,841.0,736.86,569.46
2018,7,4,15,0,913.0,93.0,3.7,20.1,807.0,694.55,538.3
2018,7,4,15,15,902.5,91.5,3.7,20.1,767.0,647.94,503.0
2018,7,4,15,30,892.0,90.0,3.7,20.1,727.0,599.58,465.5
2018,7,4,15,45,880.0,87.5,3.7,19.65,683.0,548.04,425.29
2018,7,4,16,0,868.0,85.0,3.7,19.2,639.0,495.41,382.9
2018,7,4,16,15,852.0,82.5,3.7,18.85,591.5,440.27,337.02
2018,7,4,16,30,836.0,80.0,3.7,18.5,544.0,384.98,289.62
2018,7,4,16,45,814.5,76.5,3.65,18.15,494.0,325.09,237.51
2018,7,4,17,0,793.0,73.0,3.6,17.8,444.0,267.88,186.9
2018,7,4,17,15,763.0,70.0,3.6,17.3,393.0,210.82,137.49
2018,7,4,17,30,733.0,67.0,3.6,16.8,342.0,156.43,93.13
2018,7,4,17,45,691.0,62.5,3.55,16.3,291.0,102.79,56.61
2018,7,4,18,0,649.0,58.0,3.5,15.8,240.0,49.89,38.77
2018,7,4,18,15,586.5,52.0,3.35,15.3,192.0,41.31,31.14
2018,7,4,18,30,524.0,46.0,3.2,14.8,144.0,37.07,27.16
2018,7,4,18,45,427.0,38.5,3.05,14.25,103.0,31.4,21.71
2018,7,4,19,0,330.0,31.0,2.9,13.7,62.0,25.76,15.26
2018,7,4,19,15,197.5,20.0,2.8,13.4,35.5,16.79,0.0
2018,7,4,19,30,65.0,9.0,2.7,13.1,9.0,7.68,0.0
2018,7,4,19,45,32.5,4.5,2.65,12.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.7,9.8,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.8,10.1,10.0,7.68,0.0
2018,7,5,5,15,163.0,18.0,1.95,10.7,31.0,14.69,0.0
2018,7,5,5,30,243.0,27.0,2.1,11.3,52.0,21.74,12.69
2018,7,5,5,45,277.5,30.5,2.25,11.85,73.5,23.89,15.48
2018,7,5,6,0,312.0,34.0,2.4,12.4,95.0,26.12,17.76
2018,7,5,6,15,167.5,41.5,2.4,12.9,75.5,30.59,21.91
2018,7,5,6,30,23.0,49.0,2.4,13.4,56.0,41.44,29.77
2018,7,5,6,45,12.5,71.0,2.4,13.9,75.0,59.75,45.16
2018,7,5,7,0,2.0,93.0,2.4,14.4,94.0,76.59,59.62
2018,7,5,7,15,26.0,132.0,2.3,14.95,144.5,112.57,88.44
2018,7,5,7,30,50.0,171.0,2.2,15.5,195.0,152.2,119.98
2018,7,5,7,45,267.0,167.0,2.1,16.0,315.5,227.03,175.16
2018,7,5,8,0,484.0,163.0,2.0,16.5,436.0,326.88,251.83
2018,7,5,8,15,607.5,144.5,1.95,17.05,517.0,397.08,306.94
2018,7,5,8,30,731.0,126.0,1.9,17.6,598.0,474.59,367.22
2018,7,5,8,45,805.0,109.0,1.8,18.1,662.0,537.81,415.71
2018,7,5,9,0,879.0,92.0,1.7,18.6,726.0,602.75,464.17
2018,7,5,9,15,907.0,85.5,1.65,19.15,771.0,653.68,501.02
2018,7,5,9,30,935.0,79.0,1.6,19.7,816.0,704.14,536.42
2018,7,5,9,45,943.0,79.5,1.55,20.2,850.0,746.41,564.85
2018,7,5,10,0,951.0,80.0,1.5,20.7,884.0,786.19,589.15
2018,7,5,10,15,956.0,81.0,1.5,21.2,912.0,821.41,610.51
2018,7,5,10,30,961.0,82.0,1.5,21.7,940.0,853.55,629.59
2018,7,5,10,45,964.5,82.5,1.5,22.2,961.0,880.72,645.24
2018,7,5,11,0,968.0,83.0,1.5,22.7,982.0,904.44,658.57
2018,7,5,11,15,970.5,83.5,1.55,23.1,996.5,923.73,669.92
2018,7,5,11,30,973.0,84.0,1.6,23.5,1011.0,939.33,678.98
2018,7,5,11,45,974.5,84.5,1.65,23.85,1018.5,950.3,685.29
2018,7,5,12,0,976.0,85.0,1.7,24.2,1026.0,957.48,689.31
2018,7,5,12,15,971.0,88.0,1.8,24.4,1024.0,957.37,689.83
2018,7,5,12,30,966.0,91.0,1.9,24.6,1022.0,953.45,688.04
2018,7,5,12,45,958.5,95.0,2.0,24.8,1012.5,944.5,683.08
2018,7,5,13,0,951.0,99.0,2.1,25.0,1003.0,931.92,675.84
2018,7,5,13,15,949.0,98.0,2.2,25.05,988.0,915.94,666.8
2018,7,5,13,30,947.0,97.0,2.3,25.1,973.0,896.34,655.37
2018,7,5,13,45,943.5,95.5,2.4,25.15,951.0,871.5,640.43
2018,7,5,14,0,940.0,94.0,2.5,25.2,929.0,843.29,623.12
2018,7,5,14,15,926.0,97.5,2.55,25.15,898.0,808.45,601.07
2018,7,5,14,30,912.0,101.0,2.6,25.1,867.0,771.16,577.16
2018,7,5,14,45,914.5,93.5,2.65,25.05,835.0,733.07,551.61
2018,7,5,15,0,917.0,86.0,2.7,25.0,803.0,691.76,522.53
2018,7,5,15,15,907.0,85.0,2.7,25.0,763.5,645.77,488.79
2018,7,5,15,30,897.0,84.0,2.7,25.0,724.0,597.98,452.86
2018,7,5,15,45,885.5,81.5,2.7,24.65,680.0,546.47,413.74
2018,7,5,16,0,874.0,79.0,2.7,24.3,636.0,493.82,372.43
2018,7,5,16,15,846.0,79.0,2.7,24.0,584.5,435.59,325.59
2018,7,5,16,30,818.0,79.0,2.7,23.7,533.0,378.44,278.25
2018,7,5,16,45,801.5,74.5,2.7,23.4,485.0,320.19,228.71
2018,7,5,17,0,785.0,70.0,2.7,23.1,437.0,264.09,180.09
2018,7,5,17,15,763.5,65.5,2.6,22.55,388.0,207.85,132.11
2018,7,5,17,30,742.0,61.0,2.5,22.0,339.0,153.3,88.15
2018,7,5,17,45,660.0,60.0,2.45,21.45,280.0,99.05,53.22
2018,7,5,18,0,578.0,59.0,2.4,20.9,221.0,50.26,38.27
2018,7,5,18,15,460.0,50.5,2.3,20.05,163.5,39.27,28.73
2018,7,5,18,30,342.0,42.0,2.2,19.2,106.0,32.81,22.94
2018,7,5,18,45,270.0,33.5,2.1,18.4,74.5,26.52,17.13
2018,7,5,19,0,198.0,25.0,2.0,17.6,43.0,20.1,10.41
2018,7,5,19,15,123.5,15.5,2.2,17.25,24.5,12.11,0.0
2018,7,5,19,30,49.0,6.0,2.4,16.9,6.0,5.12,0.0
2018,7,5,19,45,24.5,3.0,2.55,16.55,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.2,14.4,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.2,14.5,3.0,2.56,0.0
2018,7,6,5,15,1.0,7.0,2.2,14.7,7.0,5.75,0.0
2018,7,6,5,30,2.0,11.0,2.2,14.9,11.0,9.04,1.85
2018,7,6,5,45,1.0,12.5,2.25,15.05,12.5,10.27,3.33
2018,7,6,6,0,0.0,14.0,2.3,15.2,14.0,11.51,4.57
2018,7,6,6,15,0.0,25.5,2.3,15.5,25.5,21.01,13.12
2018,7,6,6,30,0.0,37.0,2.3,15.8,37.0,30.54,20.51
2018,7,6,6,45,57.0,82.5,2.3,16.05,104.5,71.04,52.58
2018,7,6,7,0,114.0,128.0,2.3,16.3,172.0,118.69,89.33
2018,7,6,7,15,79.0,138.0,2.3,16.65,170.5,128.08,98.46
2018,7,6,7,30,44.0,148.0,2.3,17.0,169.0,132.83,103.64
2018,7,6,7,45,59.5,184.0,2.3,17.35,215.5,170.28,133.6
2018,7,6,8,0,75.0,220.0,2.3,17.7,262.0,210.01,165.04
2018,7,6,8,15,66.5,227.5,2.25,18.15,267.0,218.39,171.42
2018,7,6,8,30,58.0,235.0,2.2,18.6,272.0,225.56,176.69
2018,7,6,8,45,30.5,187.5,2.1,19.1,207.0,175.19,136.34
2018,7,6,9,0,3.0,140.0,2.0,19.6,142.0,118.49,90.58
2018,7,6,9,15,3.0,147.5,2.05,20.15,149.5,125.06,95.52
2018,7,6,9,30,3.0,155.0,2.1,20.7,157.0,131.65,100.34
2018,7,6,9,45,4.5,168.0,2.1,21.25,171.5,143.96,109.66
2018,7,6,10,0,6.0,181.0,2.1,21.8,186.0,156.42,119.02
2018,7,6,10,15,25.0,205.5,2.15,22.45,227.5,197.71,151.11
2018,7,6,10,30,44.0,230.0,2.2,23.1,269.0,235.77,180.18
2018,7,6,10,45,248.5,285.0,2.25,23.75,514.5,474.19,361.63
2018,7,6,11,0,453.0,340.0,2.3,24.4,760.0,715.6,532.2
2018,7,6,11,15,605.5,265.0,2.4,24.8,835.5,790.95,584.96
2018,7,6,11,30,758.0,190.0,2.5,25.2,911.0,858.5,631.99
2018,7,6,11,45,683.5,248.5,2.6,25.6,902.5,861.28,631.52
2018,7,6,12,0,609.0,307.0,2.7,26.0,894.0,850.06,621.42
2018,7,6,12,15,655.0,278.5,2.8,26.1,909.5,867.92,635.03
2018,7,6,12,30,701.0,250.0,2.9,26.2,925.0,882.04,645.93
2018,7,6,12,45,790.0,189.0,3.05,26.3,944.0,892.51,654.71
2018,7,6,13,0,879.0,128.0,3.2,26.4,963.0,895.94,657.88
2018,7,6,13,15,870.0,130.5,3.3,26.4,946.0,878.13,646.92
2018,7,6,13,30,861.0,133.0,3.4,26.4,929.0,857.22,634.01
2018,7,6,13,45,809.0,161.5,3.5,26.35,895.5,830.81,617.44
2018,7,6,14,0,757.0,190.0,3.6,26.3,862.0,793.3,592.34
2018,7,6,14,15,758.0,182.0,3.7,26.15,836.5,763.98,573.14
2018,7,6,14,30,759.0,174.0,3.8,26.0,811.0,731.79,551.47
2018,7,6,14,45,819.0,133.0,3.85,25.8,795.0,708.28,536.51
2018,7,6,15,0,879.0,92.0,3.9,25.6,779.0,673.4,512.82
2018,7,6,15,15,876.0,87.0,3.9,25.6,742.0,629.59,480.16
2018,7,6,15,30,873.0,82.0,3.9,25.6,705.0,583.46,444.97
2018,7,6,15,45,796.0,104.5,4.0,25.0,645.0,522.35,398.53
2018,7,6,16,0,719.0,127.0,4.1,24.4,585.0,463.32,352.74
2018,7,6,16,15,729.0,112.0,4.05,24.0,546.0,416.04,314.05
2018,7,6,16,30,739.0,97.0,4.0,23.6,507.0,364.95,270.94
2018,7,6,16,45,750.5,83.5,3.95,23.15,466.5,313.24,225.92
2018,7,6,17,0,762.0,70.0,3.9,22.7,426.0,259.12,177.95
2018,7,6,17,15,735.5,66.0,3.8,22.2,377.0,203.64,130.47
2018,7,6,17,30,709.0,62.0,3.7,21.7,328.0,150.44,87.51
2018,7,6,17,45,660.5,59.0,3.6,21.15,277.5,98.94,53.06
2018,7,6,18,0,612.0,56.0,3.5,20.6,227.0,49.11,37.31
2018,7,6,18,15,560.5,50.0,3.4,20.15,182.5,39.57,28.97
2018,7,6,18,30,509.0,44.0,3.3,19.7,138.0,35.36,25.09
2018,7,6,18,45,417.0,36.0,3.2,19.2,98.0,29.25,19.36
2018,7,6,19,0,325.0,28.0,3.1,18.7,58.0,23.09,12.66
2018,7,6,19,15,196.0,18.0,3.1,18.4,33.0,14.97,0.0
2018,7,6,19,30,67.0,8.0,3.1,18.1,8.0,6.83,0.0
2018,7,6,19,45,33.5,4.0,3.05,17.85,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,2.6,13.3,10.0,7.68,0.0
2018,7,7,5,15,245.0,19.0,2.65,13.75,39.0,15.79,0.0
2018,7,7,5,30,395.0,29.0,2.7,14.2,68.0,24.0,14.2
2018,7,7,5,45,485.5,35.5,2.75,14.6,110.5,28.97,19.65
2018,7,7,6,0,576.0,42.0,2.8,15.0,153.0,36.96,27.1
2018,7,7,6,15,633.0,46.5,2.8,15.6,201.5,40.45,30.37
2018,7,7,6,30,690.0,51.0,2.8,16.2,250.0,57.17,33.55
2018,7,7,6,45,728.5,54.5,2.8,16.85,300.5,107.93,57.35
2018,7,7,7,0,767.0,58.0,2.8,17.5,351.0,162.83,96.53
2018,7,7,7,15,794.5,61.5,2.85,18.15,402.5,219.34,143.48
2018,7,7,7,30,822.0,65.0,2.9,18.8,454.0,280.85,196.73
2018,7,7,7,45,842.0,67.0,2.95,19.45,503.5,337.38,246.44
2018,7,7,8,0,862.0,69.0,3.0,20.1,553.0,394.68,295.86
2018,7,7,8,15,878.0,71.0,3.05,20.65,600.5,450.75,343.12
2018,7,7,8,30,894.0,73.0,3.1,21.2,648.0,506.6,388.67
2018,7,7,8,45,906.0,74.5,3.15,21.7,692.0,559.34,430.5
2018,7,7,9,0,918.0,76.0,3.2,22.2,736.0,610.91,470.09
2018,7,7,9,15,927.0,77.5,3.3,22.6,775.5,659.16,506.42
2018,7,7,9,30,936.0,79.0,3.4,23.0,815.0,705.45,540.38
2018,7,7,9,45,942.5,80.0,3.45,23.4,848.5,747.31,570.13
2018,7,7,10,0,949.0,81.0,3.5,23.8,882.0,786.56,595.83
2018,7,7,10,15,954.0,82.0,3.55,24.05,909.5,821.85,618.88
2018,7,7,10,30,959.0,83.0,3.6,24.3,937.0,854.05,639.68
2018,7,7,10,45,963.0,83.5,3.65,24.55,958.5,881.71,657.29
2018,7,7,11,0,967.0,84.0,3.7,24.8,980.0,905.94,672.57
2018,7,7,11,15,969.5,84.0,3.75,24.95,994.0,924.86,684.54
2018,7,7,11,30,972.0,84.0,3.8,25.1,1008.0,940.09,694.13
2018,7,7,11,45,973.0,83.5,3.85,25.2,1014.5,949.76,700.25
2018,7,7,12,0,974.0,83.0,3.9,25.3,1021.0,955.64,703.96
2018,7,7,12,15,960.5,92.0,3.95,25.35,1017.0,953.62,702.67
2018,7,7,12,30,947.0,101.0,4.0,25.4,1013.0,947.72,698.95
2018,7,7,12,45,772.0,198.5,4.05,25.45,938.0,885.91,657.67
2018,7,7,13,0,597.0,296.0,4.1,25.5,863.0,819.17,609.26
2018,7,7,13,15,488.0,341.0,4.2,25.45,799.5,755.76,563.93
2018,7,7,13,30,379.0,386.0,4.3,25.4,736.0,683.21,511.58
2018,7,7,13,45,414.5,371.5,4.35,25.4,746.0,698.16,523.43
2018,7,7,14,0,450.0,357.0,4.4,25.4,756.0,700.71,526.2
2018,7,7,14,15,331.0,373.0,4.5,25.2,661.5,599.19,452.72
2018,7,7,14,30,212.0,389.0,4.6,25.0,567.0,503.96,382.55
2018,7,7,14,45,276.5,353.5,4.65,24.8,575.5,515.68,393.4
2018,7,7,15,0,341.0,318.0,4.7,24.6,584.0,513.64,393.46
2018,7,7,15,15,551.5,228.0,4.7,24.6,632.5,556.19,427.27
2018,7,7,15,30,762.0,138.0,4.7,24.6,681.0,573.73,440.75
2018,7,7,15,45,811.5,109.0,4.8,23.95,655.0,535.71,411.83
2018,7,7,16,0,861.0,80.0,4.9,23.3,629.0,490.68,376.12
2018,7,7,16,15,836.5,79.0,4.9,22.85,578.5,433.6,329.21
2018,7,7,16,30,812.0,78.0,4.9,22.4,528.0,377.28,281.6
2018,7,7,16,45,792.0,74.5,4.9,21.95,479.5,319.12,231.37
2018,7,7,17,0,772.0,71.0,4.9,21.5,431.0,263.47,182.48
2018,7,7,17,15,732.0,68.5,4.85,20.9,378.0,205.97,133.5
2018,7,7,17,30,692.0,66.0,4.8,20.3,325.0,152.31,90.38
2018,7,7,17,45,669.0,59.0,4.7,19.7,279.0,100.31,54.08
2018,7,7,18,0,646.0,52.0,4.6,19.1,233.0,50.74,38.97
2018,7,7,18,15,597.0,47.0,4.45,18.5,188.0,40.75,30.21
2018,7,7,18,30,548.0,42.0,4.3,17.9,143.0,33.95,24.05
2018,7,7,18,45,456.5,35.0,4.15,17.3,102.0,28.57,18.94
2018,7,7,19,0,365.0,28.0,4.0,16.7,61.0,23.21,12.83
2018,7,7,19,15,222.5,18.5,4.0,16.3,35.0,15.49,0.0
2018,7,7,19,30,80.0,9.0,4.0,15.9,9.0,7.68,0.0
2018,7,7,19,45,40.0,4.5,3.95,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,3.25,11.65,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.3,11.8,10.0,7.68,0.0
2018,7,8,5,15,237.0,19.5,3.35,12.2,38.5,16.28,0.0
2018,7,8,5,30,383.0,30.0,3.4,12.6,67.0,24.9,14.94
2018,7,8,5,45,472.5,36.5,3.4,13.05,108.5,29.79,20.48
2018,7,8,6,0,562.0,43.0,3.4,13.5,150.0,37.81,28.01
2018,7,8,6,15,618.5,48.0,3.45,14.15,198.0,41.66,31.62
2018,7,8,6,30,675.0,53.0,3.5,14.8,246.0,58.23,35.03
2018,7,8,6,45,713.0,56.5,3.5,15.45,296.0,108.08,58.47
2018,7,8,7,0,751.0,60.0,3.5,16.1,346.0,162.04,97.2
2018,7,8,7,15,778.0,63.5,3.5,16.7,396.5,217.57,143.68
2018,7,8,7,30,805.0,67.0,3.5,17.3,447.0,278.0,196.46
2018,7,8,7,45,825.0,70.0,3.55,17.9,496.5,334.55,246.58
2018,7,8,8,0,845.0,73.0,3.6,18.5,546.0,391.91,296.5
2018,7,8,8,15,860.5,75.0,3.65,19.05,593.0,446.95,343.42
2018,7,8,8,30,876.0,77.0,3.7,19.6,640.0,501.75,388.66
2018,7,8,8,45,887.5,79.5,3.7,20.15,683.5,554.35,430.67
2018,7,8,9,0,899.0,82.0,3.7,20.7,727.0,605.79,470.39
2018,7,8,9,15,906.5,84.0,3.75,21.15,765.5,652.81,505.96
2018,7,8,9,30,914.0,86.0,3.8,21.6,804.0,697.8,539.06
2018,7,8,9,45,918.5,89.5,3.85,22.05,837.5,739.83,569.14
2018,7,8,10,0,923.0,93.0,3.9,22.5,871.0,779.16,595.41
2018,7,8,10,15,929.5,93.5,3.95,22.8,899.0,814.37,618.58
2018,7,8,10,30,936.0,94.0,4.0,23.1,927.0,846.66,639.58
2018,7,8,10,45,941.0,94.5,4.05,23.45,949.0,874.62,657.36
2018,7,8,11,0,946.0,95.0,4.1,23.8,971.0,899.27,672.83
2018,7,8,11,15,950.0,95.0,4.15,23.9,986.5,919.15,685.72
2018,7,8,11,30,954.0,95.0,4.2,24.0,1002.0,935.47,696.27
2018,7,8,11,45,956.0,95.0,4.25,24.15,1009.5,946.37,703.11
2018,7,8,12,0,958.0,95.0,4.3,24.3,1017.0,953.55,707.58
2018,7,8,12,15,957.0,95.5,4.35,24.35,1016.5,954.77,708.42
2018,7,8,12,30,956.0,96.0,4.4,24.4,1016.0,952.23,706.88
2018,7,8,12,45,953.5,96.0,4.45,24.4,1007.5,944.17,701.87
2018,7,8,13,0,951.0,96.0,4.5,24.4,999.0,932.4,694.45
2018,7,8,13,15,948.5,95.5,4.55,24.35,984.0,916.51,684.62
2018,7,8,13,30,946.0,95.0,4.6,24.3,969.0,897.02,672.38
2018,7,8,13,45,937.0,97.0,4.65,24.3,945.5,870.98,655.49
2018,7,8,14,0,928.0,99.0,4.7,24.3,922.0,841.84,636.42
2018,7,8,14,15,922.5,98.0,4.7,24.15,894.0,809.69,615.22
2018,7,8,14,30,917.0,97.0,4.7,24.0,866.0,774.61,591.82
2018,7,8,14,45,915.0,92.0,4.7,23.85,833.0,735.5,564.75
2018,7,8,15,0,913.0,87.0,4.7,23.7,800.0,693.52,534.11
2018,7,8,15,15,903.0,86.0,4.7,23.7,760.5,647.65,499.43
2018,7,8,15,30,893.0,85.0,4.7,23.7,721.0,599.99,462.55
2018,7,8,15,45,880.5,82.5,4.75,23.15,677.0,548.06,422.55
2018,7,8,16,0,868.0,80.0,4.8,22.6,633.0,495.1,380.35
2018,7,8,16,15,852.5,77.0,4.8,22.2,585.5,439.63,334.47
2018,7,8,16,30,837.0,74.0,4.8,21.8,538.0,383.97,287.04
2018,7,8,16,45,816.0,71.5,4.8,21.4,488.5,327.1,237.58
2018,7,8,17,0,795.0,69.0,4.8,21.0,439.0,268.53,186.17
2018,7,8,17,15,766.5,65.0,4.75,20.4,388.0,210.61,136.16
2018,7,8,17,30,738.0,61.0,4.7,19.8,337.0,155.19,90.88
2018,7,8,17,45,698.5,57.0,4.65,19.2,287.0,101.65,54.06
2018,7,8,18,0,659.0,53.0,4.6,18.6,237.0,52.46,33.5
2018,7,8,18,15,600.0,47.5,4.5,17.95,189.5,41.22,30.68
2018,7,8,18,30,541.0,42.0,4.4,17.3,142.0,33.92,24.08
2018,7,8,18,45,448.5,35.0,4.3,16.65,101.0,28.55,18.97
2018,7,8,19,0,356.0,28.0,4.2,16.0,60.0,23.21,12.8
2018,7,8,19,15,216.0,18.0,4.2,15.6,34.0,15.04,0.0
2018,7,8,19,30,76.0,8.0,4.2,15.2,8.0,6.83,0.0
2018,7,8,19,45,38.0,4.0,4.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.0,3.25,11.5,4.5,0.0,0.0
2018,7,9,5,0,86.0,8.0,3.3,11.7,9.0,6.83,0.0
2018,7,9,5,15,229.5,18.5,3.35,12.15,37.0,15.4,0.0
2018,7,9,5,30,373.0,29.0,3.4,12.6,65.0,24.02,14.1
2018,7,9,5,45,464.0,36.0,3.4,13.1,106.5,29.36,20.08
2018,7,9,6,0,555.0,43.0,3.4,13.6,148.0,34.73,25.25
2018,7,9,6,15,612.5,47.5,3.4,14.25,195.5,41.21,31.21
2018,7,9,6,30,670.0,52.0,3.4,14.9,243.0,57.06,34.25
2018,7,9,6,45,709.5,56.0,3.35,15.55,293.5,107.18,57.88
2018,7,9,7,0,749.0,60.0,3.3,16.2,344.0,161.62,96.89
2018,7,9,7,15,776.5,63.0,3.25,16.9,394.5,216.74,142.9
2018,7,9,7,30,804.0,66.0,3.2,17.6,445.0,276.82,195.2
2018,7,9,7,45,824.5,69.0,3.15,18.35,494.5,333.51,245.08
2018,7,9,8,0,845.0,72.0,3.1,19.1,544.0,391.08,294.68
2018,7,9,8,15,860.5,74.0,3.05,19.8,591.0,446.17,341.01
2018,7,9,8,30,876.0,76.0,3.0,20.5,638.0,501.02,385.51
2018,7,9,8,45,887.0,78.0,2.95,21.25,681.0,552.95,426.12
2018,7,9,9,0,898.0,80.0,2.9,22.0,724.0,603.66,464.3
2018,7,9,9,15,906.0,82.0,2.85,22.7,762.5,651.01,498.74
2018,7,9,9,30,914.0,84.0,2.8,23.4,801.0,696.38,530.59
2018,7,9,9,45,919.5,86.5,2.8,24.05,834.5,738.24,559.29
2018,7,9,10,0,925.0,89.0,2.8,24.7,868.0,777.48,584.07
2018,7,9,10,15,930.0,91.0,2.8,25.25,896.0,813.07,606.05
2018,7,9,10,30,935.0,93.0,2.8,25.8,924.0,845.64,625.76
2018,7,9,10,45,939.0,93.0,2.85,26.35,945.0,872.34,641.7
2018,7,9,11,0,943.0,93.0,2.9,26.9,966.0,895.69,655.39
2018,7,9,11,15,945.5,94.0,3.0,27.25,980.5,915.22,667.41
2018,7,9,11,30,948.0,95.0,3.1,27.6,995.0,931.14,677.12
2018,7,9,11,45,949.0,95.5,3.15,27.9,1002.5,941.61,683.13
2018,7,9,12,0,950.0,96.0,3.2,28.2,1010.0,948.36,686.84
2018,7,9,12,15,949.5,96.5,3.35,28.25,1009.5,950.05,688.72
2018,7,9,12,30,949.0,97.0,3.5,28.3,1009.0,948.02,688.28
2018,7,9,12,45,947.5,97.5,3.65,28.35,1002.0,941.37,684.88
2018,7,9,13,0,946.0,98.0,3.8,28.4,995.0,931.04,679.12
2018,7,9,13,15,943.5,97.0,3.9,28.3,980.0,914.78,669.59
2018,7,9,13,30,941.0,96.0,4.0,28.2,965.0,894.93,657.69
2018,7,9,13,45,937.0,95.0,4.15,28.15,943.0,870.33,642.67
2018,7,9,14,0,933.0,94.0,4.3,28.1,921.0,842.4,625.28
2018,7,9,14,15,928.0,92.5,4.4,27.9,893.0,810.02,604.86
2018,7,9,14,30,923.0,91.0,4.5,27.7,865.0,774.66,582.17
2018,7,9,14,45,916.5,89.0,4.6,27.5,831.0,734.96,555.88
2018,7,9,15,0,910.0,87.0,4.7,27.3,797.0,692.74,526.01
2018,7,9,15,15,900.0,86.0,4.7,27.3,758.0,646.97,491.93
2018,7,9,15,30,890.0,85.0,4.7,27.3,719.0,599.42,455.67
2018,7,9,15,45,860.0,88.5,4.85,26.7,669.5,543.86,413.88
2018,7,9,16,0,830.0,92.0,5.0,26.1,620.0,488.87,371.09
2018,7,9,16,15,811.5,88.5,5.05,25.6,572.0,432.88,325.81
2018,7,9,16,30,793.0,85.0,5.1,25.1,524.0,377.08,279.27
2018,7,9,16,45,787.0,77.5,5.1,24.65,478.5,322.18,231.85
2018,7,9,17,0,781.0,70.0,5.1,24.2,433.0,266.74,183.17
2018,7,9,17,15,761.0,65.0,5.05,23.5,384.5,210.38,134.71
2018,7,9,17,30,741.0,60.0,5.0,22.8,336.0,155.55,89.99
2018,7,9,17,45,701.5,56.0,4.9,22.1,286.0,101.77,53.25
2018,7,9,18,0,662.0,52.0,4.8,21.4,236.0,52.33,32.53
2018,7,9,18,15,603.5,46.5,4.65,20.7,188.5,40.39,29.59
2018,7,9,18,30,545.0,41.0,4.5,20.0,141.0,36.07,25.64
2018,7,9,18,45,452.5,34.5,4.35,19.3,100.5,28.16,18.38
2018,7,9,19,0,360.0,28.0,4.2,18.6,60.0,23.24,12.57
2018,7,9,19,15,210.0,17.0,4.15,18.2,33.0,14.14,0.0
2018,7,9,19,30,60.0,6.0,4.1,17.8,6.0,5.12,0.0
2018,7,9,19,45,30.0,3.0,4.05,17.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.0,2.45,12.5,4.5,0.0,0.0
2018,7,10,5,0,99.0,8.0,2.7,12.7,9.0,6.83,0.0
2018,7,10,5,15,252.5,17.5,2.8,13.15,37.0,14.56,0.0
2018,7,10,5,30,406.0,27.0,2.9,13.6,65.0,22.39,12.57
2018,7,10,5,45,495.5,33.5,3.05,14.0,107.5,29.85,20.4
2018,7,10,6,0,585.0,40.0,3.2,14.4,150.0,35.32,25.67
2018,7,10,6,15,642.5,44.5,3.15,15.05,198.5,38.88,29.03
2018,7,10,6,30,700.0,49.0,3.1,15.7,247.0,55.13,32.23
2018,7,10,6,45,738.5,53.0,3.1,16.4,298.5,107.0,56.44
2018,7,10,7,0,777.0,57.0,3.1,17.1,350.0,163.03,96.48
2018,7,10,7,15,804.0,59.5,3.05,17.95,401.0,222.41,145.78
2018,7,10,7,30,831.0,62.0,3.0,18.8,452.0,280.44,196.21
2018,7,10,7,45,851.0,64.5,2.95,19.65,502.5,338.06,246.65
2018,7,10,8,0,871.0,67.0,2.9,20.5,553.0,396.46,296.62
2018,7,10,8,15,886.5,69.5,2.85,21.2,601.0,453.43,344.13
2018,7,10,8,30,902.0,72.0,2.8,21.9,649.0,510.13,389.7
2018,7,10,8,45,913.5,73.5,2.8,22.55,693.0,563.19,431.11
2018,7,10,9,0,925.0,75.0,2.8,23.2,737.0,615.02,470.13
2018,7,10,9,15,931.0,78.0,2.8,23.8,776.0,663.33,505.34
2018,7,10,9,30,937.0,81.0,2.8,24.4,815.0,709.43,537.83
2018,7,10,9,45,940.5,84.5,2.8,24.95,848.5,751.78,566.84
2018,7,10,10,0,944.0,88.0,2.8,25.5,882.0,791.31,591.66
2018,7,10,10,15,949.5,89.5,2.9,25.85,910.5,827.49,614.94
2018,7,10,10,30,955.0,91.0,3.0,26.2,939.0,860.62,636.03
2018,7,10,10,45,959.0,92.0,3.05,26.55,961.0,888.83,653.42
2018,7,10,11,0,963.0,93.0,3.1,26.9,983.0,913.61,668.5
2018,7,10,11,15,965.5,93.0,3.25,27.0,997.5,932.61,681.12
2018,7,10,11,30,968.0,93.0,3.4,27.1,1012.0,947.93,691.41
2018,7,10,11,45,969.5,93.5,3.5,27.2,1019.5,959.1,698.75
2018,7,10,12,0,971.0,94.0,3.6,27.3,1027.0,966.47,703.72
2018,7,10,12,15,969.5,95.0,3.75,27.2,1026.5,967.8,705.71
2018,7,10,12,30,968.0,96.0,3.9,27.1,1026.0,965.32,705.31
2018,7,10,12,45,965.5,96.0,4.05,27.05,1017.5,957.23,701.14
2018,7,10,13,0,963.0,96.0,4.2,27.0,1009.0,945.39,694.54
2018,7,10,13,15,960.5,95.5,4.3,26.75,994.0,929.37,685.47
2018,7,10,13,30,958.0,95.0,4.4,26.5,979.0,909.69,673.95
2018,7,10,13,45,944.5,99.5,4.5,26.25,954.0,882.0,656.95
2018,7,10,14,0,931.0,104.0,4.6,26.0,929.0,851.37,638.02
2018,7,10,14,15,925.5,102.5,4.7,25.7,900.5,818.68,617.66
2018,7,10,14,30,920.0,101.0,4.8,25.4,872.0,783.02,594.96
2018,7,10,14,45,922.5,94.5,4.85,25.05,840.5,745.58,570.02
2018,7,10,15,0,925.0,88.0,4.9,24.7,809.0,704.89,541.14
2018,7,10,15,15,915.0,86.5,4.9,24.7,769.0,657.99,505.85
2018,7,10,15,30,905.0,85.0,4.9,24.7,729.0,609.27,468.33
2018,7,10,15,45,892.5,82.5,5.0,23.8,684.5,556.71,428.72
2018,7,10,16,0,880.0,80.0,5.1,22.9,640.0,503.07,386.69
2018,7,10,16,15,864.5,77.5,5.05,22.35,592.0,447.34,340.7
2018,7,10,16,30,849.0,75.0,5.0,21.8,544.0,391.39,293.09
2018,7,10,16,45,828.0,72.0,5.0,21.25,494.0,333.28,242.72
2018,7,10,17,0,807.0,69.0,5.0,20.7,444.0,273.53,190.32
2018,7,10,17,15,779.0,65.0,4.95,20.05,392.5,214.87,139.5
2018,7,10,17,30,751.0,61.0,4.9,19.4,341.0,158.63,93.3
2018,7,10,17,45,711.0,57.5,4.85,18.7,290.5,104.54,55.79
2018,7,10,18,0,671.0,54.0,4.8,18.0,240.0,54.85,34.62
2018,7,10,18,15,610.5,48.5,4.7,17.4,191.5,42.19,31.6
2018,7,10,18,30,550.0,43.0,4.6,16.8,143.0,34.82,24.9
2018,7,10,18,45,454.0,35.5,4.5,16.15,101.5,29.04,19.4
2018,7,10,19,0,358.0,28.0,4.4,15.5,60.0,23.26,12.7
2018,7,10,19,15,207.5,17.0,4.3,15.1,33.0,14.15,0.0
2018,7,10,19,30,57.0,6.0,4.2,14.7,6.0,5.12,0.0
2018,7,10,19,45,28.5,3.0,4.15,14.35,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.5,2.15,11.45,3.5,0.0,0.0
2018,7,11,5,0,67.0,7.0,2.2,11.7,7.0,5.97,0.0
2018,7,11,5,15,216.5,17.5,2.2,12.15,34.5,14.55,0.0
2018,7,11,5,30,366.0,28.0,2.2,12.6,62.0,23.2,13.17
2018,7,11,5,45,289.0,30.5,2.2,13.1,67.0,24.12,15.47
2018,7,11,6,0,212.0,33.0,2.2,13.6,72.0,25.13,16.73
2018,7,11,6,15,117.5,40.5,2.15,14.15,63.0,31.77,22.81
2018,7,11,6,30,23.0,48.0,2.1,14.7,54.0,40.57,28.88
2018,7,11,6,45,11.5,65.0,2.0,15.2,68.0,54.85,40.83
2018,7,11,7,0,0.0,82.0,1.9,15.7,82.0,67.63,51.88
2018,7,11,7,15,3.0,115.5,1.9,16.35,117.0,95.11,74.42
2018,7,11,7,30,6.0,149.0,1.9,17.0,152.0,123.24,97.06
2018,7,11,7,45,39.5,179.5,1.85,17.6,201.5,160.43,125.94
2018,7,11,8,0,73.0,210.0,1.8,18.2,251.0,201.51,157.87
2018,7,11,8,15,293.0,193.0,1.8,18.8,377.5,294.96,229.36
2018,7,11,8,30,513.0,176.0,1.8,19.4,504.0,410.37,317.55
2018,7,11,8,45,665.0,145.5,1.8,20.0,601.5,497.03,383.1
2018,7,11,9,0,817.0,115.0,1.8,20.6,699.0,591.58,453.27
2018,7,11,9,15,873.5,99.0,1.85,21.15,754.5,647.39,494.08
2018,7,11,9,30,930.0,83.0,1.9,21.7,810.0,707.23,536.96
2018,7,11,9,45,931.5,88.0,1.95,22.3,843.5,749.38,565.66
2018,7,11,10,0,933.0,93.0,2.0,22.9,877.0,788.56,590.42
2018,7,11,10,15,939.0,93.5,2.05,23.35,905.0,823.9,612.53
2018,7,11,10,30,945.0,94.0,2.1,23.8,933.0,856.25,632.47
2018,7,11,10,45,949.5,95.0,2.15,24.25,955.0,884.68,649.68
2018,7,11,11,0,954.0,96.0,2.2,24.7,977.0,909.74,664.64
2018,7,11,11,15,956.5,96.5,2.25,25.05,991.5,929.09,676.13
2018,7,11,11,30,959.0,97.0,2.3,25.4,1006.0,944.81,685.33
2018,7,11,11,45,960.5,97.0,2.4,25.7,1013.5,955.45,691.95
2018,7,11,12,0,962.0,97.0,2.5,26.0,1021.0,962.35,696.26
2018,7,11,12,15,962.5,96.5,2.6,26.15,1021.0,964.1,697.77
2018,7,11,12,30,963.0,96.0,2.7,26.3,1021.0,962.08,696.96
2018,7,11,12,45,962.0,95.5,2.75,26.45,1013.5,954.91,692.5
2018,7,11,13,0,961.0,95.0,2.8,26.6,1006.0,943.98,685.71
2018,7,11,13,15,958.5,94.5,2.9,26.55,991.0,928.0,676.62
2018,7,11,13,30,956.0,94.0,3.0,26.5,976.0,908.36,665.14
2018,7,11,13,45,951.5,93.5,3.1,26.5,954.0,883.5,650.01
2018,7,11,14,0,947.0,93.0,3.2,26.5,932.0,855.27,632.54
2018,7,11,14,15,941.0,92.5,3.3,26.25,903.5,822.65,612.55
2018,7,11,14,30,935.0,92.0,3.4,26.0,875.0,787.04,590.27
2018,7,11,14,45,927.0,90.5,3.45,25.75,840.0,746.29,563.56
2018,7,11,15,0,919.0,89.0,3.5,25.5,805.0,703.1,533.17
2018,7,11,15,15,909.0,87.5,3.5,25.5,765.0,656.43,498.79
2018,7,11,15,30,899.0,86.0,3.5,25.5,725.0,607.94,462.19
2018,7,11,15,45,885.0,84.5,3.6,24.65,680.5,555.75,423.47
2018,7,11,16,0,871.0,83.0,3.7,23.8,636.0,502.63,382.48
2018,7,11,16,15,853.0,80.5,3.7,23.2,587.5,446.22,336.95
2018,7,11,16,30,835.0,78.0,3.7,22.6,539.0,389.87,289.93
2018,7,11,16,45,811.5,75.0,3.7,22.05,488.5,329.67,238.69
2018,7,11,17,0,788.0,72.0,3.7,21.5,438.0,272.2,188.79
2018,7,11,17,15,756.5,69.0,3.6,20.8,386.5,214.72,139.59
2018,7,11,17,30,725.0,66.0,3.5,20.1,335.0,160.07,95.16
2018,7,11,17,45,681.0,61.5,3.45,19.4,284.0,106.24,57.94
2018,7,11,18,0,637.0,57.0,3.4,18.7,233.0,53.55,33.31
2018,7,11,18,15,572.5,51.5,3.25,18.05,185.5,40.92,30.4
2018,7,11,18,30,508.0,46.0,3.1,17.4,138.0,37.1,26.83
2018,7,11,18,45,409.0,38.0,2.95,16.7,97.5,31.03,21.06
2018,7,11,19,0,310.0,30.0,2.8,16.0,57.0,24.98,13.91
2018,7,11,19,15,177.0,18.0,2.75,15.7,31.5,15.36,0.0
2018,7,11,19,30,44.0,6.0,2.7,15.4,6.0,5.12,0.0
2018,7,11,19,45,22.0,3.0,2.65,15.05,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.75,12.3,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.8,12.5,2.0,1.71,0.0
2018,7,12,5,15,0.0,8.5,1.85,13.0,8.5,6.99,0.0
2018,7,12,5,30,0.0,15.0,1.9,13.5,15.0,12.35,4.25
2018,7,12,5,45,0.0,26.5,2.0,13.95,26.5,21.87,13.43
2018,7,12,6,0,0.0,38.0,2.1,14.4,38.0,31.41,22.21
2018,7,12,6,15,0.0,47.0,2.1,14.95,47.0,38.88,29.05
2018,7,12,6,30,0.0,56.0,2.1,15.5,56.0,46.37,34.01
2018,7,12,6,45,0.0,70.5,2.1,16.05,70.5,58.17,43.94
