Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,0,0.0,85.0,2.1,16.6,85.0,69.97,53.67
2018,7,12,7,15,6.5,120.5,2.15,17.15,123.5,99.72,77.89
2018,7,12,7,30,13.0,156.0,2.2,17.7,162.0,130.58,102.63
2018,7,12,7,45,16.5,176.5,2.2,18.3,185.0,149.78,117.6
2018,7,12,8,0,20.0,197.0,2.2,18.9,208.0,169.51,132.85
2018,7,12,8,15,25.0,219.5,2.25,19.45,234.5,192.01,150.15
2018,7,12,8,30,30.0,242.0,2.3,20.0,261.0,218.27,170.2
2018,7,12,8,45,77.5,266.0,2.35,20.6,320.0,266.94,207.64
2018,7,12,9,0,125.0,290.0,2.4,21.2,379.0,326.42,252.92
2018,7,12,9,15,288.0,289.0,2.45,21.6,509.5,442.15,341.31
2018,7,12,9,30,451.0,288.0,2.5,22.0,640.0,573.24,438.27
2018,7,12,9,45,471.5,300.5,2.55,22.45,683.0,619.48,470.32
2018,7,12,10,0,492.0,313.0,2.6,22.9,726.0,665.62,502.24
2018,7,12,10,15,465.5,336.5,2.6,23.15,737.5,684.41,513.86
2018,7,12,10,30,439.0,360.0,2.6,23.4,749.0,699.76,523.04
2018,7,12,10,45,409.0,383.5,2.65,23.65,753.0,708.93,528.0
2018,7,12,11,0,379.0,407.0,2.7,23.9,757.0,706.76,525.24
2018,7,12,11,15,364.5,418.0,2.75,24.1,759.0,712.6,528.52
2018,7,12,11,30,350.0,429.0,2.8,24.3,761.0,716.3,530.26
2018,7,12,11,45,437.0,393.0,2.8,24.45,810.5,775.59,572.47
2018,7,12,12,0,524.0,357.0,2.8,24.6,860.0,825.38,607.43
2018,7,12,12,15,593.5,309.5,2.9,24.75,879.0,845.3,622.79
2018,7,12,12,30,663.0,262.0,3.0,24.9,898.0,865.08,638.19
2018,7,12,12,45,631.0,279.5,3.05,25.1,881.0,847.43,625.22
2018,7,12,13,0,599.0,297.0,3.1,25.3,864.0,827.06,610.69
2018,7,12,13,15,606.0,293.5,3.15,25.25,859.5,820.55,607.09
2018,7,12,13,30,613.0,290.0,3.2,25.2,855.0,811.14,601.39
2018,7,12,13,45,689.0,230.5,3.25,25.15,851.5,807.06,601.4
2018,7,12,14,0,765.0,171.0,3.3,25.1,848.0,789.78,592.31
2018,7,12,14,15,781.0,155.5,3.3,24.75,827.5,764.93,576.42
2018,7,12,14,30,797.0,140.0,3.3,24.4,807.0,736.07,557.43
2018,7,12,14,45,798.0,131.5,3.3,24.05,776.0,699.15,532.03
2018,7,12,15,0,799.0,123.0,3.3,23.7,745.0,659.49,504.08
2018,7,12,15,15,786.5,121.0,3.3,23.7,707.0,614.87,470.93
2018,7,12,15,30,774.0,119.0,3.3,23.7,669.0,568.96,436.07
2018,7,12,15,45,759.5,115.5,3.3,22.75,627.0,519.59,399.22
2018,7,12,16,0,745.0,112.0,3.3,21.8,585.0,469.66,360.61
2018,7,12,16,15,727.5,107.5,3.3,21.3,540.0,417.25,318.17
2018,7,12,16,30,710.0,103.0,3.3,20.8,495.0,363.04,273.06
2018,7,12,16,45,686.0,98.0,3.25,20.3,447.5,308.59,226.71
2018,7,12,17,0,662.0,93.0,3.2,19.8,400.0,255.75,181.01
2018,7,12,17,15,630.0,87.5,3.2,19.3,352.0,202.72,135.82
2018,7,12,17,30,598.0,82.0,3.2,18.8,304.0,152.78,95.2
2018,7,12,17,45,555.0,75.5,3.15,18.3,257.0,104.43,61.25
2018,7,12,18,0,512.0,69.0,3.1,17.8,210.0,61.02,40.62
2018,7,12,18,15,449.0,60.5,3.05,17.45,166.0,47.41,36.18
2018,7,12,18,30,386.0,52.0,3.0,17.1,122.0,41.55,30.74
2018,7,12,18,45,242.0,41.5,2.95,16.75,80.5,31.81,21.7
2018,7,12,19,0,98.0,31.0,2.9,16.4,39.0,24.15,13.1
2018,7,12,19,15,53.5,17.0,2.8,16.3,21.0,14.51,0.0
2018,7,12,19,30,9.0,3.0,2.7,16.2,3.0,2.56,0.0
2018,7,12,19,45,4.5,1.5,2.65,16.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.15,14.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.2,14.1,2.0,1.71,0.0
2018,7,13,5,15,0.0,13.0,2.2,14.45,13.0,11.1,0.0
2018,7,13,5,30,0.0,24.0,2.2,14.8,24.0,19.74,9.92
2018,7,13,5,45,6.0,42.5,2.2,15.15,43.5,34.13,23.92
2018,7,13,6,0,12.0,61.0,2.2,15.5,63.0,48.4,36.99
2018,7,13,6,15,22.0,77.0,2.2,15.9,82.5,59.83,47.4
2018,7,13,6,30,32.0,93.0,2.2,16.3,102.0,72.82,55.82
2018,7,13,6,45,38.5,99.0,2.2,16.7,112.0,82.16,62.49
2018,7,13,7,0,45.0,105.0,2.2,17.1,122.0,91.7,69.7
2018,7,13,7,15,40.0,97.5,2.25,17.55,114.0,88.73,67.26
2018,7,13,7,30,35.0,90.0,2.3,18.0,106.0,84.39,63.81
2018,7,13,7,45,17.5,76.5,2.3,18.45,84.5,70.02,52.34
2018,7,13,8,0,0.0,63.0,2.3,18.9,63.0,52.26,37.82
2018,7,13,8,15,44.5,139.5,2.35,19.35,168.0,136.74,106.21
2018,7,13,8,30,89.0,216.0,2.4,19.8,273.0,229.85,179.8
2018,7,13,8,45,86.5,220.0,2.45,20.3,278.5,238.3,185.86
2018,7,13,9,0,84.0,224.0,2.5,20.8,284.0,246.15,191.57
2018,7,13,9,15,50.5,212.5,2.55,21.25,249.0,213.95,165.67
2018,7,13,9,30,17.0,201.0,2.6,21.7,214.0,179.91,138.11
2018,7,13,9,45,47.0,273.5,2.65,22.15,312.5,270.39,208.18
2018,7,13,10,0,77.0,346.0,2.7,22.6,411.0,359.58,275.11
2018,7,13,10,15,110.0,371.0,2.7,23.0,467.0,421.22,320.39
2018,7,13,10,30,143.0,396.0,2.7,23.4,523.0,475.37,359.56
2018,7,13,10,45,358.5,327.5,2.75,23.75,655.5,618.8,466.86
2018,7,13,11,0,574.0,259.0,2.8,24.1,788.0,752.56,563.47
2018,7,13,11,15,707.5,200.0,2.85,24.4,862.5,826.31,615.41
2018,7,13,11,30,841.0,141.0,2.9,24.7,937.0,882.25,651.79
2018,7,13,11,45,742.5,204.0,2.95,24.95,911.0,871.45,643.54
2018,7,13,12,0,644.0,267.0,3.0,25.2,885.0,853.71,629.29
2018,7,13,12,15,669.0,252.5,3.0,25.3,894.5,864.68,637.19
2018,7,13,12,30,694.0,238.0,3.0,25.4,904.0,872.47,642.74
2018,7,13,12,45,783.5,179.0,3.05,25.55,925.0,885.71,652.31
2018,7,13,13,0,873.0,120.0,3.1,25.7,946.0,891.74,656.42
2018,7,13,13,15,871.0,118.5,3.1,25.7,932.0,876.6,646.6
2018,7,13,13,30,869.0,117.0,3.1,25.7,918.0,858.12,634.75
2018,7,13,13,45,865.0,115.5,3.1,25.75,897.0,834.69,619.47
2018,7,13,14,0,861.0,114.0,3.1,25.8,876.0,808.16,602.11
2018,7,13,14,15,855.0,112.5,3.15,25.7,848.5,777.1,582.2
2018,7,13,14,30,849.0,111.0,3.2,25.6,821.0,743.34,560.27
2018,7,13,14,45,841.5,108.5,3.2,25.5,788.0,705.06,533.77
2018,7,13,15,0,834.0,106.0,3.2,25.4,755.0,664.55,504.7
2018,7,13,15,15,822.5,104.0,3.2,25.4,716.5,619.95,471.78
2018,7,13,15,30,811.0,102.0,3.2,25.4,678.0,573.88,436.98
2018,7,13,15,45,797.0,99.5,3.3,25.0,635.5,525.9,400.69
2018,7,13,16,0,783.0,97.0,3.4,24.6,593.0,475.35,361.24
2018,7,13,16,15,765.0,94.0,3.45,24.2,547.5,422.18,318.41
2018,7,13,16,30,747.0,91.0,3.5,23.8,502.0,369.28,274.46
2018,7,13,16,45,723.5,86.5,3.55,23.4,454.0,313.8,227.51
2018,7,13,17,0,700.0,82.0,3.6,23.0,406.0,259.81,181.04
2018,7,13,17,15,667.5,78.0,3.65,22.4,357.5,203.13,133.2
2018,7,13,17,30,635.0,74.0,3.7,21.8,309.0,152.19,92.06
2018,7,13,17,45,590.5,68.5,3.75,21.15,261.0,102.34,57.4
2018,7,13,18,0,546.0,63.0,3.8,20.5,213.0,57.52,36.56
2018,7,13,18,15,482.5,56.0,3.75,19.85,168.5,43.98,32.82
2018,7,13,18,30,419.0,49.0,3.7,19.2,124.0,39.21,28.41
2018,7,13,18,45,326.0,39.0,3.7,18.55,86.5,31.65,21.35
2018,7,13,19,0,233.0,29.0,3.7,17.9,49.0,23.95,12.67
2018,7,13,19,15,131.0,17.0,3.65,17.5,27.0,14.51,0.0
2018,7,13,19,30,29.0,5.0,3.6,17.1,5.0,4.27,0.0
2018,7,13,19,45,14.5,2.5,3.55,16.7,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,4,45,4.0,1.0,3.05,13.35,1.0,0.0,0.0
2018,7,14,5,0,8.0,2.0,3.1,13.4,2.0,1.71,0.0
2018,7,14,5,15,47.0,11.5,3.15,13.75,15.0,9.82,0.0
2018,7,14,5,30,86.0,21.0,3.2,14.1,28.0,16.84,7.49
2018,7,14,5,45,118.0,33.5,3.25,14.45,50.5,26.45,17.29
2018,7,14,6,0,150.0,46.0,3.3,14.8,73.0,35.87,26.05
2018,7,14,6,15,94.0,59.0,3.3,15.3,77.5,46.84,36.02
2018,7,14,6,30,38.0,72.0,3.3,15.8,82.0,58.62,43.86
2018,7,14,6,45,36.5,100.5,3.3,16.25,112.0,83.04,63.46
2018,7,14,7,0,35.0,129.0,3.3,16.7,142.0,107.95,83.87
2018,7,14,7,15,65.0,158.5,3.3,17.2,187.0,140.57,109.31
2018,7,14,7,30,95.0,188.0,3.3,17.7,232.0,177.33,138.23
2018,7,14,7,45,103.5,210.5,3.25,18.25,263.5,205.64,160.87
2018,7,14,8,0,112.0,233.0,3.2,18.8,295.0,237.9,186.41
2018,7,14,8,15,150.5,252.5,3.25,19.3,343.5,279.6,218.86
2018,7,14,8,30,189.0,272.0,3.3,19.8,392.0,325.23,254.19
2018,7,14,8,45,163.5,287.5,3.3,20.25,396.5,336.84,262.79
2018,7,14,9,0,138.0,303.0,3.3,20.7,401.0,345.58,268.82
2018,7,14,9,15,148.5,322.0,3.35,21.1,433.0,377.26,292.52
2018,7,14,9,30,159.0,341.0,3.4,21.5,465.0,409.52,316.28
2018,7,14,9,45,358.5,294.5,3.5,21.9,590.0,535.35,412.77
2018,7,14,10,0,558.0,248.0,3.6,22.3,715.0,661.51,506.81
2018,7,14,10,15,725.0,174.5,3.65,22.55,802.5,741.45,566.36
2018,7,14,10,30,892.0,101.0,3.7,22.8,890.0,822.91,623.13
2018,7,14,10,45,896.5,102.0,3.8,23.1,911.5,850.16,640.53
2018,7,14,11,0,901.0,103.0,3.9,23.4,933.0,874.23,656.08
2018,7,14,11,15,904.5,103.5,4.0,23.45,948.0,893.66,669.12
2018,7,14,11,30,908.0,104.0,4.1,23.5,963.0,909.67,679.92
2018,7,14,11,45,903.0,108.5,4.15,23.5,968.5,918.24,685.63
2018,7,14,12,0,898.0,113.0,4.2,23.5,974.0,923.14,689.0
2018,7,14,12,15,709.5,239.5,4.25,23.45,919.5,890.69,666.63
2018,7,14,12,30,521.0,366.0,4.3,23.4,865.0,832.8,621.84
2018,7,14,12,45,589.0,314.0,4.4,23.3,874.0,841.84,631.38
2018,7,14,13,0,657.0,262.0,4.5,23.2,883.0,850.31,640.16
2018,7,14,13,15,761.5,193.5,4.5,23.1,902.5,861.31,650.32
2018,7,14,13,30,866.0,125.0,4.5,23.0,922.0,864.1,652.9
2018,7,14,13,45,879.0,114.0,4.55,22.85,906.5,846.31,641.78
2018,7,14,14,0,892.0,103.0,4.6,22.7,891.0,824.39,627.88
2018,7,14,14,15,863.5,113.5,4.6,22.5,856.5,785.93,602.06
2018,7,14,14,30,835.0,124.0,4.6,22.3,822.0,745.89,574.96
2018,7,14,14,45,849.5,110.0,4.6,22.1,795.0,713.37,552.09
2018,7,14,15,0,864.0,96.0,4.6,21.9,768.0,676.7,525.5
2018,7,14,15,15,853.0,94.5,4.6,21.9,729.0,631.6,491.2
2018,7,14,15,30,842.0,93.0,4.6,21.9,690.0,584.91,454.91
2018,7,14,15,45,829.0,90.5,4.6,21.1,647.5,534.88,416.46
2018,7,14,16,0,816.0,88.0,4.6,20.3,605.0,483.95,375.95
2018,7,14,16,15,799.0,85.5,4.6,19.85,559.0,430.08,331.3
2018,7,14,16,30,782.0,83.0,4.6,19.4,513.0,376.2,285.29
2018,7,14,16,45,759.0,79.0,4.55,18.95,464.0,319.4,235.88
2018,7,14,17,0,736.0,75.0,4.5,18.5,415.0,263.95,186.9
2018,7,14,17,15,705.0,72.0,4.45,18.1,366.0,209.37,139.31
2018,7,14,17,30,674.0,69.0,4.4,17.7,317.0,157.63,96.43
2018,7,14,17,45,631.0,63.5,4.35,17.35,268.0,102.35,56.67
2018,7,14,18,0,588.0,58.0,4.3,17.0,219.0,55.09,34.23
2018,7,14,18,15,525.0,52.0,4.25,16.65,173.5,41.07,30.7
2018,7,14,18,30,462.0,46.0,4.2,16.3,128.0,36.94,26.78
2018,7,14,18,45,365.5,37.0,4.15,15.95,89.5,30.09,20.25
2018,7,14,19,0,269.0,28.0,4.1,15.6,51.0,23.17,12.05
2018,7,14,19,15,152.0,16.5,4.1,15.3,28.0,14.08,0.0
2018,7,14,19,30,35.0,5.0,4.1,15.0,5.0,4.27,0.0
2018,7,14,19,45,17.5,2.5,4.1,14.75,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,3.05,12.2,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.1,12.3,1.0,0.85,0.0
2018,7,15,5,15,0.0,4.0,3.2,12.7,4.0,3.41,0.0
2018,7,15,5,30,0.0,7.0,3.3,13.1,7.0,5.74,0.0
2018,7,15,5,45,9.0,12.0,3.4,13.45,13.5,10.15,3.18
2018,7,15,6,0,18.0,17.0,3.5,13.8,20.0,14.48,7.21
2018,7,15,6,15,9.0,22.0,3.5,14.25,23.5,18.66,11.05
2018,7,15,6,30,0.0,27.0,3.5,14.7,27.0,22.25,13.48
2018,7,15,6,45,0.0,39.0,3.5,15.1,39.0,32.21,21.98
2018,7,15,7,0,0.0,51.0,3.5,15.5,51.0,42.19,30.39
2018,7,15,7,15,0.0,80.0,3.5,15.95,80.0,66.31,50.6
2018,7,15,7,30,0.0,109.0,3.5,16.4,109.0,89.9,70.03
2018,7,15,7,45,1.0,129.0,3.5,16.85,129.5,106.76,83.56
2018,7,15,8,0,2.0,149.0,3.5,17.3,150.0,123.9,97.16
2018,7,15,8,15,5.5,172.5,3.5,17.75,176.0,145.25,114.0
2018,7,15,8,30,9.0,196.0,3.5,18.2,202.0,167.15,131.11
2018,7,15,8,45,19.5,230.0,3.5,18.65,243.5,202.08,158.46
2018,7,15,9,0,30.0,264.0,3.5,19.1,285.0,243.13,190.26
2018,7,15,9,15,62.5,304.0,3.5,19.45,351.5,300.83,234.94
2018,7,15,9,30,95.0,344.0,3.5,19.8,418.0,361.74,281.36
2018,7,15,9,45,157.0,361.0,3.55,20.2,489.5,434.62,336.71
2018,7,15,10,0,219.0,378.0,3.6,20.6,561.0,503.92,388.47
2018,7,15,10,15,259.5,384.5,3.65,20.9,608.5,559.95,429.43
2018,7,15,10,30,300.0,391.0,3.7,21.2,656.0,608.58,464.64
2018,7,15,10,45,268.5,413.5,3.8,21.45,655.0,612.59,465.95
2018,7,15,11,0,237.0,436.0,3.9,21.7,654.0,614.0,465.54
2018,7,15,11,15,530.0,304.0,3.95,21.8,802.0,766.89,581.89
2018,7,15,11,30,823.0,172.0,4.0,21.9,950.0,908.94,684.08
2018,7,15,11,45,891.0,136.0,4.1,22.0,984.0,933.43,699.77
2018,7,15,12,0,959.0,100.0,4.2,22.1,1018.0,967.65,722.92
2018,7,15,12,15,958.5,100.5,4.25,22.1,1018.0,969.55,724.18
2018,7,15,12,30,958.0,101.0,4.3,22.1,1018.0,967.67,723.22
2018,7,15,12,45,956.0,101.5,4.4,22.1,1010.5,960.65,719.18
2018,7,15,13,0,954.0,102.0,4.5,22.1,1003.0,949.89,712.83
2018,7,15,13,15,951.5,101.0,4.55,22.0,988.0,933.59,702.82
2018,7,15,13,30,949.0,100.0,4.6,21.9,973.0,913.64,690.35
2018,7,15,13,45,945.5,98.5,4.6,21.85,951.0,888.83,674.03
2018,7,15,14,0,942.0,97.0,4.6,21.8,929.0,860.59,655.32
2018,7,15,14,15,935.5,96.0,4.6,21.6,900.0,827.2,633.31
2018,7,15,14,30,929.0,95.0,4.6,21.4,871.0,790.86,609.06
2018,7,15,14,45,922.0,93.0,4.6,21.25,836.0,750.47,581.41
2018,7,15,15,0,915.0,91.0,4.6,21.1,801.0,707.56,549.89
2018,7,15,15,15,904.5,89.5,4.6,21.1,761.0,660.6,514.3
2018,7,15,15,30,894.0,88.0,4.6,21.1,721.0,611.86,476.5
2018,7,15,15,45,881.0,85.5,4.55,20.6,676.5,559.32,435.53
2018,7,15,16,0,868.0,83.0,4.5,20.1,632.0,505.76,392.46
2018,7,15,16,15,851.5,81.0,4.45,19.7,584.5,450.39,346.45
2018,7,15,16,30,835.0,79.0,4.4,19.3,537.0,394.9,298.94
2018,7,15,16,45,813.0,75.5,4.4,18.95,486.5,334.6,246.56
2018,7,15,17,0,791.0,72.0,4.4,18.6,436.0,276.72,195.32
2018,7,15,17,15,760.0,68.5,4.3,18.15,384.5,218.42,144.44
2018,7,15,17,30,729.0,65.0,4.2,17.7,333.0,162.9,98.32
2018,7,15,17,45,685.5,60.5,4.15,17.3,282.0,108.53,59.64
2018,7,15,18,0,642.0,56.0,4.1,16.9,231.0,59.07,36.61
2018,7,15,18,15,577.5,50.0,4.0,16.45,183.0,39.84,29.64
2018,7,15,18,30,513.0,44.0,3.9,16.0,135.0,35.57,25.61
2018,7,15,18,45,411.0,36.0,3.8,15.55,94.5,29.43,19.7
2018,7,15,19,0,309.0,28.0,3.7,15.1,54.0,23.31,11.99
2018,7,15,19,15,175.5,16.5,3.65,14.85,29.5,14.08,0.0
2018,7,15,19,30,42.0,5.0,3.6,14.6,5.0,4.27,0.0
2018,7,15,19,45,21.0,2.5,3.6,14.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,12.0,2.0,1.71,0.0
2018,7,16,5,15,56.0,9.0,3.1,12.4,13.0,7.68,0.0
2018,7,16,5,30,94.0,16.0,3.2,12.8,24.0,12.37,3.74
2018,7,16,5,45,104.5,24.0,3.3,13.2,38.0,18.26,10.22
2018,7,16,6,0,115.0,32.0,3.4,13.6,52.0,25.48,16.96
2018,7,16,6,15,79.5,40.5,3.35,14.1,56.5,31.53,22.55
2018,7,16,6,30,44.0,49.0,3.3,14.6,61.0,40.61,28.65
2018,7,16,6,45,22.0,63.0,3.3,15.1,69.0,53.96,39.67
2018,7,16,7,0,0.0,77.0,3.3,15.6,77.0,63.63,48.56
2018,7,16,7,15,3.5,111.0,3.25,16.15,112.5,91.66,71.67
2018,7,16,7,30,7.0,145.0,3.2,16.7,148.0,120.39,94.98
2018,7,16,7,45,14.5,171.5,3.15,17.25,179.0,145.24,114.66
2018,7,16,8,0,22.0,198.0,3.1,17.8,210.0,171.22,135.05
2018,7,16,8,15,84.0,220.5,3.05,18.35,272.5,221.13,174.01
2018,7,16,8,30,146.0,243.0,3.0,18.9,335.0,280.74,220.54
2018,7,16,8,45,228.5,264.5,3.0,19.45,420.5,358.13,280.39
2018,7,16,9,0,311.0,286.0,3.0,20.0,506.0,438.87,341.75
2018,7,16,9,15,544.5,218.5,3.05,20.55,630.5,551.77,428.15
2018,7,16,9,30,778.0,151.0,3.1,21.1,755.0,675.8,520.68
2018,7,16,9,45,859.5,120.5,3.1,21.6,815.0,732.22,561.26
2018,7,16,10,0,941.0,90.0,3.1,22.1,875.0,796.19,604.95
2018,7,16,10,15,947.0,91.0,3.15,22.5,904.0,832.58,628.16
2018,7,16,10,30,953.0,92.0,3.2,22.9,933.0,865.96,649.31
2018,7,16,10,45,957.0,92.5,3.25,23.3,955.0,894.01,666.71
2018,7,16,11,0,961.0,93.0,3.3,23.7,977.0,918.62,681.76
2018,7,16,11,15,963.5,94.0,3.35,23.95,992.0,938.85,694.28
2018,7,16,11,30,966.0,95.0,3.4,24.2,1007.0,955.38,704.41
2018,7,16,11,45,968.0,95.0,3.45,24.4,1015.0,966.77,711.34
2018,7,16,12,0,970.0,95.0,3.5,24.6,1023.0,974.36,715.89
2018,7,16,12,15,968.0,96.5,3.6,24.7,1022.5,975.89,717.18
2018,7,16,12,30,966.0,98.0,3.7,24.8,1022.0,973.59,716.07
2018,7,16,12,45,961.5,99.5,3.75,24.85,1013.5,965.23,710.87
2018,7,16,13,0,957.0,101.0,3.8,24.9,1005.0,953.13,703.32
2018,7,16,13,15,954.0,101.0,3.85,24.8,990.0,937.28,693.74
2018,7,16,13,30,951.0,101.0,3.9,24.7,975.0,917.79,681.77
2018,7,16,13,45,947.0,100.0,4.0,24.55,953.0,892.97,666.58
2018,7,16,14,0,943.0,99.0,4.1,24.4,931.0,864.75,648.99
2018,7,16,14,15,937.0,97.5,4.1,24.2,902.0,831.23,627.3
2018,7,16,14,30,931.0,96.0,4.1,24.0,873.0,794.72,603.37
2018,7,16,14,45,923.0,95.0,4.15,23.75,838.5,754.45,576.72
2018,7,16,15,0,915.0,94.0,4.2,23.5,804.0,711.72,546.21
2018,7,16,15,15,904.5,92.0,4.2,23.5,763.5,664.24,510.82
2018,7,16,15,30,894.0,90.0,4.2,23.5,723.0,614.98,473.22
2018,7,16,15,45,881.5,87.5,4.2,22.85,678.5,562.65,433.4
2018,7,16,16,0,869.0,85.0,4.2,22.2,634.0,509.24,391.36
2018,7,16,16,15,852.0,82.5,4.15,21.8,586.0,453.06,345.32
2018,7,16,16,30,835.0,80.0,4.1,21.4,538.0,395.62,296.89
2018,7,16,16,45,812.5,77.0,4.05,20.95,487.5,336.8,246.26
2018,7,16,17,0,790.0,74.0,4.0,20.5,437.0,279.16,195.78
2018,7,16,17,15,759.5,70.0,3.95,19.95,385.0,220.47,145.1
2018,7,16,17,30,729.0,66.0,3.9,19.4,333.0,164.52,98.96
2018,7,16,17,45,685.5,61.5,3.8,18.9,282.0,110.06,60.38
2018,7,16,18,0,642.0,57.0,3.7,18.4,231.0,56.73,34.02
2018,7,16,18,15,577.0,50.5,3.55,17.8,182.5,40.27,29.83
2018,7,16,18,30,512.0,44.0,3.4,17.2,134.0,35.59,25.48
2018,7,16,18,45,408.5,36.0,3.25,16.6,93.5,29.46,19.6
2018,7,16,19,0,305.0,28.0,3.1,16.0,53.0,23.35,11.72
2018,7,16,19,15,172.5,17.0,3.1,15.65,29.0,14.51,0.0
2018,7,16,19,30,40.0,6.0,3.1,15.3,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,3.05,14.95,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,17,4,45,4.0,1.0,2.4,11.8,1.0,0.0,0.0
2018,7,17,5,0,8.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,7,17,5,15,8.0,4.5,2.6,12.5,5.0,3.84,0.0
2018,7,17,5,30,8.0,7.0,2.7,13.0,8.0,6.1,0.0
2018,7,17,5,45,13.0,12.0,2.75,13.5,14.0,10.32,3.3
2018,7,17,6,0,18.0,17.0,2.8,14.0,20.0,14.48,7.19
2018,7,17,6,15,9.0,22.0,2.8,14.5,23.5,18.65,11.03
2018,7,17,6,30,0.0,27.0,2.8,15.0,27.0,22.25,13.46
2018,7,17,6,45,0.0,41.0,2.8,15.5,41.0,33.87,23.36
2018,7,17,7,0,0.0,55.0,2.8,16.0,55.0,45.52,33.16
2018,7,17,7,15,0.0,86.5,2.8,16.6,86.5,71.51,54.84
2018,7,17,7,30,0.0,118.0,2.8,17.2,118.0,97.11,75.78
2018,7,17,7,45,1.5,139.0,2.8,17.75,140.0,115.01,90.01
2018,7,17,8,0,3.0,160.0,2.8,18.3,162.0,133.26,104.34
2018,7,17,8,15,16.5,187.5,2.8,18.9,198.0,162.39,127.16
2018,7,17,8,30,30.0,215.0,2.8,19.5,234.0,196.27,153.54
2018,7,17,8,45,113.0,236.0,2.8,20.1,315.0,266.95,208.9
2018,7,17,9,0,196.0,257.0,2.8,20.7,396.0,346.83,270.52
2018,7,17,9,15,446.0,197.5,2.8,21.15,536.5,471.53,367.31
2018,7,17,9,30,696.0,138.0,2.8,21.6,677.0,609.64,471.32
2018,7,17,9,45,538.5,229.0,2.8,22.1,657.5,610.98,467.85
2018,7,17,10,0,381.0,320.0,2.8,22.6,638.0,592.5,450.31
2018,7,17,10,15,392.0,345.0,2.85,22.95,681.5,638.4,482.41
2018,7,17,10,30,403.0,370.0,2.9,23.3,725.0,683.41,512.98
2018,7,17,10,45,419.5,374.5,2.9,23.7,752.0,714.27,533.43
2018,7,17,11,0,436.0,379.0,2.9,24.1,779.0,744.01,552.95
2018,7,17,11,15,605.0,292.0,2.95,24.35,857.0,824.41,611.59
2018,7,17,11,30,774.0,205.0,3.0,24.6,935.0,897.59,663.1
2018,7,17,11,45,868.0,152.5,3.0,24.85,977.5,929.79,682.99
2018,7,17,12,0,962.0,100.0,3.0,25.1,1020.0,973.27,710.48
2018,7,17,12,15,958.5,102.5,3.05,25.15,1019.0,974.37,711.01
2018,7,17,12,30,955.0,105.0,3.1,25.2,1018.0,971.66,709.53
2018,7,17,12,45,949.0,107.5,3.15,25.3,1009.0,962.93,704.09
2018,7,17,13,0,943.0,110.0,3.2,25.4,1000.0,950.54,696.36
2018,7,17,13,15,940.5,109.5,3.25,25.4,985.5,934.87,686.82
2018,7,17,13,30,938.0,109.0,3.3,25.4,971.0,915.59,674.93
2018,7,17,13,45,934.0,108.0,3.35,25.4,949.0,891.06,659.54
2018,7,17,14,0,930.0,107.0,3.4,25.4,927.0,863.16,641.86
2018,7,17,14,15,923.5,106.0,3.45,25.25,898.0,830.08,620.92
2018,7,17,14,30,917.0,105.0,3.5,25.1,869.0,794.07,597.79
2018,7,17,14,45,908.5,103.5,3.55,24.95,834.0,753.43,570.81
2018,7,17,15,0,900.0,102.0,3.6,24.8,799.0,710.41,540.34
2018,7,17,15,15,889.0,100.0,3.6,24.8,759.0,663.18,505.6
2018,7,17,15,30,878.0,98.0,3.6,24.8,719.0,614.24,468.73
2018,7,17,15,45,848.0,99.5,3.65,24.25,668.0,556.75,425.56
2018,7,17,16,0,818.0,101.0,3.7,23.7,617.0,500.59,382.02
2018,7,17,16,15,801.5,97.0,3.75,23.2,569.5,445.03,337.41
2018,7,17,16,30,785.0,93.0,3.8,22.7,522.0,389.52,291.34
2018,7,17,16,45,775.5,87.0,3.8,22.2,477.0,334.81,244.36
2018,7,17,17,0,766.0,81.0,3.8,21.7,432.0,279.92,196.27
2018,7,17,17,15,732.5,77.0,3.75,20.95,380.0,221.85,146.75
2018,7,17,17,30,699.0,73.0,3.7,20.2,328.0,163.62,99.2
2018,7,17,17,45,653.0,67.5,3.65,19.5,277.0,109.41,60.8
2018,7,17,18,0,607.0,62.0,3.6,18.8,226.0,60.39,37.14
2018,7,17,18,15,537.5,55.5,3.5,18.1,178.0,44.08,33.13
2018,7,17,18,30,468.0,49.0,3.4,17.4,130.0,39.63,28.95
2018,7,17,18,45,361.0,39.5,3.3,16.7,90.0,32.41,22.07
2018,7,17,19,0,254.0,30.0,3.2,16.0,50.0,25.13,12.73
2018,7,17,19,15,140.5,17.0,3.2,15.6,27.0,14.51,0.0
2018,7,17,19,30,27.0,4.0,3.2,15.2,4.0,0.0,0.0
2018,7,17,19,45,13.5,2.0,3.15,14.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,18,4,45,14.0,2.0,2.35,12.35,2.0,0.0,0.0
2018,7,18,5,0,28.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.45,13.1,26.5,14.08,0.0
2018,7,18,5,30,255.0,29.0,2.5,13.6,49.0,24.27,11.9
2018,7,18,5,45,341.0,36.0,2.55,14.1,83.0,29.3,19.64
2018,7,18,6,0,427.0,43.0,2.6,14.6,117.0,34.4,24.71
2018,7,18,6,15,273.0,38.0,2.6,15.15,91.0,28.58,19.81
2018,7,18,6,30,119.0,33.0,2.6,15.7,65.0,26.67,15.65
2018,7,18,6,45,71.5,44.5,2.55,16.25,65.0,41.83,27.28
2018,7,18,7,0,24.0,56.0,2.5,16.8,65.0,50.46,36.15
2018,7,18,7,15,26.0,87.5,2.4,17.3,98.5,77.99,59.04
2018,7,18,7,30,28.0,119.0,2.3,17.8,132.0,105.98,82.0
2018,7,18,7,45,47.0,144.0,2.25,18.3,168.5,134.88,104.96
2018,7,18,8,0,66.0,169.0,2.2,18.8,205.0,166.25,129.82
2018,7,18,8,15,89.5,195.0,2.2,19.35,248.5,206.63,161.61
2018,7,18,8,30,113.0,221.0,2.2,19.9,292.0,246.69,192.75
2018,7,18,8,45,136.0,261.5,2.2,20.4,353.0,301.28,234.65
2018,7,18,9,0,159.0,302.0,2.2,20.9,414.0,358.32,277.53
2018,7,18,9,15,335.5,273.5,2.25,21.35,527.5,461.38,356.27
2018,7,18,9,30,512.0,245.0,2.3,21.8,641.0,580.85,444.94
2018,7,18,9,45,629.0,214.0,2.4,22.25,722.5,663.26,504.65
2018,7,18,10,0,746.0,183.0,2.5,22.7,804.0,747.73,564.88
2018,7,18,10,15,805.5,159.0,2.55,23.05,850.5,794.47,597.4
2018,7,18,10,30,865.0,135.0,2.6,23.4,897.0,836.38,624.46
2018,7,18,10,45,840.0,154.5,2.65,23.75,909.5,865.08,642.34
2018,7,18,11,0,815.0,174.0,2.7,24.1,922.0,880.62,651.43
2018,7,18,11,15,857.0,152.5,2.75,24.3,950.0,900.91,664.23
2018,7,18,11,30,899.0,131.0,2.8,24.5,978.0,931.5,683.82
2018,7,18,11,45,843.0,167.0,2.85,24.7,966.5,935.05,685.49
2018,7,18,12,0,787.0,203.0,2.9,24.9,955.0,922.11,676.6
2018,7,18,12,15,648.5,290.5,3.0,24.9,910.0,886.43,651.18
2018,7,18,12,30,510.0,378.0,3.1,24.9,865.0,838.37,615.93
2018,7,18,12,45,518.0,372.0,3.2,24.95,863.5,836.46,615.77
2018,7,18,13,0,526.0,366.0,3.3,25.0,862.0,831.88,613.46
2018,7,18,13,15,530.5,350.5,3.35,24.95,844.0,813.08,601.65
2018,7,18,13,30,535.0,335.0,3.4,24.9,826.0,791.7,588.09
2018,7,18,13,45,656.5,261.5,3.45,24.8,849.5,815.5,608.34
2018,7,18,14,0,778.0,188.0,3.5,24.7,873.0,823.56,617.44
2018,7,18,14,15,722.5,210.5,3.55,24.5,830.5,781.89,588.03
2018,7,18,14,30,667.0,233.0,3.6,24.3,788.0,734.59,554.75
2018,7,18,14,45,677.5,215.0,3.6,24.15,758.5,699.71,530.93
2018,7,18,15,0,688.0,197.0,3.6,24.0,729.0,661.68,504.24
2018,7,18,15,15,721.5,169.0,3.6,24.0,701.5,626.09,478.66
2018,7,18,15,30,755.0,141.0,3.6,24.0,674.0,584.91,448.11
2018,7,18,15,45,760.5,128.5,3.75,23.35,636.0,538.73,413.83
2018,7,18,16,0,766.0,116.0,3.9,22.7,598.0,490.03,376.19
2018,7,18,16,15,777.0,104.5,4.05,22.15,560.5,442.26,337.42
2018,7,18,16,30,788.0,93.0,4.2,21.6,523.0,391.69,294.75
2018,7,18,16,45,763.0,89.0,4.3,21.1,472.5,333.49,245.16
2018,7,18,17,0,738.0,85.0,4.4,20.6,422.0,276.86,196.01
2018,7,18,17,15,704.0,80.5,4.4,19.85,371.0,216.77,144.68
2018,7,18,17,30,670.0,76.0,4.4,19.1,320.0,162.55,100.14
2018,7,18,17,45,621.5,70.5,4.4,18.35,269.5,109.74,62.51
2018,7,18,18,0,573.0,65.0,4.4,17.6,219.0,62.48,39.24
2018,7,18,18,15,503.0,57.5,4.25,17.0,172.0,45.54,34.56
2018,7,18,18,30,433.0,50.0,4.1,16.4,125.0,40.36,29.69
2018,7,18,18,45,328.0,40.0,3.95,15.75,86.0,32.79,22.45
2018,7,18,19,0,223.0,30.0,3.8,15.1,47.0,23.34,11.14
2018,7,18,19,15,122.0,17.0,3.65,14.8,25.5,14.51,0.0
2018,7,18,19,30,21.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,3.1,12.0,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,3.3,12.2,1.0,0.0,0.0
2018,7,19,5,15,32.0,8.5,3.5,12.6,11.0,7.26,0.0
2018,7,19,5,30,61.0,16.0,3.7,13.0,21.0,12.94,3.45
2018,7,19,5,45,43.0,24.0,3.9,13.45,28.5,19.95,11.58
2018,7,19,6,0,25.0,32.0,4.1,13.9,36.0,26.99,18.22
2018,7,19,6,15,22.0,42.0,4.0,14.35,46.5,35.06,25.64
2018,7,19,6,30,19.0,52.0,3.9,14.8,57.0,43.42,31.32
2018,7,19,6,45,9.5,67.5,3.8,15.25,70.0,56.55,42.34
2018,7,19,7,0,0.0,83.0,3.7,15.7,83.0,68.33,52.52
2018,7,19,7,15,1.0,110.5,3.5,16.25,111.0,90.74,71.0
2018,7,19,7,30,2.0,138.0,3.3,16.8,139.0,113.56,89.5
2018,7,19,7,45,8.0,160.0,3.15,17.3,164.5,134.03,105.67
2018,7,19,8,0,14.0,182.0,3.0,17.8,190.0,155.37,122.39
2018,7,19,8,15,22.5,211.0,2.85,18.4,224.5,184.36,145.01
2018,7,19,8,30,31.0,240.0,2.7,19.0,259.0,217.97,170.97
2018,7,19,8,45,48.0,271.5,2.6,19.65,304.0,256.95,200.73
2018,7,19,9,0,65.0,303.0,2.5,20.3,349.0,297.9,231.53
2018,7,19,9,15,111.0,333.0,2.4,20.95,416.5,364.9,281.91
2018,7,19,9,30,157.0,363.0,2.3,21.6,484.0,429.46,329.27
2018,7,19,9,45,301.5,340.0,2.25,22.2,586.0,529.53,403.64
2018,7,19,10,0,446.0,317.0,2.2,22.8,688.0,640.35,483.17
2018,7,19,10,15,523.0,299.5,2.25,23.35,749.0,702.91,526.56
2018,7,19,10,30,600.0,282.0,2.3,23.9,810.0,768.95,571.81
2018,7,19,10,45,689.5,242.0,2.3,24.45,863.0,826.52,610.76
2018,7,19,11,0,779.0,202.0,2.3,25.0,916.0,876.01,643.35
2018,7,19,11,15,683.0,252.5,2.45,25.35,886.0,860.75,631.07
2018,7,19,11,30,587.0,303.0,2.6,25.7,856.0,830.11,608.58
2018,7,19,11,45,703.5,244.0,2.7,26.05,911.5,889.94,651.18
2018,7,19,12,0,820.0,185.0,2.8,26.4,967.0,937.53,682.4
2018,7,19,12,15,867.0,155.5,3.0,26.5,982.5,941.38,685.7
2018,7,19,12,30,914.0,126.0,3.2,26.6,998.0,956.71,696.94
2018,7,19,12,45,912.0,126.0,3.35,26.7,990.5,949.54,693.03
2018,7,19,13,0,910.0,126.0,3.5,26.8,983.0,938.8,686.97
2018,7,19,13,15,904.5,126.5,3.7,26.55,967.0,921.86,678.05
2018,7,19,13,30,899.0,127.0,3.9,26.3,951.0,901.54,666.78
2018,7,19,13,45,852.5,150.0,4.05,26.1,916.5,873.58,649.83
2018,7,19,14,0,806.0,173.0,4.2,25.9,882.0,834.42,625.03
2018,7,19,14,15,764.5,188.0,4.3,25.4,843.0,795.45,599.38
2018,7,19,14,30,723.0,203.0,4.4,24.9,804.0,751.2,569.17
2018,7,19,14,45,711.0,197.0,4.45,24.45,767.5,708.88,540.22
2018,7,19,15,0,699.0,191.0,4.5,24.0,731.0,665.03,509.57
2018,7,19,15,15,743.0,161.0,4.5,24.0,708.5,633.68,486.94
2018,7,19,15,30,787.0,131.0,4.5,24.0,686.0,595.95,458.68
2018,7,19,15,45,778.5,125.0,4.4,22.95,644.5,546.47,421.62
2018,7,19,16,0,770.0,119.0,4.3,21.9,603.0,495.81,382.37
2018,7,19,16,15,751.0,114.5,4.2,21.35,556.0,440.94,337.91
2018,7,19,16,30,732.0,110.0,4.1,20.8,509.0,384.54,290.98
2018,7,19,16,45,705.0,105.0,4.0,20.2,459.0,327.27,242.39
2018,7,19,17,0,678.0,100.0,3.9,19.6,409.0,271.92,194.6
2018,7,19,17,15,644.0,94.5,3.8,19.1,359.5,216.86,147.47
2018,7,19,17,30,610.0,89.0,3.7,18.6,310.0,165.14,105.0
2018,7,19,17,45,562.5,82.0,3.6,18.1,261.0,114.6,68.76
2018,7,19,18,0,515.0,75.0,3.5,17.6,212.0,69.64,45.81
2018,7,19,18,15,450.0,64.5,3.35,17.15,166.0,51.11,39.41
2018,7,19,18,30,385.0,54.0,3.2,16.7,120.0,43.66,32.52
2018,7,19,18,45,293.0,42.0,3.1,16.2,82.5,32.43,22.06
2018,7,19,19,0,201.0,30.0,3.0,15.7,45.0,23.3,10.68
2018,7,19,19,15,108.0,16.5,2.95,15.45,24.0,14.08,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.2,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.9,14.9,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.15,11.7,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,11.9,1.0,0.0,0.0
2018,7,20,5,15,50.5,13.0,2.35,12.4,16.5,11.1,0.0
2018,7,20,5,30,98.0,25.0,2.5,12.9,32.0,19.7,7.71
2018,7,20,5,45,59.5,24.0,2.6,13.45,29.5,19.15,10.86
2018,7,20,6,0,21.0,23.0,2.7,14.0,27.0,19.3,11.42
2018,7,20,6,15,10.5,31.5,2.7,14.55,33.5,26.74,18.22
2018,7,20,6,30,0.0,40.0,2.7,15.1,40.0,33.04,22.67
2018,7,20,6,45,0.5,63.0,2.75,15.6,63.0,52.25,38.98
2018,7,20,7,0,1.0,86.0,2.8,16.1,86.0,70.82,54.49
2018,7,20,7,15,4.5,116.5,2.75,16.7,118.5,96.17,75.25
2018,7,20,7,30,8.0,147.0,2.7,17.3,151.0,122.29,96.3
2018,7,20,7,45,8.0,160.0,2.7,17.85,164.0,134.05,105.42
2018,7,20,8,0,8.0,173.0,2.7,18.4,177.0,145.81,114.42
2018,7,20,8,15,11.5,191.0,2.7,19.0,197.5,163.21,127.8
2018,7,20,8,30,15.0,209.0,2.7,19.6,218.0,181.07,141.4
2018,7,20,8,45,17.5,227.5,2.7,20.2,239.0,199.24,155.09
2018,7,20,9,0,20.0,246.0,2.7,20.8,260.0,217.72,168.86
2018,7,20,9,15,41.0,283.0,2.7,21.35,314.0,270.06,208.96
2018,7,20,9,30,62.0,320.0,2.7,21.9,368.0,319.78,246.29
2018,7,20,9,45,141.0,342.5,2.75,22.4,458.0,409.06,313.92
2018,7,20,10,0,220.0,365.0,2.8,22.9,548.0,495.82,378.03
2018,7,20,10,15,343.5,333.0,2.85,23.3,629.5,582.73,442.43
2018,7,20,10,30,467.0,301.0,2.9,23.7,711.0,677.63,510.97
2018,7,20,10,45,532.5,280.0,2.95,24.1,758.5,727.72,546.01
2018,7,20,11,0,598.0,259.0,3.0,24.5,806.0,780.92,582.93
2018,7,20,11,15,701.5,212.0,3.1,24.75,864.0,841.07,625.81
2018,7,20,11,30,805.0,165.0,3.2,25.0,922.0,893.4,660.52
2018,7,20,11,45,828.0,153.5,3.25,25.2,937.5,898.93,663.35
2018,7,20,12,0,851.0,142.0,3.3,25.4,953.0,914.92,673.62
2018,7,20,12,15,854.5,139.0,3.4,25.4,953.5,917.26,675.63
2018,7,20,12,30,858.0,136.0,3.5,25.4,954.0,916.2,675.57
2018,7,20,12,45,861.5,131.5,3.6,25.45,947.5,910.37,672.29
2018,7,20,13,0,865.0,127.0,3.7,25.5,941.0,901.02,666.74
2018,7,20,13,15,861.5,126.5,3.75,25.35,926.5,885.57,657.4
2018,7,20,13,30,858.0,126.0,3.8,25.2,912.0,866.82,645.88
2018,7,20,13,45,776.5,167.0,3.85,25.1,865.5,827.04,619.8
2018,7,20,14,0,695.0,208.0,3.9,25.0,819.0,782.91,589.06
2018,7,20,14,15,725.5,183.5,3.95,24.75,803.0,762.01,576.4
2018,7,20,14,30,756.0,159.0,4.0,24.5,787.0,733.48,557.94
2018,7,20,14,45,785.0,137.5,4.05,24.25,765.5,705.96,539.57
2018,7,20,15,0,814.0,116.0,4.1,24.0,744.0,668.99,513.91
2018,7,20,15,15,802.0,113.5,4.1,24.0,705.5,627.54,482.79
2018,7,20,15,30,790.0,111.0,4.1,24.0,667.0,580.44,446.9
2018,7,20,15,45,774.0,108.0,4.1,23.3,623.5,529.57,408.42
2018,7,20,16,0,758.0,105.0,4.1,22.6,580.0,478.25,368.31
2018,7,20,16,15,736.0,102.0,4.05,22.1,533.5,424.1,324.43
2018,7,20,16,30,714.0,99.0,4.0,21.6,487.0,370.69,279.88
2018,7,20,16,45,686.0,95.0,4.0,21.15,438.5,313.14,231.12
2018,7,20,17,0,658.0,91.0,4.0,20.7,390.0,259.57,184.82
2018,7,20,17,15,621.0,86.0,3.9,20.1,341.0,205.55,138.83
2018,7,20,17,30,584.0,81.0,3.8,19.5,292.0,155.22,97.7
2018,7,20,17,45,535.0,74.5,3.75,18.95,244.5,106.55,62.84
2018,7,20,18,0,486.0,68.0,3.7,18.4,197.0,63.6,40.8
2018,7,20,18,15,419.0,59.5,3.65,17.9,153.5,46.77,35.48
2018,7,20,18,30,352.0,51.0,3.6,17.4,110.0,39.1,28.44
2018,7,20,18,45,230.5,38.5,3.5,16.9,72.0,29.6,19.53
2018,7,20,19,0,109.0,26.0,3.4,16.4,34.0,20.45,8.22
2018,7,20,19,15,59.5,14.0,3.35,16.15,18.0,11.95,0.0
2018,7,20,19,30,10.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.25,15.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,4,45,0.5,0.5,2.15,13.75,0.5,0.0,0.0
2018,7,21,5,0,1.0,1.0,2.2,13.8,1.0,0.0,0.0
2018,7,21,5,15,21.5,9.5,2.25,14.2,11.0,8.11,0.0
2018,7,21,5,30,42.0,18.0,2.3,14.6,21.0,14.4,3.62
2018,7,21,5,45,64.5,31.5,2.4,15.0,40.0,25.54,16.19
2018,7,21,6,0,87.0,45.0,2.5,15.4,59.0,36.03,25.99
2018,7,21,6,15,69.0,60.5,2.5,15.85,74.0,47.5,36.44
2018,7,21,6,30,51.0,76.0,2.5,16.3,89.0,61.53,46.0
2018,7,21,6,45,32.5,97.5,2.5,16.8,106.5,80.49,61.32
2018,7,21,7,0,14.0,119.0,2.5,17.3,124.0,98.05,76.39
2018,7,21,7,15,29.0,145.0,2.5,17.85,157.5,123.34,96.35
2018,7,21,7,30,44.0,171.0,2.5,18.4,191.0,151.31,118.4
2018,7,21,7,45,87.0,197.0,2.55,18.95,242.0,190.58,148.79
2018,7,21,8,0,130.0,223.0,2.6,19.5,293.0,238.28,185.98
2018,7,21,8,15,141.5,246.0,2.6,20.0,329.0,272.23,212.46
2018,7,21,8,30,153.0,269.0,2.6,20.5,365.0,307.38,239.46
2018,7,21,8,45,214.0,277.0,2.65,21.0,421.5,357.66,277.98
2018,7,21,9,0,275.0,285.0,2.7,21.5,478.0,419.63,324.88
2018,7,21,9,15,300.5,298.0,2.75,21.9,520.0,462.66,356.75
2018,7,21,9,30,326.0,311.0,2.8,22.3,562.0,507.07,389.2
2018,7,21,9,45,451.0,274.0,2.85,22.7,638.0,588.74,450.07
2018,7,21,10,0,576.0,237.0,2.9,23.1,714.0,672.14,510.91
2018,7,21,10,15,681.0,196.0,3.0,23.4,779.0,738.78,559.2
2018,7,21,10,30,786.0,155.0,3.1,23.7,844.0,803.27,604.67
2018,7,21,10,45,793.0,156.0,3.15,24.05,866.0,831.12,622.11
2018,7,21,11,0,800.0,157.0,3.2,24.4,888.0,856.17,637.85
2018,7,21,11,15,805.0,157.0,3.3,24.55,903.0,875.59,650.57
2018,7,21,11,30,810.0,157.0,3.4,24.7,918.0,891.87,661.25
2018,7,21,11,45,813.0,156.5,3.45,24.85,925.5,902.65,668.03
2018,7,21,12,0,816.0,156.0,3.5,25.0,933.0,910.1,672.69
2018,7,21,12,15,823.5,151.0,3.6,25.05,935.0,900.93,666.88
2018,7,21,12,30,831.0,146.0,3.7,25.1,937.0,901.92,668.09
2018,7,21,12,45,840.0,138.5,3.75,25.1,933.0,898.67,666.31
2018,7,21,13,0,849.0,131.0,3.8,25.1,929.0,891.84,662.25
2018,7,21,13,15,847.5,129.5,3.85,25.0,915.5,877.47,653.42
2018,7,21,13,30,846.0,128.0,3.9,24.9,902.0,859.79,642.42
2018,7,21,13,45,827.5,134.5,3.95,24.8,876.5,831.69,624.26
2018,7,21,14,0,809.0,141.0,4.0,24.7,851.0,810.15,610.64
2018,7,21,14,15,818.5,130.5,4.0,24.5,829.0,775.72,587.93
2018,7,21,14,30,828.0,120.0,4.0,24.3,807.0,746.53,568.84
2018,7,21,14,45,820.5,116.5,4.0,24.1,773.5,707.82,541.98
2018,7,21,15,0,813.0,113.0,4.0,23.9,740.0,666.9,512.48
2018,7,21,15,15,801.0,111.0,4.0,23.9,701.5,625.81,481.65
2018,7,21,15,30,789.0,109.0,4.0,23.9,663.0,579.18,446.11
2018,7,21,15,45,775.5,105.5,4.05,23.35,621.0,529.21,408.16
2018,7,21,16,0,762.0,102.0,4.1,22.8,579.0,478.53,368.41
2018,7,21,16,15,745.0,98.5,4.1,22.35,534.0,425.87,325.63
2018,7,21,16,30,728.0,95.0,4.1,21.9,489.0,373.41,281.69
2018,7,21,16,45,704.5,90.0,4.1,21.45,441.0,317.93,234.38
2018,7,21,17,0,681.0,85.0,4.1,21.0,393.0,261.36,185.47
2018,7,21,17,15,647.5,80.5,4.05,20.45,344.5,207.16,139.0
2018,7,21,17,30,614.0,76.0,4.0,19.9,296.0,156.18,97.05
2018,7,21,17,45,568.0,69.5,3.9,19.3,248.0,105.93,60.88
2018,7,21,18,0,522.0,63.0,3.8,18.7,200.0,60.98,37.81
2018,7,21,18,15,455.5,55.0,3.7,18.2,156.0,43.34,32.42
2018,7,21,18,30,389.0,47.0,3.6,17.7,112.0,37.74,27.2
2018,7,21,18,45,294.0,36.5,3.5,17.15,76.0,29.74,19.58
2018,7,21,19,0,199.0,26.0,3.4,16.6,40.0,20.25,7.57
2018,7,21,19,15,106.0,14.0,3.35,16.35,21.0,11.95,0.0
2018,7,21,19,30,13.0,2.0,3.3,16.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.2,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
