Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.3,14.0,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,22,5,15,27.5,7.0,2.4,14.45,9.0,5.97,0.0
2018,7,22,5,30,52.0,13.0,2.5,14.8,17.0,10.59,0.78
2018,7,22,5,45,172.0,27.0,2.55,15.2,53.0,20.8,12.08
2018,7,22,6,0,292.0,41.0,2.6,15.6,89.0,32.29,22.67
2018,7,22,6,15,163.5,42.5,2.6,16.0,71.0,31.55,22.33
2018,7,22,6,30,35.0,44.0,2.6,16.4,53.0,36.66,25.14
2018,7,22,6,45,17.5,62.0,2.6,16.8,66.5,52.79,38.59
2018,7,22,7,0,0.0,80.0,2.6,17.2,80.0,65.94,50.21
2018,7,22,7,15,1.0,108.5,2.65,17.7,109.0,89.17,69.29
2018,7,22,7,30,2.0,137.0,2.7,18.2,138.0,112.81,88.39
2018,7,22,7,45,8.0,160.0,2.7,18.7,164.5,134.11,105.16
2018,7,22,8,0,14.0,183.0,2.7,19.2,191.0,156.32,122.5
2018,7,22,8,15,22.0,209.0,2.75,19.65,222.5,182.72,143.04
2018,7,22,8,30,30.0,235.0,2.8,20.1,254.0,213.77,167.05
2018,7,22,8,45,63.5,264.5,2.85,20.55,308.0,260.02,202.81
2018,7,22,9,0,97.0,294.0,2.9,21.0,362.0,309.82,240.91
2018,7,22,9,15,233.0,290.5,2.95,21.4,466.0,413.81,321.1
2018,7,22,9,30,369.0,287.0,3.0,21.8,570.0,524.26,404.15
2018,7,22,9,45,573.0,218.0,3.05,22.15,681.0,630.87,484.4
2018,7,22,10,0,777.0,149.0,3.1,22.5,792.0,741.21,565.6
2018,7,22,10,15,815.0,135.0,3.15,22.7,830.0,784.58,595.04
2018,7,22,10,30,853.0,121.0,3.2,22.9,868.0,819.36,617.91
2018,7,22,10,45,865.5,117.0,3.3,23.15,891.5,848.2,636.77
2018,7,22,11,0,878.0,113.0,3.4,23.4,915.0,874.29,653.75
2018,7,22,11,15,881.0,114.0,3.45,23.5,929.5,893.67,666.28
2018,7,22,11,30,884.0,115.0,3.5,23.6,944.0,909.68,676.62
2018,7,22,11,45,885.5,114.5,3.6,23.7,951.0,919.5,683.19
2018,7,22,12,0,887.0,114.0,3.7,23.8,958.0,925.82,687.53
2018,7,22,12,15,889.0,113.0,3.75,23.9,958.5,928.61,689.33
2018,7,22,12,30,891.0,112.0,3.8,24.0,959.0,927.85,688.87
2018,7,22,12,45,891.5,110.5,3.9,24.05,952.5,921.7,685.3
2018,7,22,13,0,892.0,109.0,4.0,24.1,946.0,911.98,679.43
2018,7,22,13,15,889.0,108.5,4.05,24.05,931.5,896.52,669.74
2018,7,22,13,30,886.0,108.0,4.1,24.0,917.0,877.66,657.8
2018,7,22,13,45,882.0,106.0,4.15,23.95,895.5,853.21,642.02
2018,7,22,14,0,878.0,104.0,4.2,23.9,874.0,825.57,624.02
2018,7,22,14,15,872.0,103.0,4.25,23.7,846.5,794.23,603.69
2018,7,22,14,30,866.0,102.0,4.3,23.5,819.0,760.1,581.24
2018,7,22,14,45,857.5,100.5,4.35,23.3,785.5,721.08,554.93
2018,7,22,15,0,849.0,99.0,4.4,23.1,752.0,679.83,525.12
2018,7,22,15,15,838.0,96.5,4.4,23.1,713.0,634.03,490.76
2018,7,22,15,30,827.0,94.0,4.4,23.1,674.0,586.67,454.42
2018,7,22,15,45,813.0,91.5,4.4,22.5,631.0,536.34,415.87
2018,7,22,16,0,799.0,89.0,4.4,21.9,588.0,485.69,375.77
2018,7,22,16,15,781.0,86.0,4.35,21.55,541.5,431.16,330.95
2018,7,22,16,30,763.0,83.0,4.3,21.2,495.0,376.87,285.02
2018,7,22,16,45,739.0,80.0,4.3,20.85,447.0,321.1,236.95
2018,7,22,17,0,715.0,77.0,4.3,20.5,399.0,266.82,189.34
2018,7,22,17,15,682.5,72.5,4.25,20.05,349.5,211.16,141.22
2018,7,22,17,30,650.0,68.0,4.2,19.6,300.0,155.56,95.12
2018,7,22,17,45,605.0,63.0,4.15,19.2,252.0,104.47,58.17
2018,7,22,18,0,560.0,58.0,4.1,18.8,204.0,58.48,34.9
2018,7,22,18,15,493.5,51.0,4.0,18.35,159.0,40.36,29.78
2018,7,22,18,30,427.0,44.0,3.9,17.9,114.0,35.42,25.14
2018,7,22,18,45,328.0,34.5,3.8,17.45,77.5,28.15,18.15
2018,7,22,19,0,229.0,25.0,3.7,17.0,41.0,20.78,7.27
2018,7,22,19,15,122.0,13.5,3.7,16.7,21.5,11.52,0.0
2018,7,22,19,30,15.0,2.0,3.7,16.4,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.65,16.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.7,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.9,2.0,0.0,0.0
2018,7,23,5,15,133.5,13.5,2.75,13.3,21.5,11.52,0.0
2018,7,23,5,30,250.0,24.0,2.8,13.7,41.0,20.01,5.69
2018,7,23,5,45,353.0,32.5,2.85,14.1,78.0,26.58,17.01
2018,7,23,6,0,456.0,41.0,2.9,14.5,115.0,33.12,23.49
2018,7,23,6,15,353.0,51.5,2.9,15.0,121.0,39.99,29.9
2018,7,23,6,30,250.0,62.0,2.9,15.5,127.0,51.26,34.67
2018,7,23,6,45,191.0,95.5,2.9,16.05,151.5,91.11,64.26
2018,7,23,7,0,132.0,129.0,2.9,16.6,176.0,122.69,91.92
2018,7,23,7,15,176.0,152.0,2.9,17.15,225.0,160.42,121.29
2018,7,23,7,30,220.0,175.0,2.9,17.7,274.0,205.32,157.07
2018,7,23,7,45,315.5,177.5,2.9,18.3,337.5,254.92,195.62
2018,7,23,8,0,411.0,180.0,2.9,18.9,401.0,318.84,246.12
2018,7,23,8,15,622.0,130.5,2.95,19.5,500.0,398.68,308.28
2018,7,23,8,30,833.0,81.0,3.0,20.1,599.0,492.95,381.9
2018,7,23,8,45,848.0,82.5,3.0,20.7,643.0,545.47,423.09
2018,7,23,9,0,863.0,84.0,3.0,21.3,687.0,597.25,462.52
2018,7,23,9,15,875.0,85.5,3.05,21.8,727.0,646.09,498.9
2018,7,23,9,30,887.0,87.0,3.1,22.3,767.0,693.37,533.12
2018,7,23,9,45,897.0,87.5,3.15,22.8,802.0,736.43,563.14
2018,7,23,10,0,907.0,88.0,3.2,23.3,837.0,777.26,589.73
2018,7,23,10,15,913.0,89.0,3.2,23.7,865.5,812.96,612.44
2018,7,23,10,30,919.0,90.0,3.2,24.1,894.0,845.76,632.95
2018,7,23,10,45,923.0,91.0,3.25,24.45,915.5,873.78,650.49
2018,7,23,11,0,927.0,92.0,3.3,24.8,937.0,898.47,665.76
2018,7,23,11,15,929.0,93.5,3.35,25.0,952.0,918.43,678.25
2018,7,23,11,30,931.0,95.0,3.4,25.2,967.0,934.79,688.4
2018,7,23,11,45,931.5,96.0,3.45,25.4,974.5,945.64,694.99
2018,7,23,12,0,932.0,97.0,3.5,25.6,982.0,952.77,699.24
2018,7,23,12,15,929.0,99.5,3.6,25.6,982.0,954.37,700.83
2018,7,23,12,30,926.0,102.0,3.7,25.6,982.0,952.24,700.08
2018,7,23,12,45,920.0,104.5,3.8,25.6,973.0,943.69,695.16
2018,7,23,13,0,914.0,107.0,3.9,25.6,964.0,931.56,687.95
2018,7,23,13,15,912.0,106.0,4.0,25.4,949.5,916.19,679.16
2018,7,23,13,30,910.0,105.0,4.1,25.2,935.0,897.28,667.98
2018,7,23,13,45,906.5,103.5,4.2,25.05,914.0,873.16,653.1
2018,7,23,14,0,903.0,102.0,4.3,24.9,893.0,845.73,635.87
2018,7,23,14,15,898.0,100.5,4.35,24.65,865.5,813.93,615.54
2018,7,23,14,30,893.0,99.0,4.4,24.4,838.0,779.19,592.98
2018,7,23,14,45,886.0,97.0,4.45,24.2,804.0,739.76,566.76
2018,7,23,15,0,879.0,95.0,4.5,24.0,770.0,697.89,536.96
2018,7,23,15,15,868.0,93.0,4.5,24.0,730.5,651.23,502.13
2018,7,23,15,30,857.0,91.0,4.5,24.0,691.0,602.91,465.24
2018,7,23,15,45,843.5,88.5,4.45,23.45,647.0,551.36,425.72
2018,7,23,16,0,830.0,86.0,4.4,22.9,603.0,498.91,384.26
2018,7,23,16,15,812.0,83.0,4.35,22.5,555.5,443.09,338.67
2018,7,23,16,30,794.0,80.0,4.3,22.1,508.0,387.05,291.54
2018,7,23,16,45,750.0,80.5,4.25,21.65,453.0,326.07,239.92
2018,7,23,17,0,706.0,81.0,4.2,21.2,398.0,268.74,190.68
2018,7,23,17,15,679.5,75.0,4.1,20.7,349.5,210.65,140.6
2018,7,23,17,30,653.0,69.0,4.0,20.2,301.0,157.48,96.33
2018,7,23,17,45,589.5,65.5,3.95,19.7,249.5,105.64,59.55
2018,7,23,18,0,526.0,62.0,3.9,19.2,198.0,61.16,37.41
2018,7,23,18,15,473.0,53.5,3.8,18.6,155.5,42.32,31.46
2018,7,23,18,30,420.0,45.0,3.7,18.0,113.0,36.3,25.87
2018,7,23,18,45,298.0,35.0,3.6,17.45,75.0,28.55,18.43
2018,7,23,19,0,176.0,25.0,3.5,16.9,37.0,19.45,5.74
2018,7,23,19,15,96.0,13.5,3.5,16.55,19.5,11.52,0.0
2018,7,23,19,30,16.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.5,15.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.95,13.6,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,3.0,13.7,1.0,0.0,0.0
2018,7,24,5,15,14.0,2.5,3.05,14.0,3.0,2.13,0.0
2018,7,24,5,30,18.0,4.0,3.1,14.3,5.0,3.09,0.0
2018,7,24,5,45,82.5,13.5,3.15,14.65,25.5,10.39,3.16
2018,7,24,6,0,147.0,23.0,3.2,15.0,46.0,17.58,9.8
2018,7,24,6,15,170.5,27.0,3.2,15.45,63.5,20.46,12.53
2018,7,24,6,30,194.0,31.0,3.2,15.9,81.0,26.85,14.56
2018,7,24,6,45,111.5,63.5,3.2,16.35,93.5,60.39,41.4
2018,7,24,7,0,29.0,96.0,3.2,16.8,106.0,82.69,63.08
2018,7,24,7,15,14.5,101.0,3.15,17.35,106.0,86.07,66.28
2018,7,24,7,30,0.0,106.0,3.1,17.9,106.0,87.49,67.67
2018,7,24,7,45,5.5,140.0,3.1,18.4,143.0,117.23,91.64
2018,7,24,8,0,11.0,174.0,3.1,18.9,180.0,147.94,116.04
2018,7,24,8,15,125.5,193.0,3.1,19.45,270.5,222.12,174.25
2018,7,24,8,30,240.0,212.0,3.1,20.0,361.0,307.93,241.42
2018,7,24,8,45,509.0,163.0,3.1,20.55,508.5,437.25,341.94
2018,7,24,9,0,778.0,114.0,3.1,21.1,656.0,578.48,449.32
2018,7,24,9,15,825.5,105.0,3.15,21.6,710.0,633.96,490.45
2018,7,24,9,30,873.0,96.0,3.2,22.1,764.0,693.66,534.04
2018,7,24,9,45,879.0,99.0,3.3,22.6,798.0,735.74,563.79
2018,7,24,10,0,885.0,102.0,3.4,23.1,832.0,775.34,589.84
2018,7,24,10,15,892.5,102.5,3.45,23.45,860.5,811.1,613.08
2018,7,24,10,30,900.0,103.0,3.5,23.8,889.0,844.1,634.24
2018,7,24,10,45,906.5,103.0,3.55,24.15,911.5,872.83,652.37
2018,7,24,11,0,913.0,103.0,3.6,24.5,934.0,898.41,668.32
2018,7,24,11,15,917.0,103.0,3.65,24.7,949.5,918.48,680.93
2018,7,24,11,30,921.0,103.0,3.7,24.9,965.0,935.05,691.28
2018,7,24,11,45,924.0,102.5,3.75,25.1,973.5,946.67,698.4
2018,7,24,12,0,927.0,102.0,3.8,25.3,982.0,954.64,703.2
2018,7,24,12,15,925.5,103.0,3.9,25.35,981.5,956.19,704.57
2018,7,24,12,30,924.0,104.0,4.0,25.4,981.0,954.02,703.6
2018,7,24,12,45,920.5,105.0,4.05,25.4,973.0,946.34,698.92
2018,7,24,13,0,917.0,106.0,4.1,25.4,965.0,935.03,691.93
2018,7,24,13,15,915.0,105.5,4.15,25.3,951.0,920.06,682.83
2018,7,24,13,30,913.0,105.0,4.2,25.2,937.0,901.54,671.38
2018,7,24,13,45,909.5,104.0,4.3,25.15,916.0,877.79,656.48
2018,7,24,14,0,906.0,103.0,4.4,25.1,895.0,850.72,639.25
2018,7,24,14,15,900.0,101.5,4.4,24.9,866.5,818.0,617.98
2018,7,24,14,30,894.0,100.0,4.4,24.7,838.0,782.38,594.55
2018,7,24,14,45,886.5,98.0,4.45,24.5,804.0,742.5,568.06
2018,7,24,15,0,879.0,96.0,4.5,24.3,770.0,700.21,538.07
2018,7,24,15,15,868.0,94.5,4.5,24.3,730.5,653.95,503.59
2018,7,24,15,30,857.0,93.0,4.5,24.3,691.0,606.02,467.05
2018,7,24,15,45,844.5,90.0,4.55,23.65,647.5,554.47,428.08
2018,7,24,16,0,832.0,87.0,4.6,23.0,604.0,501.92,386.94
2018,7,24,16,15,815.5,83.5,4.55,22.6,556.5,446.17,341.36
2018,7,24,16,30,799.0,80.0,4.5,22.2,509.0,389.96,294.02
2018,7,24,16,45,776.5,76.5,4.5,21.75,459.5,332.06,244.3
2018,7,24,17,0,754.0,73.0,4.5,21.3,410.0,275.42,194.72
2018,7,24,17,15,723.0,69.0,4.45,20.8,360.0,218.07,145.02
2018,7,24,17,30,692.0,65.0,4.4,20.3,310.0,163.58,99.66
2018,7,24,17,45,648.0,59.5,4.35,19.75,260.0,109.75,60.59
2018,7,24,18,0,604.0,54.0,4.3,19.2,210.0,57.45,32.84
2018,7,24,18,15,537.5,47.5,4.2,18.7,163.5,37.89,27.56
2018,7,24,18,30,471.0,41.0,4.1,18.2,117.0,33.2,23.14
2018,7,24,18,45,367.0,32.5,4.0,17.65,79.0,26.65,16.74
2018,7,24,19,0,263.0,24.0,3.9,17.1,41.0,20.06,5.2
2018,7,24,19,15,140.5,13.5,3.85,16.85,21.5,11.52,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.6,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.8,16.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.75,13.4,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.8,13.5,2.0,0.0,0.0
2018,7,25,5,15,154.5,12.5,2.8,13.9,21.0,10.67,0.0
2018,7,25,5,30,288.0,22.0,2.8,14.3,40.0,18.38,2.65
2018,7,25,5,45,395.0,29.5,2.85,14.7,78.0,24.22,14.81
2018,7,25,6,0,502.0,37.0,2.9,15.1,116.0,30.09,20.72
2018,7,25,6,15,379.5,47.0,2.85,15.7,119.0,36.62,26.8
2018,7,25,6,30,257.0,57.0,2.8,16.3,122.0,48.18,31.68
2018,7,25,6,45,166.5,90.5,2.7,16.9,136.5,85.63,60.36
2018,7,25,7,0,76.0,124.0,2.6,17.5,151.0,110.71,84.14
2018,7,25,7,15,304.0,120.0,2.6,18.25,251.5,165.05,119.52
2018,7,25,7,30,532.0,116.0,2.6,19.0,352.0,248.14,180.83
2018,7,25,7,45,678.5,93.0,2.6,19.8,431.0,310.34,229.99
2018,7,25,8,0,825.0,70.0,2.6,20.6,510.0,389.55,293.28
2018,7,25,8,15,842.0,72.0,2.6,21.35,557.5,445.39,339.58
2018,7,25,8,30,859.0,74.0,2.6,22.1,605.0,501.2,384.26
2018,7,25,8,45,872.0,77.0,2.6,22.85,650.0,555.49,426.14
2018,7,25,9,0,885.0,80.0,2.6,23.6,695.0,608.8,465.75
2018,7,25,9,15,892.0,83.0,2.65,24.25,734.0,657.02,500.72
2018,7,25,9,30,899.0,86.0,2.7,24.9,773.0,703.2,533.18
2018,7,25,9,45,903.0,89.5,2.7,25.55,806.5,745.42,561.25
2018,7,25,10,0,907.0,93.0,2.7,26.2,840.0,784.94,585.73
2018,7,25,10,15,912.5,94.5,2.8,26.65,868.5,820.84,608.52
2018,7,25,10,30,918.0,96.0,2.9,27.1,897.0,853.79,629.17
2018,7,25,10,45,921.5,98.0,2.95,27.55,919.0,882.4,646.5
2018,7,25,11,0,925.0,100.0,3.0,28.0,941.0,907.66,661.55
2018,7,25,11,15,927.5,101.0,3.15,28.2,956.0,927.6,674.46
2018,7,25,11,30,930.0,102.0,3.3,28.4,971.0,943.95,685.11
2018,7,25,11,45,931.0,102.5,3.45,28.55,978.5,954.8,692.38
2018,7,25,12,0,932.0,103.0,3.6,28.7,986.0,961.94,697.34
2018,7,25,12,15,933.5,102.5,3.75,28.6,987.0,964.85,700.35
2018,7,25,12,30,935.0,102.0,3.9,28.5,988.0,964.01,701.0
2018,7,25,12,45,935.0,101.5,4.0,28.45,981.5,958.03,697.95
2018,7,25,13,0,935.0,101.0,4.1,28.4,975.0,948.3,692.52
2018,7,25,13,15,932.0,100.5,4.2,28.15,960.0,932.16,683.46
2018,7,25,13,30,929.0,100.0,4.3,27.9,945.0,912.42,672.01
2018,7,25,13,45,924.5,99.0,4.45,27.7,923.0,887.43,657.08
2018,7,25,14,0,920.0,98.0,4.6,27.5,901.0,859.1,639.87
2018,7,25,14,15,865.0,123.5,4.65,27.1,859.0,812.16,609.79
2018,7,25,14,30,810.0,149.0,4.7,26.7,817.0,772.38,583.93
2018,7,25,14,45,849.5,122.0,4.75,26.3,796.0,739.3,562.68
2018,7,25,15,0,889.0,95.0,4.8,25.9,775.0,707.49,541.37
2018,7,25,15,15,857.0,101.0,4.8,25.9,728.5,654.26,501.66
2018,7,25,15,30,825.0,107.0,4.8,25.9,682.0,603.67,463.07
2018,7,25,15,45,807.0,104.0,4.85,24.85,636.0,549.69,423.21
2018,7,25,16,0,789.0,101.0,4.9,23.8,590.0,495.36,381.57
2018,7,25,16,15,770.0,96.0,4.9,23.05,541.5,438.69,336.08
2018,7,25,16,30,751.0,91.0,4.9,22.3,493.0,382.41,289.38
2018,7,25,16,45,723.0,86.0,4.85,21.55,442.0,323.82,239.67
2018,7,25,17,0,695.0,81.0,4.8,20.8,391.0,267.25,190.72
2018,7,25,17,15,648.0,79.0,4.7,20.1,339.5,208.73,140.95
2018,7,25,17,30,601.0,77.0,4.6,19.4,288.0,157.44,99.0
2018,7,25,17,45,583.0,67.5,4.55,18.7,245.0,107.7,61.65
2018,7,25,18,0,565.0,58.0,4.5,18.0,202.0,59.92,35.53
2018,7,25,18,15,488.5,50.5,4.35,17.55,155.0,40.07,29.6
2018,7,25,18,30,412.0,43.0,4.2,17.1,108.0,34.68,24.51
2018,7,25,18,45,318.5,34.0,4.1,16.7,73.5,27.87,17.77
2018,7,25,19,0,225.0,25.0,4.0,16.3,39.0,20.99,4.58
2018,7,25,19,15,119.0,13.5,3.9,16.05,20.5,11.52,0.0
2018,7,25,19,30,13.0,2.0,3.8,15.8,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.7,15.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,26,5,15,65.5,9.0,2.75,13.65,13.0,7.68,0.0
2018,7,26,5,30,131.0,18.0,2.7,14.0,26.0,14.02,0.0
2018,7,26,5,45,199.5,27.5,2.7,14.35,52.5,21.29,12.3
2018,7,26,6,0,268.0,37.0,2.7,14.7,79.0,29.06,19.84
2018,7,26,6,15,199.0,42.5,2.65,15.25,80.0,31.84,22.62
2018,7,26,6,30,130.0,48.0,2.6,15.8,81.0,40.46,26.98
2018,7,26,6,45,65.0,66.5,2.55,16.35,83.0,60.03,42.9
2018,7,26,7,0,0.0,85.0,2.5,16.9,85.0,69.83,53.55
2018,7,26,7,15,3.5,114.5,2.45,17.5,116.0,94.43,73.65
2018,7,26,7,30,7.0,144.0,2.4,18.1,147.0,119.8,94.04
2018,7,26,7,45,11.5,163.5,2.35,18.75,169.5,138.24,108.43
2018,7,26,8,0,16.0,183.0,2.3,19.4,192.0,157.33,123.18
2018,7,26,8,15,33.0,216.0,2.3,20.0,236.0,196.72,153.88
2018,7,26,8,30,50.0,249.0,2.3,20.6,280.0,236.29,184.27
2018,7,26,8,45,126.5,266.0,2.3,21.15,352.0,302.9,235.6
2018,7,26,9,0,203.0,283.0,2.3,21.7,424.0,371.64,287.84
2018,7,26,9,15,436.5,231.5,2.35,22.25,557.5,503.22,388.02
2018,7,26,9,30,670.0,180.0,2.4,22.8,691.0,642.24,490.42
2018,7,26,9,45,688.0,185.0,2.45,23.3,730.5,688.85,522.21
2018,7,26,10,0,706.0,190.0,2.5,23.8,770.0,734.47,553.26
2018,7,26,10,15,727.0,190.0,2.6,24.15,805.5,776.47,582.02
2018,7,26,10,30,748.0,190.0,2.7,24.5,841.0,816.99,609.37
2018,7,26,10,45,789.5,175.0,2.8,24.85,878.0,853.39,633.24
2018,7,26,11,0,831.0,160.0,2.9,25.2,915.0,893.84,659.29
2018,7,26,11,15,860.0,145.5,3.05,25.25,938.0,910.02,670.15
2018,7,26,11,30,889.0,131.0,3.2,25.3,961.0,935.49,687.46
2018,7,26,11,45,892.5,130.5,3.35,25.4,969.5,947.28,695.54
2018,7,26,12,0,896.0,130.0,3.5,25.5,978.0,955.55,701.47
2018,7,26,12,15,894.0,131.5,3.6,25.4,977.5,956.99,703.21
2018,7,26,12,30,892.0,133.0,3.7,25.3,977.0,954.83,702.72
2018,7,26,12,45,845.0,160.5,3.8,25.25,955.0,944.52,696.77
2018,7,26,13,0,798.0,188.0,3.9,25.2,933.0,918.77,680.55
2018,7,26,13,15,702.0,239.5,4.0,24.95,887.5,877.34,653.32
2018,7,26,13,30,606.0,291.0,4.1,24.7,842.0,825.33,616.78
2018,7,26,13,45,582.5,298.0,4.15,24.45,817.0,795.45,596.93
2018,7,26,14,0,559.0,305.0,4.2,24.2,792.0,765.18,576.42
2018,7,26,14,15,564.0,291.0,4.25,23.85,768.5,737.48,558.52
2018,7,26,14,30,569.0,277.0,4.3,23.5,745.0,707.33,538.52
2018,7,26,14,45,576.0,258.0,4.35,23.1,714.5,671.75,514.45
2018,7,26,15,0,583.0,239.0,4.4,22.7,684.0,633.73,488.1
2018,7,26,15,15,669.0,188.0,4.4,22.7,673.0,619.81,478.92
2018,7,26,15,30,755.0,137.0,4.4,22.7,662.0,591.01,457.84
2018,7,26,15,45,781.5,118.0,4.4,21.85,630.0,549.95,427.16
2018,7,26,16,0,808.0,99.0,4.4,21.0,598.0,504.06,391.38
2018,7,26,16,15,793.5,94.0,4.4,20.5,551.5,448.32,345.92
2018,7,26,16,30,779.0,89.0,4.4,20.0,505.0,392.43,298.87
2018,7,26,16,45,757.0,84.5,4.35,19.5,455.5,334.63,249.02
2018,7,26,17,0,735.0,80.0,4.3,19.0,406.0,278.09,199.3
2018,7,26,17,15,702.5,75.0,4.25,18.45,355.0,220.38,149.12
2018,7,26,17,30,670.0,70.0,4.2,17.9,304.0,162.74,100.87
2018,7,26,17,45,625.5,64.0,4.15,17.35,254.5,109.22,61.47
2018,7,26,18,0,581.0,58.0,4.1,16.8,205.0,60.81,36.0
2018,7,26,18,15,512.0,51.0,4.05,16.4,159.0,40.68,30.27
2018,7,26,18,30,443.0,44.0,4.0,16.0,113.0,35.74,25.53
2018,7,26,18,45,330.5,33.5,3.9,15.55,74.5,27.54,17.5
2018,7,26,19,0,218.0,23.0,3.8,15.1,36.0,19.2,2.45
2018,7,26,19,15,109.0,11.5,3.8,14.9,18.0,9.82,0.0
2018,7,26,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,27,5,15,51.0,8.5,3.75,12.6,11.5,7.26,0.0
2018,7,27,5,30,102.0,17.0,3.8,13.0,23.0,13.21,0.0
2018,7,27,5,45,109.0,22.5,3.85,13.35,34.5,17.26,8.87
2018,7,27,6,0,116.0,28.0,3.9,13.7,46.0,21.15,12.95
2018,7,27,6,15,74.0,35.0,3.85,14.2,48.0,27.48,18.83
2018,7,27,6,30,32.0,42.0,3.8,14.7,50.0,36.05,24.77
2018,7,27,6,45,16.0,59.0,3.75,15.15,63.0,50.36,36.82
2018,7,27,7,0,0.0,76.0,3.7,15.6,76.0,62.74,47.84
2018,7,27,7,15,0.0,102.0,3.65,16.05,102.0,83.82,65.37
2018,7,27,7,30,0.0,128.0,3.6,16.5,128.0,105.18,82.83
2018,7,27,7,45,2.5,144.0,3.55,17.0,145.5,119.56,94.17
2018,7,27,8,0,5.0,160.0,3.5,17.5,163.0,134.32,105.72
2018,7,27,8,15,16.0,192.0,3.5,17.95,202.0,166.44,131.2
2018,7,27,8,30,27.0,224.0,3.5,18.4,241.0,203.89,160.65
2018,7,27,8,45,40.5,255.0,3.5,18.85,282.0,240.56,189.13
2018,7,27,9,0,54.0,286.0,3.5,19.3,323.0,278.9,218.57
2018,7,27,9,15,129.0,301.5,3.55,19.7,397.5,352.51,275.94
2018,7,27,9,30,204.0,317.0,3.6,20.1,472.0,425.39,331.86
2018,7,27,9,45,411.0,265.0,3.6,20.5,596.0,557.94,433.8
2018,7,27,10,0,618.0,213.0,3.6,20.9,720.0,690.11,532.36
2018,7,27,10,15,663.0,208.5,3.65,21.2,770.0,744.44,570.61
2018,7,27,10,30,708.0,204.0,3.7,21.5,820.0,798.89,608.79
2018,7,27,10,45,719.5,206.5,3.75,21.8,846.0,831.03,630.36
2018,7,27,11,0,731.0,209.0,3.8,22.1,872.0,860.8,650.19
2018,7,27,11,15,740.0,209.5,3.85,22.25,890.0,883.84,665.3
2018,7,27,11,30,749.0,210.0,3.9,22.4,908.0,904.0,678.44
2018,7,27,11,45,760.5,206.0,3.95,22.6,920.0,910.23,682.02
2018,7,27,12,0,772.0,202.0,4.0,22.8,932.0,922.28,689.75
2018,7,27,12,15,807.5,182.5,4.1,22.85,946.0,939.17,701.48
2018,7,27,12,30,843.0,163.0,4.2,22.9,960.0,952.09,710.56
2018,7,27,12,45,884.0,139.0,4.25,22.95,969.0,949.44,708.96
2018,7,27,13,0,925.0,115.0,4.3,23.0,978.0,955.98,713.82
2018,7,27,13,15,923.0,114.0,4.35,22.9,963.5,940.37,704.09
2018,7,27,13,30,921.0,113.0,4.4,22.8,949.0,921.15,692.09
2018,7,27,13,45,917.0,111.5,4.45,22.75,927.0,896.22,676.05
2018,7,27,14,0,913.0,110.0,4.5,22.7,905.0,867.95,657.84
2018,7,27,14,15,908.0,108.5,4.5,22.5,877.0,835.66,636.79
2018,7,27,14,30,903.0,107.0,4.5,22.3,849.0,800.38,613.5
2018,7,27,14,45,895.5,104.5,4.5,22.1,814.0,759.51,586.01
2018,7,27,15,0,888.0,102.0,4.5,21.9,779.0,716.19,554.93
2018,7,27,15,15,876.5,100.0,4.5,21.9,738.5,668.51,519.25
2018,7,27,15,30,865.0,98.0,4.5,21.9,698.0,619.19,481.47
2018,7,27,15,45,851.5,95.5,4.45,21.3,653.5,566.9,441.34
2018,7,27,16,0,838.0,93.0,4.4,20.7,609.0,514.49,399.79
2018,7,27,16,15,819.5,90.0,4.35,20.3,561.0,457.21,352.85
2018,7,27,16,30,801.0,87.0,4.3,19.9,513.0,400.12,304.64
2018,7,27,16,45,775.0,83.5,4.3,19.5,462.0,340.57,253.38
2018,7,27,17,0,749.0,80.0,4.3,19.1,411.0,282.69,202.58
2018,7,27,17,15,710.0,76.5,4.3,18.45,358.5,223.99,151.85
2018,7,27,17,30,671.0,73.0,4.3,17.8,306.0,166.01,103.6
2018,7,27,17,45,595.0,69.5,4.35,17.2,251.0,111.42,64.51
2018,7,27,18,0,519.0,66.0,4.4,16.6,196.0,65.84,41.17
2018,7,27,18,15,406.0,57.0,4.4,16.0,144.5,45.12,34.2
2018,7,27,18,30,293.0,48.0,4.4,15.4,93.0,36.71,26.4
2018,7,27,18,45,206.0,34.5,4.4,14.85,60.5,26.59,16.65
2018,7,27,19,0,119.0,21.0,4.4,14.3,28.0,16.31,0.0
2018,7,27,19,15,59.5,10.5,4.35,14.0,14.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,28,5,15,3.5,6.5,2.35,11.75,6.5,5.55,0.0
2018,7,28,5,30,7.0,13.0,2.4,12.1,13.0,11.0,0.0
2018,7,28,5,45,23.5,29.0,2.5,12.5,32.0,23.73,14.28
2018,7,28,6,0,40.0,45.0,2.6,12.9,51.0,36.19,26.21
2018,7,28,6,15,33.5,62.5,2.5,13.35,69.0,49.4,38.39
2018,7,28,6,30,27.0,80.0,2.4,13.8,87.0,63.5,48.36
2018,7,28,6,45,23.5,100.0,2.35,14.25,107.0,81.54,63.16
2018,7,28,7,0,20.0,120.0,2.3,14.7,127.0,99.75,78.37
2018,7,28,7,15,39.0,146.5,2.25,15.15,162.5,127.15,100.21
2018,7,28,7,30,58.0,173.0,2.2,15.6,198.0,157.56,124.48
2018,7,28,7,45,72.5,196.5,2.15,16.1,232.0,186.74,147.72
2018,7,28,8,0,87.0,220.0,2.1,16.6,266.0,217.78,172.26
2018,7,28,8,15,133.5,242.0,2.1,17.05,320.0,268.02,211.62
2018,7,28,8,30,180.0,264.0,2.1,17.5,374.0,319.64,251.68
2018,7,28,8,45,239.0,278.0,2.05,17.95,436.0,382.12,299.56
2018,7,28,9,0,298.0,292.0,2.0,18.4,498.0,444.44,346.47
2018,7,28,9,15,388.0,286.0,2.05,18.9,570.5,513.7,398.41
2018,7,28,9,30,478.0,280.0,2.1,19.4,643.0,598.71,460.61
2018,7,28,9,45,530.5,276.5,2.15,19.85,697.0,656.17,501.47
2018,7,28,10,0,583.0,273.0,2.2,20.3,751.0,715.53,543.07
2018,7,28,10,15,614.5,270.0,2.3,20.75,789.5,762.13,575.08
2018,7,28,10,30,646.0,267.0,2.4,21.2,828.0,806.33,605.13
2018,7,28,10,45,656.0,269.0,2.5,21.7,851.0,835.59,624.17
2018,7,28,11,0,666.0,271.0,2.6,22.2,874.0,862.55,641.58
2018,7,28,11,15,672.5,272.0,2.7,22.5,889.5,883.0,654.99
2018,7,28,11,30,679.0,273.0,2.8,22.8,905.0,900.68,666.54
2018,7,28,11,45,684.0,273.0,2.9,23.15,914.0,913.18,674.51
2018,7,28,12,0,689.0,273.0,3.0,23.5,923.0,922.64,680.5
2018,7,28,12,15,711.5,258.5,3.1,23.65,930.0,932.02,687.6
2018,7,28,12,30,734.0,244.0,3.2,23.8,937.0,937.93,692.42
2018,7,28,12,45,762.0,224.0,3.3,24.0,938.5,939.99,694.22
2018,7,28,13,0,790.0,204.0,3.4,24.2,940.0,929.43,687.54
2018,7,28,13,15,785.0,203.0,3.45,24.1,924.5,912.39,677.15
2018,7,28,13,30,780.0,202.0,3.5,24.0,909.0,892.22,664.71
2018,7,28,13,45,780.0,196.0,3.6,23.95,888.5,868.89,650.26
2018,7,28,14,0,780.0,190.0,3.7,23.9,868.0,842.41,633.58
2018,7,28,14,15,783.0,181.5,3.8,23.65,843.0,813.05,614.9
2018,7,28,14,30,786.0,173.0,3.9,23.4,818.0,780.54,593.48
2018,7,28,14,45,782.0,166.5,3.95,23.2,785.0,741.66,566.65
2018,7,28,15,0,778.0,160.0,4.0,23.0,752.0,700.4,537.53
2018,7,28,15,15,763.5,157.0,4.0,23.0,712.0,654.98,503.96
2018,7,28,15,30,749.0,154.0,4.0,23.0,672.0,606.18,467.23
2018,7,28,15,45,730.0,148.5,4.0,22.3,626.0,551.81,426.64
2018,7,28,16,0,711.0,143.0,4.0,21.6,580.0,497.4,384.73
2018,7,28,16,15,662.5,141.5,4.0,21.15,522.5,433.59,334.13
2018,7,28,16,30,614.0,140.0,4.0,20.7,465.0,373.48,285.3
2018,7,28,16,45,593.5,129.5,4.0,20.25,418.0,319.18,239.65
2018,7,28,17,0,573.0,119.0,4.0,19.8,371.0,266.36,194.35
2018,7,28,17,15,548.0,106.5,3.95,19.15,323.0,212.58,148.48
2018,7,28,17,30,523.0,94.0,3.9,18.5,275.0,161.33,105.93
2018,7,28,17,45,486.5,84.5,3.85,17.85,231.0,114.27,70.98
2018,7,28,18,0,450.0,75.0,3.8,17.2,187.0,69.21,44.95
2018,7,28,18,15,378.5,64.0,3.75,16.65,143.0,48.48,37.04
2018,7,28,18,30,307.0,53.0,3.7,16.1,99.0,40.49,29.57
2018,7,28,18,45,213.0,37.0,3.65,15.55,63.5,28.51,18.07
2018,7,28,19,0,119.0,21.0,3.6,15.0,28.0,16.32,0.0
2018,7,28,19,15,59.5,10.5,3.6,14.7,14.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,29,5,15,4.0,7.5,2.8,12.5,7.5,6.4,0.0
2018,7,29,5,30,8.0,15.0,2.8,12.7,15.0,12.54,0.0
2018,7,29,5,45,34.5,31.0,2.8,12.95,35.5,24.74,14.96
2018,7,29,6,0,61.0,47.0,2.8,13.2,56.0,36.93,26.79
2018,7,29,6,15,50.0,61.0,2.8,13.55,70.5,48.42,37.46
2018,7,29,6,30,39.0,75.0,2.8,13.9,85.0,60.43,45.51
2018,7,29,6,45,26.5,94.5,2.8,14.25,102.0,77.9,59.97
2018,7,29,7,0,14.0,114.0,2.8,14.6,119.0,94.32,74.13
2018,7,29,7,15,42.0,142.0,2.8,15.05,160.0,124.46,97.97
2018,7,29,7,30,70.0,170.0,2.8,15.5,201.0,158.67,125.21
2018,7,29,7,45,67.5,188.5,2.8,15.95,221.0,178.86,141.73
2018,7,29,8,0,65.0,207.0,2.8,16.4,241.0,198.78,157.74
2018,7,29,8,15,80.5,233.0,2.8,16.85,279.5,232.73,184.57
2018,7,29,8,30,96.0,259.0,2.8,17.3,318.0,268.56,212.53
2018,7,29,8,45,218.0,264.5,2.75,17.75,411.0,353.33,278.99
2018,7,29,9,0,340.0,270.0,2.7,18.2,504.0,451.05,354.14
2018,7,29,9,15,490.0,240.5,2.75,18.45,600.0,548.84,428.85
2018,7,29,9,30,640.0,211.0,2.8,18.7,696.0,653.77,507.3
2018,7,29,9,45,692.5,198.0,2.8,18.9,745.0,708.5,546.8
2018,7,29,10,0,745.0,185.0,2.8,19.1,794.0,764.2,586.59
2018,7,29,10,15,761.5,184.0,2.85,19.2,825.5,803.11,613.83
2018,7,29,10,30,778.0,183.0,2.9,19.3,857.0,834.72,635.61
2018,7,29,10,45,770.5,191.0,3.0,19.35,873.0,856.78,650.46
2018,7,29,11,0,763.0,199.0,3.1,19.4,889.0,875.36,663.02
2018,7,29,11,15,777.5,195.5,3.15,19.4,908.5,899.92,679.56
2018,7,29,11,30,792.0,192.0,3.2,19.4,928.0,921.66,694.14
2018,7,29,11,45,800.0,189.0,3.25,19.4,938.0,934.84,702.99
2018,7,29,12,0,808.0,186.0,3.3,19.4,948.0,944.73,709.76
2018,7,29,12,15,751.5,219.5,3.35,19.4,928.0,934.4,702.96
2018,7,29,12,30,695.0,253.0,3.4,19.4,908.0,911.99,687.32
2018,7,29,12,45,683.5,258.0,3.5,19.35,898.0,901.33,680.74
2018,7,29,13,0,672.0,263.0,3.6,19.3,888.0,887.69,671.98
2018,7,29,13,15,592.5,303.5,3.65,19.2,848.0,841.35,638.59
2018,7,29,13,30,513.0,344.0,3.7,19.1,808.0,795.88,605.62
2018,7,29,13,45,423.0,366.5,3.75,19.0,743.0,725.27,554.57
2018,7,29,14,0,333.0,389.0,3.8,18.9,678.0,647.63,497.84
2018,7,29,14,15,236.0,389.5,3.85,18.7,591.0,558.14,431.51
2018,7,29,14,30,139.0,390.0,3.9,18.5,504.0,463.36,359.9
2018,7,29,14,45,119.5,369.0,3.9,18.35,464.0,422.72,329.79
2018,7,29,15,0,100.0,348.0,3.9,18.2,424.0,374.39,293.29
2018,7,29,15,15,109.5,330.5,3.9,18.2,409.5,359.06,282.17
2018,7,29,15,30,119.0,313.0,3.9,18.2,395.0,349.82,275.45
2018,7,29,15,45,136.5,288.5,4.0,17.85,376.5,329.78,260.68
2018,7,29,16,0,154.0,264.0,4.1,17.5,358.0,307.89,244.01
2018,7,29,16,15,132.0,241.5,4.15,17.2,317.5,268.02,212.55
2018,7,29,16,30,110.0,219.0,4.2,16.9,277.0,230.49,182.72
2018,7,29,16,45,331.5,163.5,4.2,16.6,313.5,253.12,196.26
2018,7,29,17,0,553.0,108.0,4.2,16.3,350.0,252.03,186.35
2018,7,29,17,15,542.0,98.5,4.2,15.95,310.5,205.05,144.54
2018,7,29,17,30,531.0,89.0,4.2,15.6,271.0,158.86,104.79
2018,7,29,17,45,503.5,78.5,4.15,15.2,228.0,111.26,68.47
2018,7,29,18,0,476.0,68.0,4.1,14.8,185.0,66.89,42.84
2018,7,29,18,15,405.5,57.5,4.0,14.5,141.0,45.73,34.92
2018,7,29,18,30,335.0,47.0,3.9,14.2,97.0,36.19,26.02
2018,7,29,18,45,229.5,33.5,3.8,13.9,62.0,25.93,15.92
2018,7,29,19,0,124.0,20.0,3.7,13.6,27.0,15.56,0.0
2018,7,29,19,15,62.0,10.0,3.65,13.45,13.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,11.9,10.5,7.68,0.0
2018,7,30,5,30,66.0,18.0,3.1,12.2,21.0,14.28,0.0
2018,7,30,5,45,129.0,36.5,3.15,12.5,52.0,28.27,17.75
2018,7,30,6,0,192.0,55.0,3.2,12.8,83.0,42.01,31.23
2018,7,30,6,15,154.5,63.0,3.15,13.3,91.0,47.86,36.98
2018,7,30,6,30,117.0,71.0,3.1,13.8,99.0,58.85,42.87
2018,7,30,6,45,63.0,91.0,3.05,14.3,106.5,78.73,59.19
2018,7,30,7,0,9.0,111.0,3.0,14.8,114.0,91.29,71.75
2018,7,30,7,15,17.0,134.0,2.9,15.35,141.0,112.64,89.02
2018,7,30,7,30,25.0,157.0,2.8,15.9,168.0,135.22,107.13
2018,7,30,7,45,33.5,180.0,2.75,16.45,196.5,160.85,127.57
2018,7,30,8,0,42.0,203.0,2.7,17.0,225.0,186.71,147.96
2018,7,30,8,15,99.5,236.0,2.7,17.55,295.0,244.05,193.02
2018,7,30,8,30,157.0,269.0,2.7,18.1,365.0,313.46,247.09
2018,7,30,8,45,289.0,261.5,2.65,18.65,454.0,396.81,311.58
2018,7,30,9,0,421.0,254.0,2.6,19.2,543.0,494.33,385.64
2018,7,30,9,15,456.0,261.5,2.65,19.65,591.5,546.56,424.13
2018,7,30,9,30,491.0,269.0,2.7,20.1,640.0,600.44,463.31
2018,7,30,9,45,546.0,261.5,2.75,20.55,692.0,656.69,503.93
2018,7,30,10,0,601.0,254.0,2.8,21.0,744.0,717.85,547.22
2018,7,30,10,15,638.0,246.5,2.85,21.4,783.5,763.58,578.85
2018,7,30,10,30,675.0,239.0,2.9,21.8,823.0,808.83,609.79
2018,7,30,10,45,707.0,228.5,3.0,22.15,854.0,846.1,635.29
2018,7,30,11,0,739.0,218.0,3.1,22.5,885.0,881.65,659.44
2018,7,30,11,15,746.5,217.5,3.15,22.7,901.0,902.7,672.88
2018,7,30,11,30,754.0,217.0,3.2,22.9,917.0,920.76,684.29
2018,7,30,11,45,739.5,229.0,3.25,23.15,920.0,927.35,687.96
2018,7,30,12,0,725.0,241.0,3.3,23.4,923.0,930.3,689.25
2018,7,30,12,15,719.0,243.5,3.3,23.55,920.0,928.8,687.66
2018,7,30,12,30,713.0,246.0,3.3,23.7,917.0,924.02,683.96
2018,7,30,12,45,773.0,207.5,3.35,23.85,929.5,928.88,687.74
2018,7,30,13,0,833.0,169.0,3.4,24.0,942.0,940.21,695.47
2018,7,30,13,15,807.5,180.5,3.45,23.95,920.0,915.78,679.84
2018,7,30,13,30,782.0,192.0,3.5,23.9,898.0,888.51,662.52
2018,7,30,13,45,790.0,181.5,3.55,23.8,880.0,867.78,649.74
2018,7,30,14,0,798.0,171.0,3.6,23.7,862.0,843.43,634.39
2018,7,30,14,15,775.5,176.0,3.6,23.5,829.0,805.23,609.17
2018,7,30,14,30,753.0,181.0,3.6,23.3,796.0,769.79,584.58
2018,7,30,14,45,763.5,167.0,3.65,23.1,767.5,731.46,558.66
2018,7,30,15,0,774.0,153.0,3.7,22.9,739.0,694.04,532.63
2018,7,30,15,15,764.0,148.0,3.7,22.9,700.5,648.08,498.82
2018,7,30,15,30,754.0,143.0,3.7,22.9,662.0,601.44,463.73
2018,7,30,15,45,730.5,141.0,3.7,22.2,616.0,547.5,423.42
2018,7,30,16,0,707.0,139.0,3.7,21.5,570.0,493.89,382.11
2018,7,30,16,15,671.0,137.0,3.75,20.95,519.5,435.3,335.66
2018,7,30,16,30,635.0,135.0,3.8,20.4,469.0,379.07,289.78
2018,7,30,16,45,593.0,130.5,3.8,19.9,417.5,321.37,241.8
2018,7,30,17,0,551.0,126.0,3.8,19.4,366.0,264.09,193.61
2018,7,30,17,15,502.0,118.0,3.8,18.7,315.0,210.1,148.6
2018,7,30,17,30,453.0,110.0,3.8,18.0,264.0,161.41,109.29
2018,7,30,17,45,391.0,98.0,3.8,17.3,215.0,113.94,74.6
2018,7,30,18,0,329.0,86.0,3.8,16.6,166.0,73.97,51.0
2018,7,30,18,15,264.5,69.0,3.75,16.0,123.5,51.51,39.75
2018,7,30,18,30,200.0,52.0,3.7,15.4,81.0,39.33,28.56
2018,7,30,18,45,131.5,33.5,3.65,14.85,49.5,26.17,15.88
2018,7,30,19,0,63.0,15.0,3.6,14.3,18.0,12.05,0.0
2018,7,30,19,15,31.5,7.5,3.6,14.05,9.0,6.4,0.0
2018,7,30,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,6.0,2.55,11.45,6.5,5.12,0.0
2018,7,31,5,30,24.0,12.0,2.6,11.8,13.0,10.05,0.0
2018,7,31,5,45,55.0,28.0,2.65,12.2,34.5,22.59,12.93
2018,7,31,6,0,86.0,44.0,2.7,12.6,56.0,34.88,24.99
2018,7,31,6,15,95.5,62.0,2.65,13.1,80.5,48.22,37.31
2018,7,31,6,30,105.0,80.0,2.6,13.6,105.0,64.74,48.05
2018,7,31,6,45,66.5,101.5,2.55,14.1,118.5,86.63,65.76
2018,7,31,7,0,28.0,123.0,2.5,14.6,132.0,103.16,80.94
2018,7,31,7,15,43.0,146.5,2.45,15.15,163.5,128.36,101.13
2018,7,31,7,30,58.0,170.0,2.4,15.7,195.0,155.75,123.06
2018,7,31,7,45,65.0,192.5,2.4,16.2,224.0,181.7,143.92
2018,7,31,8,0,72.0,215.0,2.4,16.7,253.0,208.63,165.32
2018,7,31,8,15,87.5,240.0,2.4,17.3,290.5,242.38,191.73
2018,7,31,8,30,103.0,265.0,2.4,17.9,328.0,277.94,219.2
2018,7,31,8,45,128.5,287.0,2.35,18.45,371.5,324.53,254.84
2018,7,31,9,0,154.0,309.0,2.3,19.0,415.0,367.96,287.47
2018,7,31,9,15,302.5,292.0,2.35,19.55,515.0,466.71,363.17
2018,7,31,9,30,451.0,275.0,2.4,20.1,615.0,579.38,447.01
2018,7,31,9,45,549.5,251.0,2.4,20.6,685.0,651.11,498.82
2018,7,31,10,0,648.0,227.0,2.4,21.1,755.0,731.73,555.89
2018,7,31,10,15,692.0,216.0,2.5,21.5,798.0,780.96,589.96
2018,7,31,10,30,736.0,205.0,2.6,21.9,841.0,829.84,623.54
2018,7,31,10,45,747.5,205.0,2.65,22.3,865.0,860.55,643.39
2018,7,31,11,0,759.0,205.0,2.7,22.7,889.0,888.72,661.01
2018,7,31,11,15,778.5,196.5,2.75,22.95,908.5,905.42,671.2
2018,7,31,11,30,798.0,188.0,2.8,23.2,928.0,927.25,684.96
2018,7,31,11,45,803.5,186.5,2.9,23.45,936.5,939.58,692.78
2018,7,31,12,0,809.0,185.0,3.0,23.7,945.0,948.56,698.54
2018,7,31,12,15,813.5,181.5,3.1,23.75,946.0,951.33,700.86
2018,7,31,12,30,818.0,178.0,3.2,23.8,947.0,950.6,700.99
2018,7,31,12,45,822.0,173.5,3.3,23.85,941.0,944.93,697.95
2018,7,31,13,0,826.0,169.0,3.4,23.9,935.0,935.68,692.64
2018,7,31,13,15,825.0,166.5,3.45,23.8,921.0,920.25,683.33
2018,7,31,13,30,824.0,164.0,3.5,23.7,907.0,901.42,671.81
2018,7,31,13,45,822.0,159.5,3.55,23.6,885.5,876.53,656.18
2018,7,31,14,0,820.0,155.0,3.6,23.5,864.0,848.46,638.34
2018,7,31,14,15,816.0,151.0,3.65,23.25,836.5,816.2,617.86
2018,7,31,14,30,812.0,147.0,3.7,23.0,809.0,781.14,595.18
2018,7,31,14,45,806.5,142.0,3.75,22.8,775.5,741.4,567.74
2018,7,31,15,0,801.0,137.0,3.8,22.6,742.0,699.32,538.0
2018,7,31,15,15,787.5,134.0,3.8,22.6,702.0,651.77,502.9
2018,7,31,15,30,774.0,131.0,3.8,22.6,662.0,602.97,466.09
2018,7,31,15,45,762.0,125.0,3.85,21.85,618.5,551.3,427.58
2018,7,31,16,0,750.0,119.0,3.9,21.1,575.0,498.17,386.57
2018,7,31,16,15,734.0,112.0,3.9,20.55,528.0,441.92,341.35
2018,7,31,16,30,718.0,105.0,3.9,20.0,481.0,385.88,294.8
2018,7,31,16,45,693.5,99.5,3.9,19.4,432.0,328.79,246.24
2018,7,31,17,0,669.0,94.0,3.9,18.8,383.0,273.37,198.09
2018,7,31,17,15,633.5,87.0,3.9,18.15,332.5,216.22,148.9
2018,7,31,17,30,598.0,80.0,3.9,17.5,282.0,162.68,104.22
2018,7,31,17,45,549.5,72.0,3.85,16.85,233.5,110.95,65.81
2018,7,31,18,0,501.0,64.0,3.8,16.2,185.0,65.01,40.3
2018,7,31,18,15,419.0,55.0,3.75,15.65,139.5,43.87,33.07
2018,7,31,18,30,337.0,46.0,3.7,15.1,94.0,37.46,26.94
2018,7,31,18,45,223.0,32.0,3.65,14.6,58.5,24.8,14.58
2018,7,31,19,0,109.0,18.0,3.6,14.1,23.0,14.02,0.0
2018,7,31,19,15,54.5,9.0,3.6,13.9,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
