Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,1,5,15,13.5,4.5,2.9,11.6,5.0,3.84,0.0
2018,8,1,5,30,27.0,9.0,2.9,12.0,10.0,7.37,0.0
2018,8,1,5,45,27.0,16.0,2.95,12.4,18.5,13.5,5.34
2018,8,1,6,0,27.0,23.0,3.0,12.8,27.0,19.24,11.23
2018,8,1,6,15,21.0,34.5,2.9,13.3,38.5,29.07,20.27
2018,8,1,6,30,15.0,46.0,2.8,13.8,50.0,38.68,27.32
2018,8,1,6,45,8.5,68.5,2.7,14.35,71.0,57.09,42.98
2018,8,1,7,0,2.0,91.0,2.6,14.9,92.0,74.8,58.13
2018,8,1,7,15,6.0,116.5,2.55,15.4,119.0,96.63,76.07
2018,8,1,7,30,10.0,142.0,2.5,15.9,146.0,119.27,94.41
2018,8,1,7,45,8.5,153.5,2.45,16.45,157.5,129.47,102.38
2018,8,1,8,0,7.0,165.0,2.4,17.0,169.0,139.45,110.04
2018,8,1,8,15,12.0,187.0,2.45,17.6,194.0,160.91,126.82
2018,8,1,8,30,17.0,209.0,2.5,18.2,219.0,183.06,143.96
2018,8,1,8,45,25.5,237.0,2.5,18.75,253.5,212.89,167.02
2018,8,1,9,0,34.0,265.0,2.5,19.3,288.0,250.0,195.45
2018,8,1,9,15,57.0,300.5,2.6,19.8,342.0,299.22,233.13
2018,8,1,9,30,80.0,336.0,2.7,20.3,396.0,350.82,272.02
2018,8,1,9,45,160.5,345.0,2.75,20.85,473.0,432.57,334.11
2018,8,1,10,0,241.0,354.0,2.8,21.4,550.0,521.22,399.75
2018,8,1,10,15,398.0,308.5,2.9,21.7,645.5,627.38,479.15
2018,8,1,10,30,555.0,263.0,3.0,22.0,741.0,733.71,556.78
2018,8,1,10,45,640.0,229.5,3.15,22.3,794.5,793.05,599.22
2018,8,1,11,0,725.0,196.0,3.3,22.6,848.0,851.93,640.76
2018,8,1,11,15,725.5,198.0,3.4,22.75,860.0,868.77,651.56
2018,8,1,11,30,726.0,200.0,3.5,22.9,872.0,882.51,660.63
2018,8,1,11,45,733.5,201.0,3.6,23.05,884.5,898.58,671.38
2018,8,1,12,0,741.0,202.0,3.7,23.2,897.0,902.67,674.04
2018,8,1,12,15,749.0,201.0,3.8,23.2,903.5,910.91,680.11
2018,8,1,12,30,757.0,200.0,3.9,23.2,910.0,915.9,684.04
2018,8,1,12,45,755.5,199.0,3.95,23.2,903.0,908.78,679.59
2018,8,1,13,0,754.0,198.0,4.0,23.2,896.0,898.42,673.11
2018,8,1,13,15,761.5,192.0,4.05,23.15,887.0,888.48,667.13
2018,8,1,13,30,769.0,186.0,4.1,23.1,878.0,875.08,658.84
2018,8,1,13,45,800.5,165.0,4.1,23.0,870.0,864.94,652.78
2018,8,1,14,0,832.0,144.0,4.1,22.9,862.0,849.62,643.18
2018,8,1,14,15,863.0,124.5,4.15,22.75,847.0,822.41,625.69
2018,8,1,14,30,894.0,105.0,4.2,22.6,832.0,799.25,611.03
2018,8,1,14,45,885.5,103.0,4.2,22.4,797.0,758.08,583.37
2018,8,1,15,0,877.0,101.0,4.2,22.2,762.0,714.56,552.62
2018,8,1,15,15,865.5,98.5,4.2,22.2,721.0,666.48,516.86
2018,8,1,15,30,854.0,96.0,4.2,22.2,680.0,616.77,479.03
2018,8,1,15,45,838.0,94.0,4.25,21.55,635.0,563.67,438.81
2018,8,1,16,0,822.0,92.0,4.3,20.9,590.0,510.92,397.45
2018,8,1,16,15,799.5,89.5,4.3,20.4,541.0,452.7,350.19
2018,8,1,16,30,777.0,87.0,4.3,19.9,492.0,395.15,301.95
2018,8,1,16,45,747.0,84.0,4.3,19.45,441.0,335.58,250.88
2018,8,1,17,0,717.0,81.0,4.3,19.0,390.0,278.2,200.68
2018,8,1,17,15,674.5,77.5,4.3,18.35,338.0,217.5,148.43
2018,8,1,17,30,632.0,74.0,4.3,17.7,286.0,163.39,103.32
2018,8,1,17,45,571.5,68.0,4.3,17.0,235.0,110.08,64.13
2018,8,1,18,0,511.0,62.0,4.3,16.3,184.0,63.97,39.12
2018,8,1,18,15,420.0,53.5,4.25,15.7,137.5,42.7,32.01
2018,8,1,18,30,329.0,45.0,4.2,15.1,91.0,36.65,26.18
2018,8,1,18,45,200.5,30.5,4.15,14.5,55.0,23.61,13.39
2018,8,1,19,0,72.0,16.0,4.1,13.9,19.0,12.43,0.0
2018,8,1,19,15,36.0,8.0,4.1,13.65,9.5,6.83,0.0
2018,8,1,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,2,5,15,11.5,4.0,3.1,11.0,4.5,3.41,0.0
2018,8,2,5,30,23.0,8.0,3.2,11.4,9.0,6.83,0.0
2018,8,2,5,45,55.5,18.0,3.25,11.75,24.5,14.51,6.04
2018,8,2,6,0,88.0,28.0,3.3,12.1,40.0,22.3,13.93
2018,8,2,6,15,73.0,34.5,3.3,12.55,47.5,27.12,18.58
2018,8,2,6,30,58.0,41.0,3.3,13.0,55.0,35.41,23.8
2018,8,2,6,45,29.0,63.0,3.3,13.45,70.0,54.75,40.29
2018,8,2,7,0,0.0,85.0,3.3,13.9,85.0,69.79,54.2
2018,8,2,7,15,3.5,110.5,3.3,14.45,112.0,91.36,72.05
2018,8,2,7,30,7.0,136.0,3.3,15.0,139.0,113.68,90.25
2018,8,2,7,45,9.5,153.5,3.3,15.55,158.0,129.86,103.16
2018,8,2,8,0,12.0,171.0,3.3,16.1,177.0,146.43,116.23
2018,8,2,8,15,12.0,185.0,3.35,16.65,191.5,159.32,126.17
2018,8,2,8,30,12.0,199.0,3.4,17.2,206.0,172.23,136.01
2018,8,2,8,45,18.5,223.0,3.5,17.75,235.0,197.25,155.51
2018,8,2,9,0,25.0,247.0,3.6,18.3,264.0,223.07,175.41
2018,8,2,9,15,36.5,276.5,3.65,18.75,303.0,264.86,207.77
2018,8,2,9,30,48.0,306.0,3.7,19.2,342.0,302.0,236.05
2018,8,2,9,45,117.0,321.0,3.75,19.6,414.5,379.53,296.38
2018,8,2,10,0,186.0,336.0,3.8,20.0,487.0,452.7,352.29
2018,8,2,10,15,433.5,267.0,3.85,20.3,635.5,619.29,480.5
2018,8,2,10,30,681.0,198.0,3.9,20.6,784.0,780.93,600.28
2018,8,2,10,45,707.0,202.0,3.95,20.9,824.0,826.55,630.94
2018,8,2,11,0,733.0,206.0,4.0,21.2,864.0,870.55,660.56
2018,8,2,11,15,749.0,204.0,4.0,21.35,886.5,897.7,678.15
2018,8,2,11,30,765.0,202.0,4.0,21.5,909.0,913.59,688.09
2018,8,2,11,45,782.0,195.0,4.05,21.65,922.5,931.34,699.71
2018,8,2,12,0,799.0,188.0,4.1,21.8,936.0,945.92,709.21
2018,8,2,12,15,861.0,155.5,4.15,21.85,961.5,960.99,719.41
2018,8,2,12,30,923.0,123.0,4.2,21.9,987.0,987.79,737.63
2018,8,2,12,45,925.0,120.0,4.25,21.9,980.0,981.26,733.48
2018,8,2,13,0,927.0,117.0,4.3,21.9,973.0,970.92,727.1
2018,8,2,13,15,926.5,115.0,4.35,21.8,959.0,955.45,717.61
2018,8,2,13,30,926.0,113.0,4.4,21.7,945.0,936.28,705.66
2018,8,2,13,45,925.5,110.0,4.4,21.6,924.0,912.5,690.33
2018,8,2,14,0,925.0,107.0,4.4,21.5,903.0,885.15,672.49
2018,8,2,14,15,919.5,104.5,4.4,21.3,873.5,850.77,650.03
2018,8,2,14,30,914.0,102.0,4.4,21.1,844.0,813.36,625.29
2018,8,2,14,45,907.5,100.0,4.4,20.85,809.5,772.85,598.24
2018,8,2,15,0,901.0,98.0,4.4,20.6,775.0,729.76,568.04
2018,8,2,15,15,889.5,96.0,4.4,20.6,734.0,681.04,531.6
2018,8,2,15,30,878.0,94.0,4.4,20.6,693.0,630.62,493.0
2018,8,2,15,45,861.5,92.5,4.4,19.9,647.0,576.45,451.74
2018,8,2,16,0,845.0,91.0,4.4,19.2,601.0,522.64,409.29
2018,8,2,16,15,821.0,89.5,4.4,18.75,551.0,463.36,360.79
2018,8,2,16,30,797.0,88.0,4.4,18.3,501.0,404.85,311.37
2018,8,2,16,45,765.5,85.0,4.45,17.85,448.5,343.51,258.57
2018,8,2,17,0,734.0,82.0,4.5,17.4,396.0,284.5,206.69
2018,8,2,17,15,687.5,79.0,4.45,16.8,342.5,222.22,152.8
2018,8,2,17,30,641.0,76.0,4.4,16.2,289.0,166.99,106.54
2018,8,2,17,45,576.5,70.0,4.4,15.65,237.0,112.6,66.36
2018,8,2,18,0,512.0,64.0,4.4,15.1,185.0,65.96,40.88
2018,8,2,18,15,422.5,55.0,4.3,14.6,138.5,44.09,33.36
2018,8,2,18,30,333.0,46.0,4.2,14.1,92.0,35.5,25.24
2018,8,2,18,45,211.0,31.0,4.05,13.65,56.0,24.03,13.51
2018,8,2,19,0,89.0,16.0,3.9,13.2,20.0,13.66,0.0
2018,8,2,19,15,44.5,8.0,3.85,12.95,10.0,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.5,2.4,10.7,5.0,3.84,0.0
2018,8,3,5,30,28.0,9.0,2.5,11.1,10.0,7.68,0.0
2018,8,3,5,45,64.0,25.5,2.55,11.55,33.0,20.12,10.36
2018,8,3,6,0,100.0,42.0,2.6,12.0,56.0,32.51,22.85
2018,8,3,6,15,137.0,66.5,2.55,12.4,94.0,50.05,38.97
2018,8,3,6,30,174.0,91.0,2.5,12.8,132.0,73.56,54.22
2018,8,3,6,45,207.0,116.0,2.4,13.25,176.0,110.27,80.18
2018,8,3,7,0,240.0,141.0,2.3,13.7,220.0,151.62,112.4
2018,8,3,7,15,271.5,163.5,2.2,14.2,267.5,195.09,147.75
2018,8,3,7,30,303.0,186.0,2.1,14.7,315.0,242.42,186.73
2018,8,3,7,45,331.0,203.0,2.0,15.15,360.5,287.68,224.01
2018,8,3,8,0,359.0,220.0,1.9,15.6,406.0,335.75,262.98
2018,8,3,8,15,382.5,236.5,1.8,16.25,452.0,383.95,300.99
2018,8,3,8,30,406.0,253.0,1.7,16.9,498.0,434.01,339.33
2018,8,3,8,45,426.5,266.5,1.65,17.55,541.0,481.36,374.68
2018,8,3,9,0,447.0,280.0,1.6,18.2,584.0,537.02,414.98
2018,8,3,9,15,507.0,269.5,1.6,19.0,634.0,591.85,454.26
2018,8,3,9,30,567.0,259.0,1.6,19.8,684.0,649.8,494.83
2018,8,3,9,45,638.5,234.5,1.6,20.6,734.5,709.72,536.08
2018,8,3,10,0,710.0,210.0,1.6,21.4,785.0,769.24,576.06
2018,8,3,10,15,721.5,212.0,1.6,22.05,814.5,806.36,599.17
2018,8,3,10,30,733.0,214.0,1.6,22.7,844.0,841.39,620.61
2018,8,3,10,45,742.0,215.5,1.65,23.35,867.0,871.49,638.96
2018,8,3,11,0,751.0,217.0,1.7,24.0,890.0,898.95,655.27
2018,8,3,11,15,756.5,217.0,1.8,24.4,905.0,918.99,667.6
2018,8,3,11,30,762.0,217.0,1.9,24.8,920.0,935.92,678.02
2018,8,3,11,45,766.5,216.5,1.95,25.25,928.5,948.2,684.83
2018,8,3,12,0,771.0,216.0,2.0,25.7,937.0,957.13,689.61
2018,8,3,12,15,762.0,221.0,2.15,25.95,933.5,955.31,689.23
2018,8,3,12,30,753.0,226.0,2.3,26.2,930.0,950.02,686.73
2018,8,3,12,45,739.5,232.5,2.4,26.5,919.0,938.6,679.69
2018,8,3,13,0,726.0,239.0,2.5,26.8,908.0,923.98,670.44
2018,8,3,13,15,721.0,237.0,2.65,26.85,892.5,906.11,660.14
2018,8,3,13,30,716.0,235.0,2.8,26.9,877.0,885.24,647.71
2018,8,3,13,45,708.0,233.0,2.9,26.95,854.5,858.91,631.07
2018,8,3,14,0,700.0,231.0,3.0,27.0,832.0,830.0,612.5
2018,8,3,14,15,691.5,226.0,3.1,26.8,803.0,795.54,590.53
2018,8,3,14,30,683.0,221.0,3.2,26.6,774.0,758.94,566.67
2018,8,3,14,45,671.0,216.0,3.3,26.45,739.5,717.82,539.0
2018,8,3,15,0,659.0,211.0,3.4,26.3,705.0,675.24,509.67
2018,8,3,15,15,644.0,203.5,3.4,26.3,664.5,627.27,475.22
2018,8,3,15,30,629.0,196.0,3.4,26.3,624.0,578.63,439.55
2018,8,3,15,45,613.0,187.0,3.55,25.55,580.5,527.73,402.92
2018,8,3,16,0,597.0,178.0,3.7,24.8,537.0,476.83,364.97
2018,8,3,16,15,578.5,167.0,3.75,24.2,491.0,419.3,320.4
2018,8,3,16,30,560.0,156.0,3.8,23.6,445.0,366.78,278.28
2018,8,3,16,45,532.5,145.0,3.85,23.0,397.0,312.3,233.63
2018,8,3,17,0,505.0,134.0,3.9,22.4,349.0,260.2,190.1
2018,8,3,17,15,466.0,122.0,3.9,21.6,300.0,207.39,146.41
2018,8,3,17,30,427.0,110.0,3.9,20.8,251.0,158.88,107.25
2018,8,3,17,45,377.5,95.5,3.9,20.0,204.0,111.94,72.58
2018,8,3,18,0,328.0,81.0,3.9,19.2,157.0,71.09,47.78
2018,8,3,18,15,264.0,64.0,3.8,18.55,115.5,48.02,36.18
2018,8,3,18,30,200.0,47.0,3.7,17.9,74.0,35.73,24.96
2018,8,3,18,45,129.0,30.0,3.6,17.25,44.5,23.08,12.18
2018,8,3,19,0,58.0,13.0,3.5,16.6,15.0,11.1,0.0
2018,8,3,19,15,29.0,6.5,3.45,16.3,7.5,5.55,0.0
2018,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.75,12.9,4.0,2.99,0.0
2018,8,4,5,30,23.0,7.0,1.9,13.3,8.0,5.97,0.0
2018,8,4,5,45,54.5,22.0,2.0,13.65,28.5,17.5,7.94
2018,8,4,6,0,86.0,37.0,2.1,14.0,49.0,28.87,19.45
2018,8,4,6,15,121.0,61.5,2.15,14.35,85.5,46.56,35.56
2018,8,4,6,30,156.0,86.0,2.2,14.7,122.0,69.82,50.88
2018,8,4,6,45,189.5,112.0,2.25,15.0,166.5,106.08,76.79
2018,8,4,7,0,223.0,138.0,2.3,15.3,211.0,147.16,108.79
2018,8,4,7,15,257.5,160.5,2.35,15.85,259.0,190.27,143.55
2018,8,4,7,30,292.0,183.0,2.4,16.4,307.0,237.63,182.3
2018,8,4,7,45,326.0,201.0,2.4,16.9,355.5,285.14,221.13
2018,8,4,8,0,360.0,219.0,2.4,17.4,404.0,336.21,262.36
2018,8,4,8,15,391.0,230.5,2.45,18.15,449.5,383.66,299.93
2018,8,4,8,30,422.0,242.0,2.5,18.9,495.0,439.75,343.24
2018,8,4,8,45,453.0,249.5,2.55,19.65,540.0,489.5,380.8
2018,8,4,9,0,484.0,257.0,2.6,20.4,585.0,541.06,418.86
2018,8,4,9,15,556.5,239.0,2.7,21.25,638.5,598.65,461.17
2018,8,4,9,30,629.0,221.0,2.8,22.1,692.0,664.2,508.26
2018,8,4,9,45,716.5,186.5,2.9,22.95,747.0,725.48,551.88
2018,8,4,10,0,804.0,152.0,3.0,23.8,802.0,785.51,593.92
2018,8,4,10,15,819.5,151.0,3.1,24.3,834.0,825.2,619.41
2018,8,4,10,30,835.0,150.0,3.2,24.8,866.0,862.74,643.27
2018,8,4,10,45,850.0,146.5,3.3,25.3,891.5,895.01,663.39
2018,8,4,11,0,865.0,143.0,3.4,25.8,917.0,913.4,674.16
2018,8,4,11,15,874.5,141.0,3.55,25.95,935.0,936.06,689.16
2018,8,4,11,30,884.0,139.0,3.7,26.1,953.0,955.49,702.02
2018,8,4,11,45,859.5,157.0,3.85,26.25,953.5,971.66,712.79
2018,8,4,12,0,835.0,175.0,4.0,26.4,954.0,971.48,712.85
2018,8,4,12,15,847.5,167.5,4.1,26.35,958.5,977.9,717.77
2018,8,4,12,30,860.0,160.0,4.2,26.3,963.0,980.6,720.28
2018,8,4,12,45,851.0,164.0,4.3,26.2,953.0,970.57,714.6
2018,8,4,13,0,842.0,168.0,4.4,26.1,943.0,957.02,706.71
2018,8,4,13,15,869.0,149.5,4.5,26.0,938.0,938.83,695.75
2018,8,4,13,30,896.0,131.0,4.6,25.9,933.0,930.13,691.42
2018,8,4,13,45,904.0,123.0,4.7,25.75,914.5,909.69,679.35
2018,8,4,14,0,912.0,115.0,4.8,25.6,896.0,885.24,664.54
2018,8,4,14,15,902.0,115.0,4.85,25.35,865.5,849.83,641.97
2018,8,4,14,30,892.0,115.0,4.9,25.1,835.0,811.71,617.33
2018,8,4,14,45,875.0,116.5,4.95,24.9,797.0,767.34,587.83
2018,8,4,15,0,858.0,118.0,5.0,24.7,759.0,726.36,558.69
2018,8,4,15,15,847.5,114.5,5.0,24.7,718.5,677.58,522.6
2018,8,4,15,30,837.0,111.0,5.0,24.7,678.0,627.16,484.45
2018,8,4,15,45,809.5,112.0,5.0,23.95,630.0,570.09,441.57
2018,8,4,16,0,782.0,113.0,5.0,23.2,582.0,513.51,397.7
2018,8,4,16,15,743.5,114.0,4.95,22.7,529.5,451.82,348.17
2018,8,4,16,30,705.0,115.0,4.9,22.2,477.0,393.15,299.75
2018,8,4,16,45,665.0,112.0,4.85,21.7,425.0,333.2,249.37
2018,8,4,17,0,625.0,109.0,4.8,21.2,373.0,276.72,201.12
2018,8,4,17,15,585.0,100.5,4.65,20.5,321.5,219.37,152.44
2018,8,4,17,30,545.0,92.0,4.5,19.8,270.0,166.31,108.74
2018,8,4,17,45,491.0,82.0,4.4,19.1,221.0,115.25,71.02
2018,8,4,18,0,437.0,72.0,4.3,18.4,172.0,68.21,43.42
2018,8,4,18,15,367.5,58.5,4.15,17.75,128.0,44.59,33.28
2018,8,4,18,30,298.0,45.0,4.0,17.1,84.0,34.65,24.05
2018,8,4,18,45,200.5,30.5,3.9,16.4,52.0,23.65,12.26
2018,8,4,19,0,103.0,16.0,3.8,15.7,20.0,13.66,0.0
2018,8,4,19,15,51.5,8.0,3.8,15.35,10.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,2.7,11.35,6.0,0.0,0.0
2018,8,5,5,30,34.0,11.0,2.8,11.7,12.0,9.39,0.0
2018,8,5,5,45,72.0,28.0,2.9,12.05,35.5,21.9,11.09
2018,8,5,6,0,110.0,45.0,3.0,12.4,59.0,34.6,24.52
2018,8,5,6,15,109.0,61.5,2.95,12.9,81.0,47.65,36.7
2018,8,5,6,30,108.0,78.0,2.9,13.4,103.0,64.04,47.07
2018,8,5,6,45,86.5,101.5,2.85,13.85,124.5,88.97,66.91
2018,8,5,7,0,65.0,125.0,2.8,14.3,146.0,111.01,86.03
2018,8,5,7,15,83.0,147.5,2.7,14.8,179.5,138.75,108.48
2018,8,5,7,30,101.0,170.0,2.6,15.3,213.0,171.38,135.02
2018,8,5,7,45,118.0,194.5,2.55,15.75,250.5,206.04,163.12
2018,8,5,8,0,135.0,219.0,2.5,16.2,288.0,242.85,192.64
2018,8,5,8,15,154.0,241.5,2.5,16.8,328.0,280.86,222.61
2018,8,5,8,30,173.0,264.0,2.5,17.4,368.0,320.87,253.67
2018,8,5,8,45,250.5,271.5,2.45,17.95,434.5,389.35,306.53
2018,8,5,9,0,328.0,279.0,2.4,18.5,501.0,458.67,359.08
2018,8,5,9,15,488.5,249.0,2.45,19.1,602.0,564.44,438.92
2018,8,5,9,30,649.0,219.0,2.5,19.7,703.0,678.09,522.18
2018,8,5,9,45,685.5,213.0,2.55,20.25,746.0,728.76,557.27
2018,8,5,10,0,722.0,207.0,2.6,20.8,789.0,779.49,592.15
2018,8,5,10,15,732.0,209.5,2.65,21.25,818.0,816.34,616.56
2018,8,5,10,30,742.0,212.0,2.7,21.7,847.0,850.97,639.18
2018,8,5,10,45,749.0,213.0,2.75,22.15,868.5,879.16,657.14
2018,8,5,11,0,756.0,214.0,2.8,22.6,890.0,904.57,672.77
2018,8,5,11,15,762.5,214.5,2.85,22.95,906.0,926.1,685.91
2018,8,5,11,30,769.0,215.0,2.9,23.3,922.0,944.53,697.02
2018,8,5,11,45,774.0,214.0,3.0,23.6,930.5,956.86,704.7
2018,8,5,12,0,779.0,213.0,3.1,23.9,939.0,965.8,710.27
2018,8,5,12,15,796.5,202.0,3.1,24.2,944.0,964.1,708.19
2018,8,5,12,30,814.0,191.0,3.1,24.5,949.0,968.75,710.49
2018,8,5,12,45,836.5,175.5,3.15,24.75,949.0,969.99,711.13
2018,8,5,13,0,859.0,160.0,3.2,25.0,949.0,966.96,709.09
2018,8,5,13,15,856.5,158.0,3.25,25.1,934.0,949.93,698.35
2018,8,5,13,30,854.0,156.0,3.3,25.2,919.0,929.41,685.45
2018,8,5,13,45,850.0,154.0,3.35,25.3,897.0,904.2,669.43
2018,8,5,14,0,846.0,152.0,3.4,25.4,875.0,875.78,651.23
2018,8,5,14,15,835.5,151.0,3.45,25.3,844.5,839.98,628.42
2018,8,5,14,30,825.0,150.0,3.5,25.2,814.0,801.68,603.72
2018,8,5,14,45,817.5,145.5,3.55,25.1,779.5,760.04,575.41
2018,8,5,15,0,810.0,141.0,3.6,25.0,745.0,716.16,544.73
2018,8,5,15,15,796.0,137.5,3.6,25.0,703.5,666.93,509.04
2018,8,5,15,30,782.0,134.0,3.6,25.0,662.0,616.48,471.63
2018,8,5,15,45,760.5,131.5,3.7,24.5,616.0,562.07,431.36
2018,8,5,16,0,739.0,129.0,3.8,24.0,570.0,507.03,389.29
2018,8,5,16,15,706.5,126.5,3.8,23.6,519.0,447.39,342.12
2018,8,5,16,30,674.0,124.0,3.8,23.2,468.0,389.68,295.14
2018,8,5,16,45,633.5,119.0,3.8,22.75,415.5,329.33,245.25
2018,8,5,17,0,593.0,114.0,3.8,22.3,363.0,272.64,197.54
2018,8,5,17,15,541.0,106.5,3.75,21.5,310.5,215.29,150.03
2018,8,5,17,30,489.0,99.0,3.7,20.7,258.0,160.67,106.08
2018,8,5,17,45,420.5,88.5,3.65,19.95,208.0,111.2,70.19
2018,8,5,18,0,352.0,78.0,3.6,19.2,158.0,70.01,46.3
2018,8,5,18,15,277.5,61.5,3.55,18.45,114.5,46.34,34.67
2018,8,5,18,30,203.0,45.0,3.5,17.7,71.0,34.31,23.63
2018,8,5,18,45,126.0,28.0,3.45,16.95,42.0,21.58,10.17
2018,8,5,19,0,49.0,11.0,3.4,16.2,13.0,9.39,0.0
2018,8,5,19,15,24.5,5.5,3.4,15.8,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.75,11.4,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.8,11.7,6.0,4.27,0.0
2018,8,6,5,45,40.5,18.5,1.85,12.0,23.0,15.37,5.83
2018,8,6,6,0,65.0,32.0,1.9,12.3,40.0,26.06,17.08
2018,8,6,6,15,94.0,54.5,1.85,12.65,72.5,42.85,32.48
2018,8,6,6,30,123.0,77.0,1.8,13.0,105.0,64.02,46.75
2018,8,6,6,45,151.5,103.5,1.75,13.35,146.5,96.95,71.05
2018,8,6,7,0,180.0,130.0,1.7,13.7,188.0,134.22,100.5
2018,8,6,7,15,206.0,156.0,1.6,14.15,233.5,174.6,133.45
2018,8,6,7,30,232.0,182.0,1.5,14.6,279.0,221.27,171.73
2018,8,6,7,45,255.5,205.5,1.45,15.1,325.5,266.34,208.41
2018,8,6,8,0,279.0,229.0,1.4,15.6,372.0,314.04,246.54
2018,8,6,8,15,301.5,249.5,1.4,16.35,417.5,361.13,283.21
2018,8,6,8,30,324.0,270.0,1.4,17.1,463.0,410.21,320.49
2018,8,6,8,45,345.0,286.5,1.4,17.85,506.5,456.7,354.87
2018,8,6,9,0,366.0,303.0,1.4,18.6,550.0,504.48,389.31
2018,8,6,9,15,390.5,312.5,1.45,19.45,590.5,549.28,420.95
2018,8,6,9,30,415.0,322.0,1.5,20.3,631.0,595.04,452.58
2018,8,6,9,45,440.0,325.0,1.55,21.2,666.5,645.2,486.43
2018,8,6,10,0,465.0,328.0,1.6,22.1,702.0,687.32,514.09
2018,8,6,10,15,478.0,334.0,1.7,22.8,730.5,722.21,536.91
2018,8,6,10,30,491.0,340.0,1.8,23.5,759.0,755.94,558.68
2018,8,6,10,45,502.0,343.5,1.9,24.2,781.5,784.29,576.58
2018,8,6,11,0,513.0,347.0,2.0,24.9,804.0,810.91,593.19
2018,8,6,11,15,522.5,347.5,2.1,25.4,820.0,831.48,606.17
2018,8,6,11,30,532.0,348.0,2.2,25.9,836.0,849.85,617.69
2018,8,6,11,45,540.5,346.0,2.35,26.4,845.5,862.6,625.93
2018,8,6,12,0,549.0,344.0,2.5,26.9,855.0,872.78,632.53
2018,8,6,12,15,600.0,313.5,2.6,27.25,871.5,893.4,647.29
2018,8,6,12,30,651.0,283.0,2.7,27.6,888.0,913.06,661.25
2018,8,6,12,45,717.0,240.5,2.85,27.95,902.0,930.98,674.96
2018,8,6,13,0,783.0,198.0,3.0,28.3,916.0,934.31,677.57
2018,8,6,13,15,784.0,194.0,3.1,28.3,902.5,919.67,669.05
2018,8,6,13,30,785.0,190.0,3.2,28.3,889.0,901.67,658.46
2018,8,6,13,45,785.5,185.0,3.3,28.35,869.5,879.03,644.65
2018,8,6,14,0,786.0,180.0,3.4,28.4,850.0,853.17,628.65
2018,8,6,14,15,775.0,178.0,3.45,28.25,820.0,817.58,606.19
2018,8,6,14,30,764.0,176.0,3.5,28.1,790.0,784.21,584.05
2018,8,6,14,45,755.0,171.5,3.55,27.95,755.5,742.84,556.12
2018,8,6,15,0,746.0,167.0,3.6,27.8,721.0,699.55,526.27
2018,8,6,15,15,726.0,163.5,3.6,27.8,678.0,648.26,489.49
2018,8,6,15,30,706.0,160.0,3.6,27.8,635.0,596.49,451.57
2018,8,6,15,45,684.0,156.5,3.65,27.15,590.5,543.42,412.95
2018,8,6,16,0,662.0,153.0,3.7,26.5,546.0,490.68,373.33
2018,8,6,16,15,615.5,153.0,3.7,25.9,494.0,430.5,326.82
2018,8,6,16,30,569.0,153.0,3.7,25.3,442.0,369.91,278.97
2018,8,6,16,45,517.0,147.5,3.65,24.7,389.0,310.97,231.56
2018,8,6,17,0,465.0,142.0,3.6,24.1,336.0,257.13,187.72
2018,8,6,17,15,412.5,130.0,3.55,23.15,285.0,203.35,144.38
2018,8,6,17,30,360.0,118.0,3.5,22.2,234.0,155.56,106.86
2018,8,6,17,45,297.5,100.5,3.4,21.25,185.0,108.43,72.43
2018,8,6,18,0,235.0,83.0,3.3,20.3,136.0,70.5,48.65
2018,8,6,18,15,180.5,61.5,3.3,19.5,96.0,46.78,34.85
2018,8,6,18,30,126.0,40.0,3.3,18.7,56.0,31.09,20.72
2018,8,6,18,45,75.5,23.5,3.3,17.9,32.0,18.59,7.4
2018,8,6,19,0,25.0,7.0,3.3,17.1,8.0,5.97,0.0
2018,8,6,19,15,12.5,3.5,3.3,16.7,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.25,11.65,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,12.0,9.0,6.83,0.0
2018,8,7,5,45,80.5,24.0,2.4,12.35,33.0,18.97,8.06
2018,8,7,6,0,131.0,40.0,2.5,12.7,57.0,31.11,21.36
2018,8,7,6,15,175.0,60.5,2.45,13.0,93.5,46.08,35.25
2018,8,7,6,30,219.0,81.0,2.4,13.3,130.0,69.43,49.16
2018,8,7,6,45,228.5,99.5,2.35,13.65,162.5,101.93,71.94
2018,8,7,7,0,238.0,118.0,2.3,14.0,195.0,135.77,99.2
2018,8,7,7,15,240.5,140.0,2.25,14.55,229.5,172.07,130.1
2018,8,7,7,30,243.0,162.0,2.2,15.1,264.0,208.77,161.46
2018,8,7,7,45,255.0,183.5,2.15,15.65,302.5,248.62,194.68
2018,8,7,8,0,267.0,205.0,2.1,16.2,341.0,289.73,228.25
2018,8,7,8,15,296.0,223.0,2.1,16.75,387.5,336.72,265.62
2018,8,7,8,30,325.0,241.0,2.1,17.3,434.0,386.41,304.34
2018,8,7,8,45,350.0,255.0,2.15,17.9,477.5,432.72,339.71
2018,8,7,9,0,375.0,269.0,2.2,18.5,521.0,480.7,375.6
2018,8,7,9,15,402.5,280.5,2.25,18.9,566.0,538.33,418.06
2018,8,7,9,30,430.0,292.0,2.3,19.3,611.0,589.14,454.74
2018,8,7,9,45,456.0,301.0,2.4,19.7,654.0,637.47,489.24
2018,8,7,10,0,482.0,310.0,2.5,20.1,697.0,686.15,523.44
2018,8,7,10,15,494.5,319.5,2.6,20.4,729.0,724.26,549.72
2018,8,7,10,30,507.0,329.0,2.7,20.7,761.0,761.19,574.92
2018,8,7,10,45,519.5,334.5,2.8,20.95,787.5,793.05,596.58
2018,8,7,11,0,532.0,340.0,2.9,21.2,814.0,823.22,616.93
2018,8,7,11,15,530.0,344.5,3.0,21.3,823.0,837.32,626.38
2018,8,7,11,30,528.0,349.0,3.1,21.4,832.0,848.86,634.19
2018,8,7,11,45,535.0,348.5,3.2,21.5,841.5,861.56,643.1
2018,8,7,12,0,542.0,348.0,3.3,21.6,851.0,871.7,650.29
2018,8,7,12,15,528.0,352.0,3.35,21.65,842.0,863.52,644.46
2018,8,7,12,30,514.0,356.0,3.4,21.7,833.0,852.65,636.97
2018,8,7,12,45,470.5,367.0,3.45,21.7,801.0,818.08,612.68
2018,8,7,13,0,427.0,378.0,3.5,21.7,769.0,781.66,587.08
2018,8,7,13,15,454.5,360.0,3.55,21.7,770.0,782.39,589.12
2018,8,7,13,30,482.0,342.0,3.6,21.7,771.0,779.97,588.71
2018,8,7,13,45,494.0,327.5,3.65,21.65,757.5,763.93,578.56
2018,8,7,14,0,506.0,313.0,3.7,21.6,744.0,745.17,566.47
2018,8,7,14,15,571.0,279.0,3.7,21.45,749.5,748.79,571.32
2018,8,7,14,30,636.0,245.0,3.7,21.3,755.0,749.64,573.76
2018,8,7,14,45,629.0,236.0,3.75,21.15,721.5,709.93,545.96
2018,8,7,15,0,622.0,227.0,3.8,21.0,688.0,668.54,516.62
2018,8,7,15,15,605.5,220.0,3.8,21.0,648.0,621.12,481.7
2018,8,7,15,30,589.0,213.0,3.8,21.0,608.0,569.5,443.03
2018,8,7,15,45,579.5,201.5,3.8,20.4,567.5,521.55,407.22
2018,8,7,16,0,570.0,190.0,3.8,19.8,527.0,473.1,369.89
2018,8,7,16,15,556.0,177.5,3.75,19.35,483.0,421.42,328.65
2018,8,7,16,30,542.0,165.0,3.7,18.9,439.0,370.17,286.56
2018,8,7,16,45,516.5,152.0,3.65,18.45,390.5,315.21,240.66
2018,8,7,17,0,491.0,139.0,3.6,18.0,342.0,262.49,195.8
2018,8,7,17,15,453.5,125.5,3.55,17.4,293.0,209.18,150.87
2018,8,7,17,30,416.0,112.0,3.5,16.8,244.0,160.06,110.41
2018,8,7,17,45,368.0,95.5,3.45,16.2,197.0,112.02,74.01
2018,8,7,18,0,320.0,79.0,3.4,15.6,150.0,69.99,47.47
2018,8,7,18,15,255.5,61.5,3.3,15.15,108.5,46.31,35.05
2018,8,7,18,30,191.0,44.0,3.2,14.7,67.0,33.57,23.16
2018,8,7,18,45,119.0,27.0,3.15,14.2,39.0,20.84,8.4
2018,8,7,19,0,47.0,10.0,3.1,13.7,11.0,8.54,0.0
2018,8,7,19,15,23.5,5.0,3.1,13.45,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,8,5,15,10.5,4.5,2.1,11.35,5.0,0.0,0.0
2018,8,8,5,30,21.0,9.0,2.2,11.8,10.0,7.68,0.0
2018,8,8,5,45,42.0,25.5,2.25,12.25,30.0,20.37,8.52
2018,8,8,6,0,63.0,42.0,2.3,12.7,50.0,32.94,22.88
2018,8,8,6,15,105.5,61.0,2.2,13.2,81.5,47.08,36.07
2018,8,8,6,30,148.0,80.0,2.1,13.7,113.0,66.46,47.94
2018,8,8,6,45,121.5,101.5,1.95,14.2,133.0,93.06,68.71
2018,8,8,7,0,95.0,123.0,1.8,14.7,153.0,115.86,88.59
2018,8,8,7,15,76.0,142.0,1.75,15.25,169.0,133.6,104.22
2018,8,8,7,30,57.0,161.0,1.7,15.8,185.0,150.02,118.42
2018,8,8,7,45,57.5,182.5,1.65,16.4,209.0,173.04,137.0
2018,8,8,8,0,58.0,204.0,1.6,17.0,233.0,196.27,155.34
2018,8,8,8,15,88.0,232.0,1.6,17.6,281.5,238.83,188.59
2018,8,8,8,30,118.0,260.0,1.6,18.2,330.0,291.15,228.94
2018,8,8,8,45,272.5,253.0,1.55,18.85,431.5,388.15,303.55
2018,8,8,9,0,427.0,246.0,1.5,19.5,533.0,501.94,388.52
2018,8,8,9,15,553.0,222.0,1.55,20.05,617.0,587.04,450.87
2018,8,8,9,30,679.0,198.0,1.6,20.6,701.0,685.65,521.32
2018,8,8,9,45,685.0,208.0,1.6,21.15,736.5,729.39,549.79
2018,8,8,10,0,691.0,218.0,1.6,21.7,772.0,771.2,576.71
2018,8,8,10,15,705.5,219.5,1.65,22.2,802.5,810.0,601.91
2018,8,8,10,30,720.0,221.0,1.7,22.7,833.0,846.92,625.46
2018,8,8,10,45,733.0,220.0,1.75,23.15,857.5,878.04,645.04
2018,8,8,11,0,746.0,219.0,1.8,23.6,882.0,906.67,662.67
2018,8,8,11,15,755.0,218.0,1.85,23.95,898.5,928.93,675.99
2018,8,8,11,30,764.0,217.0,1.9,24.3,915.0,948.15,687.42
2018,8,8,11,45,771.5,214.5,2.0,24.6,924.5,961.31,695.73
2018,8,8,12,0,779.0,212.0,2.1,24.9,934.0,971.1,702.0
2018,8,8,12,15,775.5,214.5,2.15,25.1,933.0,971.91,702.36
2018,8,8,12,30,772.0,217.0,2.2,25.3,932.0,969.2,700.66
2018,8,8,12,45,764.5,219.5,2.3,25.45,922.5,959.25,695.06
2018,8,8,13,0,757.0,222.0,2.4,25.6,913.0,945.96,687.39
2018,8,8,13,15,755.5,218.5,2.45,25.6,898.5,929.15,677.42
2018,8,8,13,30,754.0,215.0,2.5,25.6,884.0,909.11,665.37
2018,8,8,13,45,751.5,210.0,2.6,25.65,862.5,883.6,649.97
2018,8,8,14,0,749.0,205.0,2.7,25.7,841.0,855.13,632.13
2018,8,8,14,15,742.0,200.5,2.75,25.55,812.0,820.62,609.97
2018,8,8,14,30,735.0,196.0,2.8,25.4,783.0,783.7,585.79
2018,8,8,14,45,726.0,190.5,2.9,25.25,748.5,742.14,558.17
2018,8,8,15,0,717.0,185.0,3.0,25.1,714.0,698.74,528.59
2018,8,8,15,15,701.5,180.0,3.0,25.1,673.5,649.9,493.6
2018,8,8,15,30,686.0,175.0,3.0,25.1,633.0,600.25,457.25
2018,8,8,15,45,668.5,168.0,3.1,24.4,588.5,547.15,418.9
2018,8,8,16,0,651.0,161.0,3.2,23.7,544.0,494.04,379.17
2018,8,8,16,15,628.5,152.5,3.25,23.15,496.5,437.61,335.25
2018,8,8,16,30,606.0,144.0,3.3,22.6,449.0,382.32,290.82
2018,8,8,16,45,575.5,134.5,3.35,22.0,399.0,324.88,243.65
2018,8,8,17,0,545.0,125.0,3.4,21.4,349.0,266.53,194.87
2018,8,8,17,15,503.5,113.5,3.35,20.6,298.5,210.84,148.46
2018,8,8,17,30,462.0,102.0,3.3,19.8,248.0,159.74,106.86
2018,8,8,17,45,407.5,88.5,3.3,19.0,200.0,110.64,70.43
2018,8,8,18,0,353.0,75.0,3.3,18.2,152.0,68.25,44.83
2018,8,8,18,15,281.5,58.5,3.2,17.5,109.5,44.27,32.89
2018,8,8,18,30,210.0,42.0,3.1,16.8,67.0,32.17,21.65
2018,8,8,18,45,130.0,26.0,3.0,16.1,39.0,20.12,6.83
2018,8,8,19,0,50.0,10.0,2.9,15.4,11.0,8.54,0.0
2018,8,8,19,15,25.0,5.0,2.9,15.05,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.85,11.05,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.9,11.5,10.0,7.68,0.0
2018,8,9,5,45,107.5,25.0,2.0,11.95,36.0,19.29,7.16
2018,8,9,6,0,174.0,41.0,2.1,12.4,62.0,31.27,21.41
2018,8,9,6,15,235.5,59.5,2.0,12.95,102.5,44.75,34.03
2018,8,9,6,30,297.0,78.0,1.9,13.5,143.0,70.55,48.0
2018,8,9,6,45,346.0,94.0,1.8,14.0,189.0,111.14,74.55
2018,8,9,7,0,395.0,110.0,1.7,14.5,235.0,157.89,110.45
2018,8,9,7,15,439.0,123.5,1.65,15.25,286.0,207.42,151.08
2018,8,9,7,30,483.0,137.0,1.6,16.0,337.0,261.96,196.55
2018,8,9,7,45,506.5,148.5,1.55,16.75,382.5,312.42,238.96
2018,8,9,8,0,530.0,160.0,1.5,17.5,428.0,364.85,281.88
2018,8,9,8,15,567.0,167.5,1.5,18.2,480.0,421.72,326.99
2018,8,9,8,30,604.0,175.0,1.5,18.9,532.0,485.75,376.01
2018,8,9,8,45,628.5,181.0,1.5,19.6,578.0,539.69,416.12
2018,8,9,9,0,653.0,187.0,1.5,20.3,624.0,594.39,455.53
2018,8,9,9,15,675.0,190.0,1.45,21.05,666.0,645.13,490.48
2018,8,9,9,30,697.0,193.0,1.4,21.8,708.0,695.66,524.12
2018,8,9,9,45,717.0,193.5,1.4,22.55,745.5,741.82,554.2
2018,8,9,10,0,737.0,194.0,1.4,23.3,783.0,786.9,582.77
2018,8,9,10,15,748.0,196.5,1.4,23.95,813.0,825.13,606.2
2018,8,9,10,30,759.0,199.0,1.4,24.6,843.0,861.16,627.74
2018,8,9,10,45,767.0,200.5,1.4,25.25,866.0,891.15,644.47
2018,8,9,11,0,775.0,202.0,1.4,25.9,889.0,918.34,659.27
2018,8,9,11,15,781.5,202.0,1.5,26.4,905.0,931.12,666.61
2018,8,9,11,30,788.0,202.0,1.6,26.9,921.0,949.01,677.39
2018,8,9,11,45,792.5,201.5,1.65,27.4,929.5,961.3,683.97
2018,8,9,12,0,797.0,201.0,1.7,27.9,938.0,970.2,688.54
2018,8,9,12,15,793.5,203.0,1.85,28.05,936.5,970.33,689.92
2018,8,9,12,30,790.0,205.0,2.0,28.2,935.0,966.96,689.19
2018,8,9,12,45,782.5,207.5,2.1,28.4,925.5,956.82,683.52
2018,8,9,13,0,775.0,210.0,2.2,28.6,916.0,952.94,681.92
2018,8,9,13,15,772.0,208.0,2.35,28.6,901.0,935.92,672.9
2018,8,9,13,30,769.0,206.0,2.5,28.6,886.0,915.64,661.78
2018,8,9,13,45,756.0,206.0,2.6,28.55,860.5,885.42,643.77
2018,8,9,14,0,743.0,206.0,2.7,28.5,835.0,852.67,623.55
2018,8,9,14,15,717.5,209.0,2.75,28.35,799.0,810.23,595.97
2018,8,9,14,30,692.0,212.0,2.8,28.2,763.0,766.48,567.08
2018,8,9,14,45,689.5,202.5,2.9,28.05,730.5,727.49,541.63
2018,8,9,15,0,687.0,193.0,3.0,27.9,698.0,686.3,513.95
2018,8,9,15,15,678.5,184.0,3.0,27.9,659.5,639.57,480.9
2018,8,9,15,30,670.0,175.0,3.0,27.9,621.0,591.52,446.15
2018,8,9,15,45,651.5,168.0,3.05,27.35,576.5,538.54,407.89
2018,8,9,16,0,633.0,161.0,3.1,26.8,532.0,485.71,368.49
2018,8,9,16,15,619.5,151.0,3.1,26.25,488.0,432.95,327.75
2018,8,9,16,30,606.0,141.0,3.1,25.7,444.0,380.39,285.79
2018,8,9,16,45,578.0,131.5,3.1,25.15,395.0,323.73,239.67
2018,8,9,17,0,550.0,122.0,3.1,24.6,346.0,265.88,191.74
2018,8,9,17,15,509.0,111.0,3.0,23.75,296.0,210.37,146.0
2018,8,9,17,30,468.0,100.0,2.9,22.9,246.0,159.38,104.96
2018,8,9,17,45,414.0,86.5,2.8,22.05,198.0,109.92,68.66
2018,8,9,18,0,360.0,73.0,2.7,21.2,150.0,67.11,43.14
2018,8,9,18,15,287.5,57.0,2.7,20.4,108.0,43.23,31.55
2018,8,9,18,30,215.0,41.0,2.7,19.6,66.0,31.46,20.66
2018,8,9,18,45,132.5,25.0,2.7,18.8,38.0,19.37,5.0
2018,8,9,19,0,50.0,9.0,2.7,18.0,10.0,7.68,0.0
2018,8,9,19,15,25.0,4.5,2.75,17.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.0,2.35,12.25,7.0,0.0,0.0
2018,8,10,5,30,95.0,12.0,2.4,12.7,14.0,10.24,0.0
2018,8,10,5,45,214.5,25.0,2.45,13.15,46.0,20.77,7.24
2018,8,10,6,0,334.0,38.0,2.5,13.6,78.0,31.25,21.19
2018,8,10,6,15,414.0,48.5,2.45,14.15,122.0,39.13,28.88
2018,8,10,6,30,494.0,59.0,2.4,14.7,166.0,66.29,39.43
2018,8,10,6,45,547.5,67.0,2.35,15.25,215.5,113.27,67.48
2018,8,10,7,0,601.0,75.0,2.3,15.8,265.0,166.74,108.39
2018,8,10,7,15,638.0,81.5,2.25,16.6,315.5,221.32,154.56
2018,8,10,7,30,675.0,88.0,2.2,17.4,366.0,279.73,204.94
2018,8,10,7,45,701.0,94.0,2.2,18.15,416.0,337.35,254.63
2018,8,10,8,0,727.0,100.0,2.2,18.9,466.0,396.86,304.53
2018,8,10,8,15,747.0,105.0,2.2,19.65,513.5,455.1,351.87
2018,8,10,8,30,767.0,110.0,2.2,20.4,561.0,512.62,396.95
2018,8,10,8,45,781.0,114.5,2.2,21.1,605.5,566.48,437.79
2018,8,10,9,0,795.0,119.0,2.2,21.8,650.0,619.67,476.67
2018,8,10,9,15,802.5,124.5,2.2,22.45,688.5,668.52,511.19
2018,8,10,9,30,810.0,130.0,2.2,23.1,727.0,715.58,543.36
2018,8,10,9,45,813.0,137.0,2.25,23.7,761.0,758.69,572.23
2018,8,10,10,0,816.0,144.0,2.3,24.3,795.0,799.22,598.07
2018,8,10,10,15,824.0,145.5,2.35,24.7,823.5,835.8,621.01
2018,8,10,10,30,832.0,147.0,2.4,25.1,852.0,869.75,642.02
2018,8,10,10,45,838.0,148.0,2.5,25.55,874.0,898.65,659.83
2018,8,10,11,0,844.0,149.0,2.6,26.0,896.0,924.45,675.59
2018,8,10,11,15,848.5,150.0,2.7,26.25,911.5,945.64,688.87
2018,8,10,11,30,853.0,151.0,2.8,26.5,927.0,950.21,691.41
2018,8,10,11,45,855.5,151.0,2.9,26.7,935.0,961.23,698.53
2018,8,10,12,0,858.0,151.0,3.0,26.9,943.0,968.75,703.39
2018,8,10,12,15,855.5,152.5,3.1,27.0,942.0,969.34,704.15
2018,8,10,12,30,853.0,154.0,3.2,27.1,941.0,966.39,702.75
2018,8,10,12,45,847.5,155.5,3.3,27.25,931.5,971.02,706.28
2018,8,10,13,0,842.0,157.0,3.4,27.4,922.0,958.06,698.32
2018,8,10,13,15,839.5,155.0,3.5,27.35,907.0,940.97,688.37
2018,8,10,13,30,837.0,153.0,3.6,27.3,892.0,920.44,676.15
2018,8,10,13,45,834.0,149.5,3.7,27.25,870.0,894.66,660.39
2018,8,10,14,0,831.0,146.0,3.8,27.2,848.0,865.68,642.4
2018,8,10,14,15,819.5,146.0,3.85,27.0,818.0,830.07,619.89
2018,8,10,14,30,808.0,146.0,3.9,26.8,788.0,792.07,595.53
2018,8,10,14,45,800.0,141.5,4.0,26.55,753.0,750.24,567.78
2018,8,10,15,0,792.0,137.0,4.1,26.3,718.0,706.27,537.43
2018,8,10,15,15,779.0,133.5,4.1,26.3,677.5,658.0,502.36
2018,8,10,15,30,766.0,130.0,4.1,26.3,637.0,608.49,465.56
2018,8,10,15,45,754.0,123.5,4.15,25.7,593.5,556.0,426.78
2018,8,10,16,0,742.0,117.0,4.2,25.1,550.0,501.99,385.52
2018,8,10,16,15,721.5,111.0,4.2,24.6,501.5,444.08,339.65
2018,8,10,16,30,701.0,105.0,4.2,24.1,453.0,386.88,292.87
2018,8,10,16,45,671.5,99.0,4.2,23.55,403.0,327.61,243.34
2018,8,10,17,0,642.0,93.0,4.2,23.0,353.0,270.7,194.73
2018,8,10,17,15,599.5,86.0,4.1,22.3,302.0,212.68,145.66
2018,8,10,17,30,557.0,79.0,4.0,21.6,251.0,159.24,101.73
2018,8,10,17,45,500.0,70.5,3.9,20.85,203.0,108.0,64.01
2018,8,10,18,0,443.0,62.0,3.8,20.1,155.0,63.8,38.99
2018,8,10,18,15,343.5,50.5,3.7,19.45,110.5,38.74,27.77
2018,8,10,18,30,244.0,39.0,3.6,18.8,66.0,30.07,19.45
2018,8,10,18,45,144.0,23.5,3.5,18.15,37.5,18.26,2.85
2018,8,10,19,0,44.0,8.0,3.4,17.5,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,3.35,17.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
