Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,11,5,15,32.0,5.5,3.1,13.65,6.0,0.0,0.0
2018,8,11,5,30,64.0,11.0,3.2,14.0,12.0,9.39,0.0
2018,8,11,5,45,164.0,25.5,3.3,14.3,41.5,19.82,5.64
2018,8,11,6,0,264.0,40.0,3.4,14.6,71.0,30.87,20.67
2018,8,11,6,15,344.0,53.0,3.4,15.15,114.0,40.56,29.95
2018,8,11,6,30,424.0,66.0,3.4,15.7,157.0,67.91,41.91
2018,8,11,6,45,480.5,76.0,3.35,16.2,205.5,114.98,71.41
2018,8,11,7,0,537.0,86.0,3.3,16.7,254.0,166.68,110.96
2018,8,11,7,15,578.0,94.0,3.35,17.4,304.5,219.79,155.6
2018,8,11,7,30,619.0,102.0,3.4,18.1,355.0,277.34,205.01
2018,8,11,7,45,649.0,109.0,3.4,18.8,405.5,334.25,253.94
2018,8,11,8,0,679.0,116.0,3.4,19.5,456.0,393.62,303.75
2018,8,11,8,15,701.5,121.5,3.45,20.1,504.0,450.25,350.3
2018,8,11,8,30,724.0,127.0,3.5,20.7,552.0,507.8,396.12
2018,8,11,8,45,740.0,132.5,3.5,21.25,596.5,562.26,438.15
2018,8,11,9,0,756.0,138.0,3.5,21.8,641.0,616.37,478.58
2018,8,11,9,15,767.0,143.5,3.55,22.3,681.0,664.7,513.89
2018,8,11,9,30,778.0,149.0,3.6,22.8,721.0,712.83,548.1
2018,8,11,9,45,784.0,154.5,3.6,23.25,755.0,755.54,577.52
2018,8,11,10,0,790.0,160.0,3.6,23.7,789.0,795.97,604.68
2018,8,11,10,15,798.0,163.0,3.65,23.95,818.0,833.24,629.04
2018,8,11,10,30,806.0,166.0,3.7,24.2,847.0,867.97,651.49
2018,8,11,10,45,811.0,168.5,3.75,24.45,869.0,896.85,669.84
2018,8,11,11,0,816.0,171.0,3.8,24.7,891.0,922.68,686.1
2018,8,11,11,15,793.5,186.5,3.85,24.8,896.5,932.22,691.84
2018,8,11,11,30,771.0,202.0,3.9,24.9,902.0,937.37,694.85
2018,8,11,11,45,712.0,238.5,4.0,24.95,889.0,934.79,693.18
2018,8,11,12,0,653.0,275.0,4.1,25.0,876.0,917.58,680.19
2018,8,11,12,15,741.0,223.0,4.15,25.0,905.0,953.68,706.52
2018,8,11,12,30,829.0,171.0,4.2,25.0,934.0,976.28,721.74
2018,8,11,12,45,830.0,168.0,4.25,24.95,926.5,968.71,717.11
2018,8,11,13,0,831.0,165.0,4.3,24.9,919.0,957.53,710.38
2018,8,11,13,15,826.0,165.0,4.35,24.75,903.5,940.17,699.83
2018,8,11,13,30,821.0,165.0,4.4,24.6,888.0,919.47,687.08
2018,8,11,13,45,813.5,163.0,4.45,24.5,864.0,891.46,669.21
2018,8,11,14,0,806.0,161.0,4.5,24.4,840.0,860.53,649.31
2018,8,11,14,15,797.0,159.0,4.5,24.15,810.5,825.62,626.69
2018,8,11,14,30,788.0,157.0,4.5,23.9,781.0,788.25,602.14
2018,8,11,14,45,775.5,154.5,4.5,23.7,745.0,745.54,572.26
2018,8,11,15,0,763.0,152.0,4.5,23.5,709.0,703.62,542.32
2018,8,11,15,15,747.5,148.5,4.5,23.5,668.5,654.21,505.91
2018,8,11,15,30,732.0,145.0,4.5,23.5,628.0,603.88,468.03
2018,8,11,15,45,712.0,140.0,4.4,22.85,582.5,548.93,426.6
2018,8,11,16,0,692.0,135.0,4.3,22.2,537.0,494.11,384.07
2018,8,11,16,15,667.0,129.0,4.25,21.75,488.5,436.52,338.02
2018,8,11,16,30,642.0,123.0,4.2,21.3,440.0,380.24,291.67
2018,8,11,16,45,607.0,116.0,4.15,20.85,389.5,321.26,242.24
2018,8,11,17,0,572.0,109.0,4.1,20.4,339.0,265.42,194.57
2018,8,11,17,15,531.0,99.5,4.05,19.8,289.5,209.57,147.2
2018,8,11,17,30,490.0,90.0,4.0,19.2,240.0,155.35,102.42
2018,8,11,17,45,431.0,79.0,3.95,18.65,192.5,106.06,65.74
2018,8,11,18,0,372.0,68.0,3.9,18.1,145.0,63.96,40.79
2018,8,11,18,15,292.5,53.5,3.85,17.55,103.5,40.74,29.68
2018,8,11,18,30,213.0,39.0,3.8,17.0,62.0,29.99,19.4
2018,8,11,18,45,125.5,23.0,3.75,16.45,35.0,17.85,0.67
2018,8,11,19,0,38.0,7.0,3.7,15.9,8.0,5.97,0.0
2018,8,11,19,15,19.0,3.5,3.7,15.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,12,5,15,16.5,4.0,2.2,12.75,4.5,0.0,0.0
2018,8,12,5,30,33.0,8.0,2.2,13.1,9.0,6.83,0.0
2018,8,12,5,45,98.5,24.5,2.25,13.45,34.5,19.22,4.22
2018,8,12,6,0,164.0,41.0,2.3,13.8,60.0,31.76,21.43
2018,8,12,6,15,230.0,59.0,2.2,14.3,100.0,44.45,33.46
2018,8,12,6,30,296.0,77.0,2.1,14.8,140.0,71.57,47.95
2018,8,12,6,45,349.0,92.0,2.0,15.25,186.0,112.12,74.66
2018,8,12,7,0,402.0,107.0,1.9,15.7,232.0,159.3,110.96
2018,8,12,7,15,445.0,119.5,1.85,16.35,281.0,208.54,151.58
2018,8,12,7,30,488.0,132.0,1.8,17.0,330.0,262.64,196.89
2018,8,12,7,45,522.5,141.0,1.75,17.65,379.0,315.32,241.0
2018,8,12,8,0,557.0,150.0,1.7,18.3,428.0,371.19,286.67
2018,8,12,8,15,585.5,157.5,1.75,18.95,476.0,430.17,333.68
2018,8,12,8,30,614.0,165.0,1.8,19.6,524.0,486.93,377.65
2018,8,12,8,45,637.5,169.0,1.8,20.2,568.0,539.19,416.93
2018,8,12,9,0,661.0,173.0,1.8,20.8,612.0,592.03,455.44
2018,8,12,9,15,689.5,172.5,1.9,21.4,655.5,644.28,493.07
2018,8,12,9,30,718.0,172.0,2.0,22.0,699.0,696.77,529.98
2018,8,12,9,45,747.0,166.5,2.1,22.55,738.0,744.63,563.11
2018,8,12,10,0,776.0,161.0,2.2,23.1,777.0,787.92,592.6
2018,8,12,10,15,786.0,163.0,2.3,23.5,806.5,825.47,616.77
2018,8,12,10,30,796.0,165.0,2.4,23.9,836.0,860.63,639.14
2018,8,12,10,45,804.0,165.5,2.55,24.25,858.5,890.0,658.06
2018,8,12,11,0,812.0,166.0,2.7,24.6,881.0,916.47,675.05
2018,8,12,11,15,817.5,166.0,2.8,24.8,896.5,937.08,688.19
2018,8,12,11,30,823.0,166.0,2.9,25.0,912.0,954.4,699.27
2018,8,12,11,45,826.5,165.0,3.05,25.2,919.5,965.46,706.71
2018,8,12,12,0,830.0,164.0,3.2,25.4,927.0,972.97,711.96
2018,8,12,12,15,833.0,162.5,3.3,25.4,928.0,975.94,714.53
2018,8,12,12,30,836.0,161.0,3.4,25.4,929.0,975.26,714.84
2018,8,12,12,45,838.0,158.0,3.55,25.45,922.0,968.51,711.45
2018,8,12,13,0,840.0,155.0,3.7,25.5,915.0,958.1,705.73
2018,8,12,13,15,838.0,152.5,3.8,25.3,899.5,940.86,695.88
2018,8,12,13,30,836.0,150.0,3.9,25.1,884.0,920.17,683.73
2018,8,12,13,45,832.5,147.0,4.0,24.95,862.0,894.31,667.91
2018,8,12,14,0,829.0,144.0,4.1,24.8,840.0,865.27,649.84
2018,8,12,14,15,823.0,140.5,4.15,24.55,811.0,830.65,627.79
2018,8,12,14,30,817.0,137.0,4.2,24.3,782.0,793.31,603.64
2018,8,12,14,45,794.0,139.5,4.25,24.0,742.5,746.51,571.98
2018,8,12,15,0,771.0,142.0,4.3,23.7,703.0,698.62,538.06
2018,8,12,15,15,760.5,136.5,4.3,23.7,663.5,650.82,502.96
2018,8,12,15,30,750.0,131.0,4.3,23.7,624.0,602.54,466.64
2018,8,12,15,45,740.0,124.0,4.35,22.9,581.0,550.5,428.04
2018,8,12,16,0,730.0,117.0,4.4,22.1,538.0,497.56,387.41
2018,8,12,16,15,717.5,108.5,4.35,21.6,492.0,441.41,342.17
2018,8,12,16,30,705.0,100.0,4.3,21.1,446.0,385.17,295.34
2018,8,12,16,45,677.0,94.5,4.25,20.55,396.5,326.51,245.5
2018,8,12,17,0,649.0,89.0,4.2,20.0,347.0,270.02,196.45
2018,8,12,17,15,607.0,82.5,4.15,19.35,296.5,212.0,146.62
2018,8,12,17,30,565.0,76.0,4.1,18.7,246.0,158.5,101.97
2018,8,12,17,45,506.5,67.0,4.0,18.0,197.5,106.06,62.83
2018,8,12,18,0,448.0,58.0,3.9,17.3,149.0,60.85,36.82
2018,8,12,18,15,359.5,47.0,3.85,16.8,106.5,38.06,27.4
2018,8,12,18,30,271.0,36.0,3.8,16.3,64.0,27.93,17.57
2018,8,12,18,45,161.0,22.0,3.7,15.75,36.5,17.16,0.0
2018,8,12,19,0,51.0,8.0,3.6,15.2,9.0,6.83,0.0
2018,8,12,19,15,25.5,4.0,3.55,14.95,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.9,12.0,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,3.0,12.4,7.0,5.97,0.0
2018,8,13,5,45,46.5,17.5,3.1,12.75,21.5,13.98,0.54
2018,8,13,6,0,69.0,28.0,3.2,13.1,36.0,22.12,13.19
2018,8,13,6,15,70.0,42.5,3.2,13.55,54.0,34.09,24.42
2018,8,13,6,30,71.0,57.0,3.2,14.0,72.0,48.96,34.37
2018,8,13,6,45,37.0,79.0,3.2,14.45,87.0,68.33,51.22
2018,8,13,7,0,3.0,101.0,3.2,14.9,102.0,82.9,64.97
2018,8,13,7,15,4.0,116.0,3.2,15.35,117.5,96.19,75.93
2018,8,13,7,30,5.0,131.0,3.2,15.8,133.0,109.64,86.82
2018,8,13,7,45,5.5,144.5,3.2,16.3,147.0,121.83,96.49
2018,8,13,8,0,6.0,158.0,3.2,16.8,161.0,134.09,106.09
2018,8,13,8,15,13.5,183.0,3.2,17.2,190.5,159.45,126.27
2018,8,13,8,30,21.0,208.0,3.2,17.6,220.0,185.85,147.06
2018,8,13,8,45,34.0,237.5,3.2,18.05,259.0,226.63,179.11
2018,8,13,9,0,47.0,267.0,3.2,18.5,298.0,263.99,208.0
2018,8,13,9,15,80.0,302.0,3.2,18.85,359.0,321.35,252.49
2018,8,13,9,30,113.0,337.0,3.2,19.2,420.0,392.39,306.57
2018,8,13,9,45,217.0,334.0,3.25,19.6,502.5,474.88,370.12
2018,8,13,10,0,321.0,331.0,3.3,20.0,585.0,576.45,446.21
2018,8,13,10,15,492.0,277.0,3.35,20.25,683.0,693.19,533.51
2018,8,13,10,30,663.0,223.0,3.4,20.5,781.0,810.44,618.82
2018,8,13,10,45,594.0,255.5,3.45,20.75,765.0,798.96,607.68
2018,8,13,11,0,525.0,288.0,3.5,21.0,749.0,778.81,591.37
2018,8,13,11,15,549.0,279.0,3.55,21.1,768.5,803.5,609.16
2018,8,13,11,30,573.0,270.0,3.6,21.2,788.0,829.91,627.69
2018,8,13,11,45,606.5,258.5,3.7,21.3,811.0,857.78,647.69
2018,8,13,12,0,640.0,247.0,3.8,21.4,834.0,883.07,665.86
2018,8,13,12,15,653.0,243.0,3.85,21.35,841.5,892.97,673.12
2018,8,13,12,30,666.0,239.0,3.9,21.3,849.0,899.76,678.42
2018,8,13,12,45,650.5,245.0,4.0,21.25,836.5,885.86,669.18
2018,8,13,13,0,635.0,251.0,4.1,21.2,824.0,869.09,658.08
2018,8,13,13,15,667.0,232.5,4.15,21.05,825.0,870.44,660.85
2018,8,13,13,30,699.0,214.0,4.2,20.9,826.0,867.52,660.55
2018,8,13,13,45,708.5,204.0,4.3,20.75,810.5,848.6,648.78
2018,8,13,14,0,718.0,194.0,4.4,20.6,795.0,826.26,634.59
2018,8,13,14,15,770.0,165.0,4.4,20.35,789.0,812.1,626.33
2018,8,13,14,30,822.0,136.0,4.4,20.1,783.0,797.69,617.71
2018,8,13,14,45,812.5,133.0,4.45,19.85,747.5,755.4,588.97
2018,8,13,15,0,803.0,130.0,4.5,19.6,712.0,711.04,557.25
2018,8,13,15,15,788.5,127.0,4.5,19.6,671.0,661.51,520.15
2018,8,13,15,30,774.0,124.0,4.5,19.6,630.0,610.84,481.34
2018,8,13,15,45,756.5,119.5,4.5,18.9,584.5,556.21,439.75
2018,8,13,16,0,739.0,115.0,4.5,18.2,539.0,501.11,396.41
2018,8,13,16,15,716.0,109.5,4.45,17.75,490.5,442.39,348.37
2018,8,13,16,30,693.0,104.0,4.4,17.3,442.0,384.68,299.7
2018,8,13,16,45,661.0,98.5,4.35,16.85,391.5,325.18,248.47
2018,8,13,17,0,629.0,93.0,4.3,16.4,341.0,268.36,198.57
2018,8,13,17,15,584.5,86.0,4.25,15.95,290.5,210.41,148.2
2018,8,13,17,30,540.0,79.0,4.2,15.5,240.0,157.35,103.42
2018,8,13,17,45,477.5,69.5,4.15,15.05,191.5,105.58,64.35
2018,8,13,18,0,415.0,60.0,4.1,14.6,143.0,61.62,38.51
2018,8,13,18,15,326.0,48.0,4.05,14.3,101.5,36.88,26.62
2018,8,13,18,30,237.0,36.0,4.0,14.0,60.0,27.85,17.48
2018,8,13,18,45,138.5,22.0,3.9,13.65,34.0,17.13,0.0
2018,8,13,19,0,40.0,8.0,3.8,13.3,8.0,6.83,0.0
2018,8,13,19,15,20.0,4.0,3.75,13.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.2,12.5,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.3,12.8,6.0,5.12,0.0
2018,8,14,5,45,28.0,19.0,3.4,13.1,21.5,15.42,0.0
2018,8,14,6,0,42.0,32.0,3.5,13.4,37.0,25.64,16.06
2018,8,14,6,15,68.0,52.0,3.6,13.75,64.0,40.56,30.03
2018,8,14,6,30,94.0,72.0,3.7,14.1,91.0,60.85,43.76
2018,8,14,6,45,92.5,94.0,3.75,14.5,117.5,86.11,63.86
2018,8,14,7,0,91.0,116.0,3.8,14.9,144.0,111.66,85.37
2018,8,14,7,15,92.5,129.0,3.8,15.25,162.0,130.83,101.72
2018,8,14,7,30,94.0,142.0,3.8,15.6,180.0,149.98,118.04
2018,8,14,7,45,50.0,120.5,3.75,15.95,141.0,119.94,94.31
2018,8,14,8,0,6.0,99.0,3.7,16.3,102.0,84.78,65.53
2018,8,14,8,15,8.5,135.5,3.7,16.65,140.0,117.04,91.94
2018,8,14,8,30,11.0,172.0,3.7,17.0,178.0,149.97,118.45
2018,8,14,8,45,16.5,201.5,3.7,17.3,212.0,179.27,141.71
2018,8,14,9,0,22.0,231.0,3.7,17.6,246.0,209.38,165.36
2018,8,14,9,15,29.0,252.5,3.7,17.9,273.0,242.22,190.94
2018,8,14,9,30,36.0,274.0,3.7,18.2,300.0,269.01,211.49
2018,8,14,9,45,49.5,310.0,3.7,18.5,348.0,314.89,246.79
2018,8,14,10,0,63.0,346.0,3.7,18.8,396.0,362.16,282.61
2018,8,14,10,15,105.5,375.5,3.75,19.0,462.5,428.47,333.38
2018,8,14,10,30,148.0,405.0,3.8,19.2,529.0,511.23,395.36
2018,8,14,10,45,144.0,415.5,3.8,19.45,539.0,523.32,403.05
2018,8,14,11,0,140.0,426.0,3.8,19.7,549.0,534.53,410.38
2018,8,14,11,15,173.5,434.0,3.85,19.8,589.0,577.18,442.16
2018,8,14,11,30,207.0,442.0,3.9,19.9,629.0,620.0,473.65
2018,8,14,11,45,203.5,444.0,3.95,20.05,629.0,621.5,474.12
2018,8,14,12,0,200.0,446.0,4.0,20.2,629.0,621.78,473.97
2018,8,14,12,15,221.5,443.5,4.05,20.2,646.0,640.42,488.15
2018,8,14,12,30,243.0,441.0,4.1,20.2,663.0,673.67,512.49
2018,8,14,12,45,387.0,372.5,4.15,20.25,722.5,755.28,575.02
2018,8,14,13,0,531.0,304.0,4.2,20.3,782.0,820.3,624.82
2018,8,14,13,15,655.0,242.0,4.25,20.25,821.0,870.11,663.13
2018,8,14,13,30,779.0,180.0,4.3,20.2,860.0,901.07,686.36
2018,8,14,13,45,802.5,163.5,4.35,20.2,848.0,887.31,677.45
2018,8,14,14,0,826.0,147.0,4.4,20.2,836.0,868.85,665.65
2018,8,14,14,15,819.5,144.0,4.45,20.0,807.0,834.2,643.05
2018,8,14,14,30,813.0,141.0,4.5,19.8,778.0,796.87,618.4
2018,8,14,14,45,804.5,137.0,4.5,19.6,743.0,754.57,589.19
2018,8,14,15,0,796.0,133.0,4.5,19.4,708.0,710.16,557.07
2018,8,14,15,15,781.5,129.5,4.5,19.4,666.5,660.33,519.74
2018,8,14,15,30,767.0,126.0,4.5,19.4,625.0,609.39,480.72
2018,8,14,15,45,751.0,121.0,4.5,18.8,580.5,555.68,439.64
2018,8,14,16,0,735.0,116.0,4.5,18.2,536.0,500.82,396.34
2018,8,14,16,15,714.0,110.5,4.45,17.8,488.0,443.12,349.01
2018,8,14,16,30,693.0,105.0,4.4,17.4,440.0,386.22,300.91
2018,8,14,16,45,662.5,99.0,4.4,17.05,390.0,326.66,249.58
2018,8,14,17,0,632.0,93.0,4.4,16.7,340.0,269.62,199.41
2018,8,14,17,15,588.0,85.5,4.35,16.25,289.0,211.07,148.51
2018,8,14,17,30,544.0,78.0,4.3,15.8,238.0,157.36,103.15
2018,8,14,17,45,482.5,69.0,4.2,15.35,190.0,105.8,64.23
2018,8,14,18,0,421.0,60.0,4.1,14.9,142.0,61.94,38.6
2018,8,14,18,15,331.5,47.5,3.95,14.55,100.0,36.56,26.25
2018,8,14,18,30,242.0,35.0,3.8,14.2,58.0,27.12,16.6
2018,8,14,18,45,141.5,21.0,3.65,13.85,32.5,16.38,0.0
2018,8,14,19,0,41.0,7.0,3.5,13.5,7.0,5.97,0.0
2018,8,14,19,15,20.5,3.5,3.45,13.3,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,0.5,1.5,2.6,12.6,1.5,0.0,0.0
2018,8,15,5,30,1.0,3.0,2.8,13.0,3.0,2.56,0.0
2018,8,15,5,45,6.5,12.0,2.95,13.4,12.5,10.14,0.0
2018,8,15,6,0,12.0,21.0,3.1,13.8,22.0,17.8,9.33
2018,8,15,6,15,20.0,34.0,3.15,14.2,37.5,28.3,19.22
2018,8,15,6,30,28.0,47.0,3.2,14.6,53.0,40.13,27.8
2018,8,15,6,45,14.0,65.0,3.25,15.0,68.0,54.94,40.7
2018,8,15,7,0,0.0,83.0,3.3,15.4,83.0,68.22,52.58
2018,8,15,7,15,3.0,99.5,3.25,15.85,100.5,82.75,64.55
2018,8,15,7,30,6.0,116.0,3.2,16.3,118.0,97.77,76.76
2018,8,15,7,45,12.0,142.0,3.15,16.7,147.5,122.23,96.62
2018,8,15,8,0,18.0,168.0,3.1,17.1,177.0,147.67,117.03
2018,8,15,8,15,53.0,200.5,3.05,17.5,230.5,197.87,157.22
2018,8,15,8,30,88.0,233.0,3.0,17.9,284.0,249.0,197.71
2018,8,15,8,45,143.0,258.5,3.0,18.3,349.0,317.34,251.4
2018,8,15,9,0,198.0,284.0,3.0,18.7,414.0,384.27,303.09
2018,8,15,9,15,278.0,291.0,3.0,19.05,486.0,465.86,365.49
2018,8,15,9,30,358.0,298.0,3.0,19.4,558.0,544.78,424.66
2018,8,15,9,45,577.0,219.5,3.05,19.75,663.0,671.65,520.76
2018,8,15,10,0,796.0,141.0,3.1,20.1,768.0,791.07,608.1
2018,8,15,10,15,742.5,177.5,3.15,20.3,779.5,814.82,622.75
2018,8,15,10,30,689.0,214.0,3.2,20.5,791.0,828.39,630.14
2018,8,15,10,45,773.0,173.0,3.3,20.75,836.5,876.16,663.25
2018,8,15,11,0,857.0,132.0,3.4,21.0,882.0,919.31,691.76
2018,8,15,11,15,875.0,124.0,3.5,21.1,901.0,944.05,708.07
2018,8,15,11,30,893.0,116.0,3.6,21.2,920.0,965.66,722.45
2018,8,15,11,45,896.5,115.5,3.7,21.3,928.0,977.43,730.3
2018,8,15,12,0,900.0,115.0,3.8,21.4,936.0,985.53,735.85
2018,8,15,12,15,899.0,115.5,3.85,21.4,935.5,986.54,736.74
2018,8,15,12,30,898.0,116.0,3.9,21.4,935.0,983.79,735.27
2018,8,15,12,45,895.0,116.5,4.0,21.4,926.5,975.4,730.44
2018,8,15,13,0,892.0,117.0,4.1,21.4,918.0,963.34,723.23
2018,8,15,13,15,890.0,115.5,4.15,21.3,902.5,946.65,712.95
2018,8,15,13,30,888.0,114.0,4.2,21.2,887.0,926.4,700.28
2018,8,15,13,45,884.0,112.0,4.25,21.1,864.5,900.4,683.66
2018,8,15,14,0,880.0,110.0,4.3,21.0,842.0,871.11,664.72
2018,8,15,14,15,873.5,108.5,4.3,20.8,813.0,837.11,642.41
2018,8,15,14,30,867.0,107.0,4.3,20.6,784.0,800.28,617.95
2018,8,15,14,45,858.5,104.5,4.35,20.4,748.5,758.33,589.75
2018,8,15,15,0,850.0,102.0,4.4,20.2,713.0,714.1,559.21
2018,8,15,15,15,836.5,99.5,4.4,20.2,671.5,664.48,522.07
2018,8,15,15,30,823.0,97.0,4.4,20.2,630.0,616.74,485.38
2018,8,15,15,45,807.5,93.5,4.35,19.65,585.0,561.78,443.13
2018,8,15,16,0,792.0,90.0,4.3,19.1,540.0,506.27,399.1
2018,8,15,16,15,772.0,86.5,4.25,18.75,492.0,448.42,351.51
2018,8,15,16,30,752.0,83.0,4.2,18.4,444.0,391.09,302.85
2018,8,15,16,45,722.5,78.5,4.15,18.1,393.5,330.36,250.25
2018,8,15,17,0,693.0,74.0,4.1,17.8,343.0,270.07,197.09
2018,8,15,17,15,651.5,69.0,4.0,17.35,292.0,210.8,145.18
2018,8,15,17,30,610.0,64.0,3.9,16.9,241.0,155.91,98.57
2018,8,15,17,45,549.0,56.5,3.85,16.45,192.0,101.62,57.7
2018,8,15,18,0,488.0,49.0,3.8,16.0,143.0,54.8,31.11
2018,8,15,18,15,393.5,40.0,3.65,15.6,101.0,32.48,22.54
2018,8,15,18,30,299.0,31.0,3.5,15.2,59.0,25.69,15.04
2018,8,15,18,45,171.5,18.5,3.4,14.85,32.5,15.48,0.0
2018,8,15,19,0,44.0,6.0,3.3,14.5,6.0,5.12,0.0
2018,8,15,19,15,22.0,3.0,3.25,14.3,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,2.1,11.85,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,2.3,12.4,9.0,6.83,0.0
2018,8,16,5,45,165.5,20.5,2.45,12.9,34.5,16.01,0.0
2018,8,16,6,0,266.0,33.0,2.6,13.4,60.0,27.07,17.04
2018,8,16,6,15,342.5,43.0,2.65,13.85,99.0,34.55,24.7
2018,8,16,6,30,419.0,53.0,2.7,14.3,138.0,63.31,36.78
2018,8,16,6,45,230.0,81.0,2.75,14.75,129.5,92.57,63.24
2018,8,16,7,0,41.0,109.0,2.8,15.2,121.0,96.66,74.81
2018,8,16,7,15,108.5,131.5,2.8,15.65,172.5,137.41,106.47
2018,8,16,7,30,176.0,154.0,2.8,16.1,224.0,185.37,144.68
2018,8,16,7,45,328.0,151.5,2.8,16.55,304.0,254.69,199.17
2018,8,16,8,0,480.0,149.0,2.8,17.0,384.0,343.95,270.35
2018,8,16,8,15,642.5,120.0,2.75,17.5,469.5,429.6,338.43
2018,8,16,8,30,805.0,91.0,2.7,18.0,555.0,525.42,413.53
2018,8,16,8,45,822.5,93.5,2.7,18.45,600.5,581.58,456.95
2018,8,16,9,0,840.0,96.0,2.7,18.9,646.0,633.87,496.39
2018,8,16,9,15,851.0,99.0,2.7,19.35,686.5,684.07,533.0
2018,8,16,9,30,862.0,102.0,2.7,19.8,727.0,732.6,567.3
2018,8,16,9,45,870.0,104.5,2.65,20.25,762.0,776.42,595.57
2018,8,16,10,0,878.0,107.0,2.6,20.7,797.0,817.85,621.7
2018,8,16,10,15,885.5,108.5,2.6,21.1,826.5,855.27,645.17
2018,8,16,10,30,893.0,110.0,2.6,21.5,856.0,889.85,666.48
2018,8,16,10,45,899.0,110.5,2.6,21.9,878.5,919.07,684.02
2018,8,16,11,0,905.0,111.0,2.6,22.3,901.0,945.03,699.33
2018,8,16,11,15,908.5,111.5,2.65,22.55,916.0,965.25,711.68
2018,8,16,11,30,912.0,112.0,2.7,22.8,931.0,981.86,721.75
2018,8,16,11,45,913.5,112.0,2.8,23.1,938.0,992.37,728.24
2018,8,16,12,0,915.0,112.0,2.9,23.4,945.0,999.1,732.4
2018,8,16,12,15,914.5,112.0,3.0,23.5,944.0,1000.08,733.5
2018,8,16,12,30,914.0,112.0,3.1,23.6,943.0,997.23,732.23
2018,8,16,12,45,911.5,112.5,3.2,23.75,935.0,989.14,727.51
2018,8,16,13,0,909.0,113.0,3.3,23.9,927.0,977.3,720.41
2018,8,16,13,15,905.5,112.5,3.35,23.8,911.0,959.86,710.0
2018,8,16,13,30,902.0,112.0,3.4,23.7,895.0,938.83,697.27
2018,8,16,13,45,896.5,110.0,3.5,23.6,871.0,911.09,680.32
2018,8,16,14,0,891.0,108.0,3.6,23.5,847.0,880.08,661.05
2018,8,16,14,15,884.5,106.0,3.65,23.3,817.0,845.15,638.89
2018,8,16,14,30,878.0,104.0,3.7,23.1,787.0,807.35,614.54
2018,8,16,14,45,868.5,102.5,3.75,22.85,751.5,765.11,586.88
2018,8,16,15,0,859.0,101.0,3.8,22.6,716.0,720.63,556.87
2018,8,16,15,15,846.0,98.5,3.8,22.6,674.5,670.84,520.26
2018,8,16,15,30,833.0,96.0,3.8,22.6,633.0,622.87,484.0
2018,8,16,15,45,817.0,92.5,3.85,21.9,587.0,567.03,442.29
2018,8,16,16,0,801.0,89.0,3.9,21.2,541.0,510.66,398.65
2018,8,16,16,15,780.0,85.0,3.85,20.7,492.0,451.27,350.65
2018,8,16,16,30,759.0,81.0,3.8,20.2,443.0,392.52,301.54
2018,8,16,16,45,729.5,76.5,3.8,19.75,392.0,331.3,249.16
2018,8,16,17,0,700.0,72.0,3.8,19.3,341.0,272.36,197.54
2018,8,16,17,15,658.0,67.0,3.75,18.7,290.0,210.7,144.08
2018,8,16,17,30,616.0,62.0,3.7,18.1,239.0,155.28,97.31
2018,8,16,17,45,554.0,55.5,3.6,17.55,190.0,101.34,56.98
2018,8,16,18,0,492.0,49.0,3.5,17.0,141.0,54.98,31.05
2018,8,16,18,15,395.0,39.5,3.4,16.5,98.5,32.17,22.12
2018,8,16,18,30,298.0,30.0,3.3,16.0,56.0,24.91,13.96
2018,8,16,18,45,170.0,17.5,3.2,15.55,30.5,14.94,0.0
2018,8,16,19,0,42.0,5.0,3.1,15.1,5.0,4.27,0.0
2018,8,16,19,15,21.0,2.5,3.1,14.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,5,15,12.0,2.5,1.85,12.25,2.5,0.0,0.0
2018,8,17,5,30,24.0,5.0,2.0,12.7,5.0,4.27,0.0
2018,8,17,5,45,102.0,18.0,2.15,13.2,27.0,14.0,0.0
2018,8,17,6,0,180.0,31.0,2.3,13.7,49.0,23.9,14.23
2018,8,17,6,15,291.0,41.0,2.25,14.25,90.0,31.55,22.0
2018,8,17,6,30,402.0,51.0,2.2,14.8,131.0,61.68,35.48
2018,8,17,6,45,216.0,70.5,2.15,15.35,115.0,83.28,55.81
2018,8,17,7,0,30.0,90.0,2.1,15.9,99.0,79.9,60.99
2018,8,17,7,15,64.5,110.5,2.05,16.45,134.5,107.82,83.12
2018,8,17,7,30,99.0,131.0,2.0,17.0,170.0,143.47,111.85
2018,8,17,7,45,141.0,140.0,1.95,17.6,204.0,174.06,136.37
2018,8,17,8,0,183.0,149.0,1.9,18.2,238.0,213.99,168.57
2018,8,17,8,15,134.5,182.5,1.85,18.85,251.5,227.66,179.65
2018,8,17,8,30,86.0,216.0,1.8,19.5,265.0,233.73,183.81
2018,8,17,8,45,149.5,229.5,1.8,20.15,323.5,296.34,232.64
2018,8,17,9,0,213.0,243.0,1.8,20.8,382.0,366.87,286.41
2018,8,17,9,15,373.5,234.0,1.8,21.45,496.5,491.13,380.16
2018,8,17,9,30,534.0,225.0,1.8,22.1,611.0,618.35,472.45
2018,8,17,9,45,720.5,159.0,1.85,22.7,707.5,727.57,550.6
2018,8,17,10,0,907.0,93.0,1.9,23.3,804.0,829.42,618.5
2018,8,17,10,15,915.5,93.5,1.95,23.8,834.0,867.64,641.33
2018,8,17,10,30,924.0,94.0,2.0,24.3,864.0,902.98,662.66
2018,8,17,10,45,930.0,94.0,2.05,24.85,886.5,932.5,679.91
2018,8,17,11,0,936.0,94.0,2.1,25.4,909.0,958.63,694.93
2018,8,17,11,15,940.0,94.5,2.15,25.75,925.0,979.86,707.35
2018,8,17,11,30,944.0,95.0,2.2,26.1,941.0,997.37,717.47
2018,8,17,11,45,946.5,95.0,2.25,26.5,949.0,1009.12,723.88
2018,8,17,12,0,949.0,95.0,2.3,26.9,957.0,1016.96,727.96
2018,8,17,12,15,949.5,94.5,2.4,27.1,956.5,1018.4,729.24
2018,8,17,12,30,950.0,94.0,2.5,27.3,956.0,1015.84,728.14
2018,8,17,12,45,949.0,94.5,2.55,27.5,948.5,1008.89,723.86
2018,8,17,13,0,948.0,95.0,2.6,27.7,941.0,997.99,717.21
2018,8,17,13,15,945.0,94.5,2.7,27.65,925.5,980.32,707.48
2018,8,17,13,30,942.0,94.0,2.8,27.6,910.0,958.9,695.35
2018,8,17,13,45,938.5,92.5,2.9,27.55,887.0,932.37,679.82
2018,8,17,14,0,935.0,91.0,3.0,27.5,864.0,902.32,661.87
2018,8,17,14,15,928.5,90.0,3.05,27.35,834.0,866.93,640.12
2018,8,17,14,30,922.0,89.0,3.1,27.2,804.0,828.53,616.14
2018,8,17,14,45,914.0,87.5,3.15,27.0,768.0,785.66,588.94
2018,8,17,15,0,906.0,86.0,3.2,26.8,732.0,740.32,559.63
2018,8,17,15,15,893.5,84.5,3.2,26.8,690.0,689.71,523.72
2018,8,17,15,30,881.0,83.0,3.2,26.8,648.0,637.51,485.42
2018,8,17,15,45,854.5,83.0,3.25,26.1,598.0,577.47,441.64
2018,8,17,16,0,828.0,83.0,3.3,25.4,548.0,519.35,397.64
2018,8,17,16,15,819.5,77.5,3.25,24.85,502.0,462.72,352.69
2018,8,17,16,30,811.0,72.0,3.2,24.3,456.0,405.3,305.36
2018,8,17,16,45,782.0,69.0,3.2,23.7,404.0,342.66,252.75
2018,8,17,17,0,753.0,66.0,3.2,23.1,352.0,282.12,200.56
2018,8,17,17,15,712.0,61.5,3.1,22.3,299.5,219.92,147.28
2018,8,17,17,30,671.0,57.0,3.0,21.5,247.0,162.0,99.01
2018,8,17,17,45,608.0,51.5,2.95,20.65,196.5,103.17,55.56
2018,8,17,18,0,545.0,46.0,2.9,19.8,146.0,54.16,29.0
2018,8,17,18,15,443.5,37.0,2.8,19.05,101.5,30.31,20.21
2018,8,17,18,30,342.0,28.0,2.7,18.3,57.0,23.33,12.09
2018,8,17,18,45,196.0,17.0,2.6,17.6,31.0,14.51,0.0
2018,8,17,19,0,50.0,6.0,2.5,16.9,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.5,16.55,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,12.15,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.7,8.0,6.83,0.0
2018,8,18,5,45,179.0,21.5,2.1,13.25,36.0,16.82,0.0
2018,8,18,6,0,301.0,35.0,2.2,13.8,64.0,29.19,18.42
2018,8,18,6,15,379.0,45.5,2.15,14.4,105.0,37.07,26.76
2018,8,18,6,30,457.0,56.0,2.1,15.0,146.0,69.73,40.35
2018,8,18,6,45,460.0,71.0,2.05,15.6,184.5,115.66,72.3
2018,8,18,7,0,463.0,86.0,2.0,16.2,223.0,158.89,108.13
2018,8,18,7,15,498.0,98.0,1.95,16.95,271.0,209.94,151.35
2018,8,18,7,30,533.0,110.0,1.9,17.7,319.0,268.59,201.15
2018,8,18,7,45,639.0,102.5,1.85,18.45,388.0,335.75,255.74
2018,8,18,8,0,745.0,95.0,1.8,19.2,457.0,413.64,318.12
2018,8,18,8,15,787.0,94.5,1.8,19.95,512.5,478.55,369.78
2018,8,18,8,30,829.0,94.0,1.8,20.7,568.0,545.23,421.01
2018,8,18,8,45,847.5,95.5,1.75,21.4,614.5,602.41,463.28
2018,8,18,9,0,866.0,97.0,1.7,22.1,661.0,655.54,501.12
2018,8,18,9,15,869.0,104.0,1.75,22.75,700.5,705.47,535.86
2018,8,18,9,30,872.0,111.0,1.8,23.4,740.0,752.94,567.83
2018,8,18,9,45,869.5,119.5,1.8,24.05,773.0,794.95,593.45
2018,8,18,10,0,867.0,128.0,1.8,24.7,806.0,841.8,621.88
2018,8,18,10,15,875.0,129.5,1.85,25.2,835.5,871.22,639.17
2018,8,18,10,30,883.0,131.0,1.9,25.7,865.0,905.95,660.0
2018,8,18,10,45,888.5,133.0,1.95,26.2,888.0,935.93,677.52
2018,8,18,11,0,894.0,135.0,2.0,26.7,911.0,962.63,692.9
2018,8,18,11,15,897.0,136.0,2.1,27.05,926.0,982.63,704.98
2018,8,18,11,30,900.0,137.0,2.2,27.4,941.0,999.02,714.89
2018,8,18,11,45,901.0,137.5,2.3,27.7,948.0,1009.34,721.2
2018,8,18,12,0,902.0,138.0,2.4,28.0,955.0,1015.91,725.27
2018,8,18,12,15,900.5,139.0,2.5,28.05,954.0,1016.74,726.57
2018,8,18,12,30,899.0,140.0,2.6,28.1,953.0,1013.78,725.61
2018,8,18,12,45,896.0,140.5,2.7,28.15,944.5,1005.15,721.15
2018,8,18,13,0,893.0,141.0,2.8,28.2,936.0,992.82,714.42
2018,8,18,13,15,889.0,140.0,2.9,28.1,919.5,974.52,704.32
2018,8,18,13,30,885.0,139.0,3.0,28.0,903.0,952.7,691.93
2018,8,18,13,45,866.5,143.5,3.1,27.85,874.5,930.89,679.65
2018,8,18,14,0,848.0,148.0,3.2,27.7,846.0,894.92,657.87
2018,8,18,14,15,845.5,143.0,3.25,27.4,817.5,860.54,637.08
2018,8,18,14,30,843.0,138.0,3.3,27.1,789.0,823.12,613.96
2018,8,18,14,45,836.5,134.0,3.4,26.85,754.0,780.78,587.28
2018,8,18,15,0,830.0,130.0,3.5,26.6,719.0,736.05,557.07
2018,8,18,15,15,815.0,126.0,3.5,26.6,676.0,683.47,519.48
2018,8,18,15,30,800.0,122.0,3.5,26.6,633.0,629.74,480.15
2018,8,18,15,45,779.5,119.0,3.5,25.75,586.0,572.97,438.96
2018,8,18,16,0,759.0,116.0,3.5,24.9,539.0,516.26,396.31
2018,8,18,16,15,731.0,112.0,3.5,24.3,488.5,454.99,348.34
2018,8,18,16,30,703.0,108.0,3.5,23.7,438.0,395.24,299.96
2018,8,18,16,45,666.5,102.0,3.45,23.1,385.5,332.56,248.0
2018,8,18,17,0,630.0,96.0,3.4,22.5,333.0,273.14,197.62
2018,8,18,17,15,576.0,88.0,3.35,21.65,279.5,211.64,146.2
2018,8,18,17,30,522.0,80.0,3.3,20.8,226.0,156.31,101.12
2018,8,18,17,45,459.0,69.5,3.2,20.0,178.0,104.48,62.78
2018,8,18,18,0,396.0,59.0,3.1,19.2,130.0,58.12,35.16
2018,8,18,18,15,301.5,44.5,3.05,18.45,88.5,34.3,23.57
2018,8,18,18,30,207.0,30.0,3.0,17.7,47.0,23.3,11.46
2018,8,18,18,45,113.5,16.5,2.9,17.0,25.0,14.08,0.0
2018,8,18,19,0,20.0,3.0,2.8,16.3,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.8,15.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,15,9.5,2.0,2.25,11.75,2.0,0.0,0.0
2018,8,19,5,30,19.0,4.0,2.4,12.2,4.0,3.41,0.0
2018,8,19,5,45,35.5,11.0,2.55,12.65,13.5,8.94,0.0
2018,8,19,6,0,52.0,18.0,2.7,13.1,23.0,14.51,6.25
2018,8,19,6,15,116.0,33.0,2.65,13.65,53.0,26.14,17.26
2018,8,19,6,30,180.0,48.0,2.6,14.2,83.0,47.91,29.82
2018,8,19,6,45,90.0,54.0,2.6,14.7,71.5,56.16,38.41
2018,8,19,7,0,0.0,60.0,2.6,15.2,60.0,49.71,36.89
2018,8,19,7,15,0.0,73.5,2.55,15.75,73.5,60.88,46.26
2018,8,19,7,30,0.0,87.0,2.5,16.3,87.0,72.15,55.51
2018,8,19,7,45,0.0,95.5,2.5,16.85,95.5,79.33,61.19
2018,8,19,8,0,0.0,104.0,2.5,17.4,104.0,86.53,66.8
2018,8,19,8,15,0.5,122.5,2.5,17.95,123.0,102.45,79.51
2018,8,19,8,30,1.0,141.0,2.5,18.5,142.0,118.57,92.19
2018,8,19,8,45,6.5,165.0,2.5,19.05,169.5,142.54,111.12
2018,8,19,9,0,12.0,189.0,2.5,19.6,197.0,167.26,130.4
2018,8,19,9,15,46.0,236.0,2.55,20.1,269.0,240.45,188.2
2018,8,19,9,30,80.0,283.0,2.6,20.6,341.0,311.47,242.91
2018,8,19,9,45,167.5,308.5,2.65,21.1,437.0,418.89,325.17
2018,8,19,10,0,255.0,334.0,2.7,21.6,533.0,534.44,410.72
2018,8,19,10,15,481.0,270.0,2.75,22.0,662.5,687.78,524.59
2018,8,19,10,30,707.0,206.0,2.8,22.4,792.0,844.85,636.37
2018,8,19,10,45,788.5,176.5,2.85,22.8,846.5,902.04,672.81
2018,8,19,11,0,870.0,147.0,2.9,23.2,901.0,966.45,713.97
2018,8,19,11,15,895.0,137.0,2.9,23.45,924.0,983.97,723.7
2018,8,19,11,30,920.0,127.0,2.9,23.7,947.0,1010.71,739.92
2018,8,19,11,45,924.0,126.5,2.95,24.0,955.5,1023.12,747.02
2018,8,19,12,0,928.0,126.0,3.0,24.3,964.0,1031.7,751.86
2018,8,19,12,15,927.5,126.5,3.0,24.4,963.5,1033.02,752.3
2018,8,19,12,30,927.0,127.0,3.0,24.5,963.0,1030.43,750.4
2018,8,19,12,45,925.0,127.0,3.05,24.6,954.5,1022.02,745.33
2018,8,19,13,0,923.0,127.0,3.1,24.7,946.0,1009.77,737.9
2018,8,19,13,15,919.5,126.0,3.15,24.7,929.5,991.37,726.85
2018,8,19,13,30,916.0,125.0,3.2,24.7,913.0,969.32,713.45
2018,8,19,13,45,906.0,125.5,3.25,24.65,887.0,939.38,694.96
2018,8,19,14,0,896.0,126.0,3.3,24.6,861.0,906.35,674.34
2018,8,19,14,15,859.5,135.5,3.3,24.35,819.5,866.13,648.89
2018,8,19,14,30,823.0,145.0,3.3,24.1,778.0,815.38,615.94
2018,8,19,14,45,827.5,135.5,3.35,23.9,746.0,776.64,591.09
2018,8,19,15,0,832.0,126.0,3.4,23.7,714.0,734.67,562.34
2018,8,19,15,15,820.0,121.0,3.4,23.7,671.5,682.95,524.99
2018,8,19,15,30,808.0,116.0,3.4,23.7,629.0,629.81,485.7
2018,8,19,15,45,796.0,108.5,3.4,22.95,582.5,573.12,444.02
2018,8,19,16,0,784.0,101.0,3.4,22.2,536.0,515.59,400.13
2018,8,19,16,15,706.0,104.5,3.45,21.65,468.5,436.85,338.43
2018,8,19,16,30,628.0,108.0,3.5,21.1,401.0,365.32,280.93
2018,8,19,16,45,647.5,96.0,3.5,20.5,367.0,320.87,241.96
2018,8,19,17,0,667.0,84.0,3.5,19.9,333.0,273.15,198.72
2018,8,19,17,15,587.0,78.5,3.45,19.1,273.0,205.89,142.63
2018,8,19,17,30,507.0,73.0,3.4,18.3,213.0,147.96,95.9
2018,8,19,17,45,443.5,63.0,3.35,17.5,166.5,97.45,58.18
2018,8,19,18,0,380.0,53.0,3.3,16.7,120.0,54.96,33.22
2018,8,19,18,15,269.0,40.0,3.25,16.1,79.5,30.83,20.77
2018,8,19,18,30,158.0,27.0,3.2,15.5,39.0,20.91,9.06
2018,8,19,18,45,85.5,14.5,3.1,14.85,20.5,12.38,0.0
2018,8,19,19,0,13.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.35,12.05,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.4,12.3,2.0,1.71,0.0
2018,8,20,5,45,13.0,8.5,2.5,12.6,9.5,7.26,0.0
2018,8,20,6,0,20.0,15.0,2.6,12.9,17.0,12.69,4.65
2018,8,20,6,15,10.0,23.5,2.55,13.25,24.5,19.92,11.82
2018,8,20,6,30,0.0,32.0,2.5,13.6,32.0,26.41,16.91
2018,8,20,6,45,0.0,43.5,2.5,13.95,43.5,35.96,25.25
2018,8,20,7,0,0.0,55.0,2.5,14.3,55.0,45.53,33.48
2018,8,20,7,15,0.0,67.5,2.45,14.75,67.5,55.95,42.26
2018,8,20,7,30,0.0,80.0,2.4,15.2,80.0,66.36,50.88
2018,8,20,7,45,0.0,90.5,2.35,15.65,90.5,75.17,58.01
2018,8,20,8,0,0.0,101.0,2.3,16.1,101.0,84.03,65.08
2018,8,20,8,15,1.0,127.0,2.25,16.6,127.5,106.54,83.31
2018,8,20,8,30,2.0,153.0,2.2,17.1,154.0,129.41,101.54
2018,8,20,8,45,6.5,176.0,2.2,17.6,180.0,152.11,119.42
2018,8,20,9,0,11.0,199.0,2.2,18.1,206.0,175.43,137.59
2018,8,20,9,15,48.5,256.5,2.25,18.5,291.0,261.45,205.63
2018,8,20,9,30,86.0,314.0,2.3,18.9,376.0,345.56,270.29
2018,8,20,9,45,150.0,341.5,2.3,19.35,455.5,437.67,339.92
2018,8,20,10,0,214.0,369.0,2.3,19.8,535.0,523.13,402.82
2018,8,20,10,15,265.5,372.5,2.4,20.1,586.5,592.65,453.2
2018,8,20,10,30,317.0,376.0,2.5,20.4,638.0,651.2,495.21
2018,8,20,10,45,351.5,373.0,2.55,20.75,671.0,689.58,521.97
2018,8,20,11,0,386.0,370.0,2.6,21.1,704.0,727.92,548.56
2018,8,20,11,15,473.0,338.0,2.65,21.25,754.0,802.01,601.24
2018,8,20,11,30,560.0,306.0,2.7,21.4,804.0,862.22,643.66
2018,8,20,11,45,697.5,238.0,2.8,21.6,863.0,939.25,698.67
2018,8,20,12,0,835.0,170.0,2.9,21.8,922.0,1000.69,738.85
2018,8,20,12,15,851.0,161.0,3.0,21.85,927.0,1008.5,744.1
2018,8,20,12,30,867.0,152.0,3.1,21.9,932.0,998.14,737.97
2018,8,20,12,45,877.5,144.0,3.15,21.95,927.0,994.6,736.2
2018,8,20,13,0,888.0,136.0,3.2,22.0,922.0,987.09,731.84
2018,8,20,13,15,862.5,145.5,3.3,21.85,897.5,958.53,714.46
2018,8,20,13,30,837.0,155.0,3.4,21.7,873.0,939.87,703.82
2018,8,20,13,45,786.5,173.0,3.45,21.6,833.0,891.78,672.5
2018,8,20,14,0,736.0,191.0,3.5,21.5,793.0,849.38,644.94
2018,8,20,14,15,779.5,164.5,3.6,21.25,781.0,829.3,633.28
2018,8,20,14,30,823.0,138.0,3.7,21.0,769.0,809.81,621.83
2018,8,20,14,45,808.5,136.5,3.75,20.75,731.5,764.41,591.43
2018,8,20,15,0,794.0,135.0,3.8,20.5,694.0,717.31,558.12
2018,8,20,15,15,664.5,160.5,3.8,20.5,609.0,619.87,484.9
2018,8,20,15,30,535.0,186.0,3.8,20.5,524.0,523.06,411.05
2018,8,20,15,45,504.5,180.5,3.85,19.75,480.0,470.47,371.57
2018,8,20,16,0,474.0,175.0,3.9,19.0,436.0,419.63,332.16
2018,8,20,16,15,445.0,165.0,3.9,18.45,391.5,367.53,290.46
2018,8,20,16,30,416.0,155.0,3.9,17.9,347.0,317.77,249.65
