Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,45,435.0,133.5,3.9,17.35,313.0,277.23,214.51
2018,8,20,17,0,454.0,112.0,3.9,16.8,279.0,233.97,175.81
2018,8,20,17,15,419.0,97.5,3.85,16.15,233.0,182.03,131.18
2018,8,20,17,30,384.0,83.0,3.8,15.5,187.0,134.21,90.94
2018,8,20,17,45,373.5,67.5,3.75,14.85,150.5,92.24,57.29
2018,8,20,18,0,363.0,52.0,3.7,14.2,114.0,53.61,32.76
2018,8,20,18,15,264.0,40.0,3.6,13.8,77.0,30.84,20.89
2018,8,20,18,30,165.0,28.0,3.5,13.4,40.0,21.71,8.63
2018,8,20,18,45,89.5,15.0,3.4,13.0,21.0,12.8,0.0
2018,8,20,19,0,14.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.25,12.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,11.9,2.0,1.71,0.0
2018,8,21,5,45,10.0,7.5,2.45,12.25,8.0,6.4,0.0
2018,8,21,6,0,12.0,13.0,2.6,12.6,14.0,11.0,3.17
2018,8,21,6,15,6.0,21.0,2.6,12.9,21.5,17.77,9.94
2018,8,21,6,30,0.0,29.0,2.6,13.2,29.0,23.92,14.81
2018,8,21,6,45,0.0,40.5,2.65,13.55,40.5,33.46,23.14
2018,8,21,7,0,0.0,52.0,2.7,13.9,52.0,43.03,31.39
2018,8,21,7,15,0.0,65.5,2.6,14.3,65.5,54.28,40.92
2018,8,21,7,30,0.0,79.0,2.5,14.7,79.0,65.53,50.29
2018,8,21,7,45,0.0,94.0,2.45,15.1,94.0,78.1,60.62
2018,8,21,8,0,0.0,109.0,2.4,15.5,109.0,90.77,70.87
2018,8,21,8,15,0.0,124.5,2.35,15.95,124.5,103.97,81.41
2018,8,21,8,30,0.0,140.0,2.3,16.4,140.0,117.26,91.89
2018,8,21,8,45,1.5,154.0,2.25,16.8,155.0,130.25,102.04
2018,8,21,9,0,3.0,168.0,2.2,17.2,170.0,143.47,112.28
2018,8,21,9,15,4.5,179.5,2.25,17.6,182.5,154.73,120.89
2018,8,21,9,30,6.0,191.0,2.3,18.0,195.0,166.16,129.59
2018,8,21,9,45,7.0,195.5,2.3,18.35,200.5,171.24,133.2
2018,8,21,10,0,8.0,200.0,2.3,18.7,206.0,176.38,136.88
2018,8,21,10,15,10.0,217.5,2.35,19.05,225.5,193.88,150.31
2018,8,21,10,30,12.0,235.0,2.4,19.4,245.0,211.56,163.76
2018,8,21,10,45,13.5,252.5,2.45,19.7,264.0,228.96,176.92
2018,8,21,11,0,15.0,270.0,2.5,20.0,283.0,246.47,190.08
2018,8,21,11,15,14.0,257.5,2.6,20.2,270.0,234.72,180.74
2018,8,21,11,30,13.0,245.0,2.7,20.4,257.0,222.9,171.44
2018,8,21,11,45,13.5,254.5,2.75,20.6,267.0,232.08,178.38
2018,8,21,12,0,14.0,264.0,2.8,20.8,277.0,241.21,185.24
2018,8,21,12,15,14.5,269.5,2.9,20.85,282.5,246.67,189.42
2018,8,21,12,30,15.0,275.0,3.0,20.9,288.0,252.03,193.57
2018,8,21,12,45,15.5,277.0,3.05,20.95,290.5,254.14,195.24
2018,8,21,13,0,16.0,279.0,3.1,21.0,293.0,256.15,196.86
2018,8,21,13,15,17.5,284.0,3.15,20.95,299.0,261.68,201.33
2018,8,21,13,30,19.0,289.0,3.2,20.9,305.0,267.08,205.73
2018,8,21,13,45,30.5,287.5,3.25,20.8,312.5,288.28,222.71
2018,8,21,14,0,42.0,286.0,3.3,20.7,320.0,295.38,228.86
2018,8,21,14,15,145.0,273.5,3.35,20.5,385.0,380.55,297.57
2018,8,21,14,30,248.0,261.0,3.4,20.3,450.0,456.43,357.65
2018,8,21,14,45,370.5,256.0,3.4,20.1,523.0,546.05,426.87
2018,8,21,15,0,493.0,251.0,3.4,19.9,596.0,610.42,476.03
2018,8,21,15,15,505.5,240.0,3.4,19.9,575.0,583.07,455.52
2018,8,21,15,30,518.0,229.0,3.4,19.9,554.0,553.0,432.98
2018,8,21,15,45,430.5,225.0,3.45,19.2,481.5,469.22,369.73
2018,8,21,16,0,343.0,221.0,3.5,18.5,409.0,385.87,305.64
2018,8,21,16,15,340.5,200.0,3.45,18.0,371.5,343.88,272.37
2018,8,21,16,30,338.0,179.0,3.4,17.5,334.0,301.68,237.8
2018,8,21,16,45,336.5,162.5,3.4,17.05,301.0,263.68,205.56
2018,8,21,17,0,335.0,146.0,3.4,16.6,268.0,225.44,172.31
2018,8,21,17,15,284.5,128.0,3.3,16.1,220.5,174.85,130.31
2018,8,21,17,30,234.0,110.0,3.2,15.6,173.0,130.43,94.29
2018,8,21,17,45,180.5,86.5,3.1,15.15,128.5,87.89,61.4
2018,8,21,18,0,127.0,63.0,3.0,14.7,84.0,52.74,36.37
2018,8,21,18,15,87.5,41.5,2.9,14.45,53.5,31.91,21.63
2018,8,21,18,30,48.0,20.0,2.8,14.2,23.0,15.88,3.65
2018,8,21,18,45,25.5,10.5,2.7,13.95,12.0,8.96,0.0
2018,8,21,19,0,3.0,1.0,2.6,13.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.5,13.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.1,11.95,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,12.4,2.0,0.0,0.0
2018,8,22,5,45,1.5,10.0,1.25,12.8,10.0,8.54,0.0
2018,8,22,6,0,0.0,18.0,1.3,13.2,18.0,14.84,6.06
2018,8,22,6,15,0.0,32.5,1.35,13.55,32.5,26.87,17.83
2018,8,22,6,30,0.0,47.0,1.4,13.9,47.0,38.63,27.26
2018,8,22,6,45,0.0,64.0,1.5,14.3,64.0,52.57,39.37
2018,8,22,7,0,0.0,81.0,1.6,14.7,81.0,66.72,51.45
2018,8,22,7,15,0.0,82.5,1.55,15.05,82.5,68.3,52.67
2018,8,22,7,30,0.0,84.0,1.5,15.4,84.0,69.69,53.64
2018,8,22,7,45,0.0,96.0,1.5,15.8,96.0,79.79,61.85
2018,8,22,8,0,0.0,108.0,1.5,16.2,108.0,89.95,69.97
2018,8,22,8,15,0.0,123.5,1.5,16.6,123.5,103.15,80.48
2018,8,22,8,30,0.0,139.0,1.5,17.0,139.0,116.45,90.93
2018,8,22,8,45,2.5,161.5,1.55,17.4,163.0,137.37,107.48
2018,8,22,9,0,5.0,184.0,1.6,17.8,187.0,158.72,124.16
2018,8,22,9,15,9.0,206.5,1.65,18.25,212.5,181.52,141.82
2018,8,22,9,30,13.0,229.0,1.7,18.7,238.0,204.83,159.68
2018,8,22,9,45,20.5,262.0,1.75,19.1,277.5,240.72,187.23
2018,8,22,10,0,28.0,295.0,1.8,19.5,317.0,289.76,224.42
2018,8,22,10,15,46.0,328.0,1.9,19.9,365.5,338.17,260.88
2018,8,22,10,30,64.0,361.0,2.0,20.3,414.0,387.96,297.82
2018,8,22,10,45,83.0,385.5,2.05,20.65,456.0,431.44,329.6
2018,8,22,11,0,102.0,410.0,2.1,21.0,498.0,475.69,361.55
2018,8,22,11,15,91.5,411.5,2.2,21.25,491.5,469.68,356.3
2018,8,22,11,30,81.0,413.0,2.3,21.5,485.0,462.86,350.76
2018,8,22,11,45,93.5,422.0,2.4,21.75,505.5,485.04,367.06
2018,8,22,12,0,106.0,431.0,2.5,22.0,526.0,506.91,382.93
2018,8,22,12,15,133.5,436.0,2.55,22.15,555.5,556.61,419.06
2018,8,22,12,30,161.0,441.0,2.6,22.3,585.0,587.65,441.6
2018,8,22,12,45,188.0,436.0,2.7,22.4,602.5,606.98,456.25
2018,8,22,13,0,215.0,431.0,2.8,22.5,620.0,624.74,469.85
2018,8,22,13,15,263.5,410.0,2.85,22.45,637.5,661.18,497.27
2018,8,22,13,30,312.0,389.0,2.9,22.4,655.0,678.01,510.93
2018,8,22,13,45,409.0,339.5,3.0,22.3,678.0,720.53,544.3
2018,8,22,14,0,506.0,290.0,3.1,22.2,701.0,743.81,564.01
2018,8,22,14,15,657.5,218.5,3.15,22.0,731.5,788.18,599.52
2018,8,22,14,30,809.0,147.0,3.2,21.8,762.0,809.92,618.04
2018,8,22,14,45,799.0,143.0,3.25,21.6,725.5,765.75,588.28
2018,8,22,15,0,789.0,139.0,3.3,21.4,689.0,719.58,556.06
2018,8,22,15,15,773.0,135.0,3.3,21.4,646.5,667.64,518.18
2018,8,22,15,30,757.0,131.0,3.3,21.4,604.0,616.24,479.77
2018,8,22,15,45,738.0,126.0,3.35,20.6,558.0,559.59,437.93
2018,8,22,16,0,719.0,121.0,3.4,19.8,512.0,502.95,394.55
2018,8,22,16,15,694.0,115.5,3.4,19.25,463.0,443.37,346.88
2018,8,22,16,30,669.0,110.0,3.4,18.7,414.0,385.11,298.68
2018,8,22,16,45,633.5,103.0,3.4,18.15,363.0,323.47,246.56
2018,8,22,17,0,598.0,96.0,3.4,17.6,312.0,265.07,196.06
2018,8,22,17,15,546.5,87.5,3.3,16.95,260.5,205.36,144.93
2018,8,22,17,30,495.0,79.0,3.2,16.3,209.0,151.61,100.13
2018,8,22,17,45,423.0,67.5,3.15,15.65,161.0,97.0,58.99
2018,8,22,18,0,351.0,56.0,3.1,15.0,113.0,54.22,33.38
2018,8,22,18,15,251.0,40.0,3.0,14.55,73.5,30.84,20.55
2018,8,22,18,30,151.0,24.0,2.9,14.1,34.0,18.65,3.45
2018,8,22,18,45,75.5,12.0,2.8,13.7,17.0,10.24,0.0
2018,8,22,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.45,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,12.0,2.0,0.0,0.0
2018,8,23,5,45,3.0,6.0,2.05,12.5,6.0,5.12,0.0
2018,8,23,6,0,0.0,10.0,2.2,13.0,10.0,8.22,0.7
2018,8,23,6,15,0.0,18.0,2.3,13.35,18.0,14.82,7.28
2018,8,23,6,30,0.0,26.0,2.4,13.7,26.0,21.43,12.63
2018,8,23,6,45,0.0,37.5,2.5,14.1,37.5,30.97,20.94
2018,8,23,7,0,0.0,49.0,2.6,14.5,49.0,40.53,29.17
2018,8,23,7,15,0.0,70.0,2.55,14.8,70.0,58.01,44.02
2018,8,23,7,30,0.0,91.0,2.5,15.1,91.0,75.53,58.67
2018,8,23,7,45,2.0,119.0,2.5,15.45,120.0,99.89,78.76
2018,8,23,8,0,4.0,147.0,2.5,15.8,149.0,124.81,99.02
2018,8,23,8,15,11.5,172.5,2.5,16.15,179.0,150.81,119.88
2018,8,23,8,30,19.0,198.0,2.5,16.5,209.0,177.87,141.37
2018,8,23,8,45,24.5,221.0,2.5,16.9,236.0,202.52,160.62
2018,8,23,9,0,30.0,244.0,2.5,17.3,263.0,236.24,186.85
2018,8,23,9,15,40.5,272.5,2.55,17.65,300.0,272.19,214.6
2018,8,23,9,30,51.0,301.0,2.6,18.0,337.0,309.34,242.92
2018,8,23,9,45,60.5,324.0,2.6,18.35,369.0,341.51,266.99
2018,8,23,10,0,70.0,347.0,2.6,18.7,401.0,374.42,291.37
2018,8,23,10,15,116.5,369.5,2.65,18.95,463.5,453.26,351.05
2018,8,23,10,30,163.0,392.0,2.7,19.2,526.0,521.16,401.37
2018,8,23,10,45,249.0,387.5,2.8,19.5,598.0,615.82,471.44
2018,8,23,11,0,335.0,383.0,2.9,19.8,670.0,698.36,531.39
2018,8,23,11,15,448.0,344.5,2.95,20.0,735.5,789.93,597.43
2018,8,23,11,30,561.0,306.0,3.0,20.2,801.0,868.84,653.58
2018,8,23,11,45,639.0,275.5,3.05,20.35,843.0,924.22,692.26
2018,8,23,12,0,717.0,245.0,3.1,20.5,885.0,975.4,727.8
2018,8,23,12,15,717.5,244.5,3.15,20.55,884.5,976.33,728.18
2018,8,23,12,30,718.0,244.0,3.2,20.6,884.0,973.84,726.85
2018,8,23,12,45,716.5,242.0,3.25,20.65,875.5,964.57,721.1
2018,8,23,13,0,715.0,240.0,3.3,20.7,867.0,951.97,713.25
2018,8,23,13,15,711.5,237.0,3.4,20.6,851.0,933.28,701.95
2018,8,23,13,30,708.0,234.0,3.5,20.5,835.0,911.5,688.49
2018,8,23,13,45,702.0,229.5,3.55,20.45,811.5,883.1,669.93
2018,8,23,14,0,696.0,225.0,3.6,20.4,788.0,852.02,649.35
2018,8,23,14,15,687.0,220.0,3.65,20.2,758.0,815.45,625.0
2018,8,23,14,30,678.0,215.0,3.7,20.0,728.0,776.77,598.76
2018,8,23,14,45,666.0,208.5,3.75,19.8,692.0,732.51,568.03
2018,8,23,15,0,654.0,202.0,3.8,19.6,656.0,686.84,535.64
2018,8,23,15,15,636.0,195.5,3.8,19.6,614.5,635.97,498.08
2018,8,23,15,30,618.0,189.0,3.8,19.6,573.0,584.74,459.47
2018,8,23,15,45,596.5,180.5,3.85,18.9,527.5,525.18,414.95
2018,8,23,16,0,575.0,172.0,3.9,18.2,482.0,471.1,373.16
2018,8,23,16,15,548.0,161.0,3.9,17.75,433.5,413.18,326.68
2018,8,23,16,30,521.0,150.0,3.9,17.3,385.0,357.21,280.48
2018,8,23,16,45,485.5,137.5,3.9,16.8,335.5,299.22,231.74
2018,8,23,17,0,450.0,125.0,3.9,16.3,286.0,244.81,185.15
2018,8,23,17,15,402.0,110.5,3.85,15.75,237.0,189.78,138.43
2018,8,23,17,30,354.0,96.0,3.8,15.2,188.0,140.47,97.53
2018,8,23,17,45,293.0,78.0,3.8,14.7,142.5,93.09,61.23
2018,8,23,18,0,232.0,60.0,3.8,14.2,97.0,53.63,35.17
2018,8,23,18,15,159.0,40.5,3.7,13.85,61.5,31.32,20.84
2018,8,23,18,30,86.0,21.0,3.6,13.5,26.0,16.6,0.16
2018,8,23,18,45,43.0,10.5,3.5,13.2,13.0,8.96,0.0
2018,8,23,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,2.15,11.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.3,11.5,2.0,0.0,0.0
2018,8,24,5,45,2.0,9.0,2.45,11.8,9.0,7.68,0.0
2018,8,24,6,0,0.0,16.0,2.6,12.1,16.0,13.18,4.35
2018,8,24,6,15,0.0,30.0,2.65,12.45,30.0,24.79,16.0
2018,8,24,6,30,0.0,44.0,2.7,12.8,44.0,36.27,25.31
2018,8,24,6,45,0.0,61.0,2.7,13.15,61.0,50.19,37.48
2018,8,24,7,0,0.0,78.0,2.7,13.5,78.0,64.34,49.66
2018,8,24,7,15,0.0,86.0,2.65,13.9,86.0,71.22,55.42
2018,8,24,7,30,0.0,94.0,2.6,14.3,94.0,78.05,60.98
2018,8,24,7,45,0.0,107.5,2.55,14.7,107.5,89.5,70.32
2018,8,24,8,0,0.0,121.0,2.5,15.1,121.0,101.02,79.56
2018,8,24,8,15,1.0,140.5,2.4,15.55,141.0,118.24,93.37
2018,8,24,8,30,2.0,160.0,2.3,16.0,161.0,135.71,107.2
2018,8,24,8,45,4.5,175.0,2.25,16.45,177.5,150.42,118.64
2018,8,24,9,0,7.0,190.0,2.2,16.9,194.0,165.46,130.24
2018,8,24,9,15,14.0,221.5,2.25,17.3,231.0,198.51,156.25
2018,8,24,9,30,21.0,253.0,2.3,17.7,268.0,232.48,182.6
2018,8,24,9,45,22.5,269.0,2.3,18.15,285.5,249.01,194.8
2018,8,24,10,0,24.0,285.0,2.3,18.6,303.0,265.66,207.04
2018,8,24,10,15,29.5,306.0,2.35,18.9,329.5,304.01,236.12
2018,8,24,10,30,35.0,327.0,2.4,19.2,356.0,330.59,255.86
2018,8,24,10,45,49.5,357.5,2.45,19.55,399.5,374.97,289.09
2018,8,24,11,0,64.0,388.0,2.5,19.9,443.0,420.17,322.41
2018,8,24,11,15,74.5,402.0,2.6,20.15,467.0,445.69,341.02
2018,8,24,11,30,85.0,416.0,2.7,20.4,491.0,471.23,359.65
2018,8,24,11,45,119.0,426.0,2.75,20.65,531.5,533.24,405.26
2018,8,24,12,0,153.0,436.0,2.8,20.9,572.0,577.43,437.4
2018,8,24,12,15,263.5,406.0,2.85,21.0,640.0,673.1,508.53
2018,8,24,12,30,374.0,376.0,2.9,21.1,708.0,749.47,564.63
2018,8,24,12,45,528.0,313.5,3.0,21.15,777.5,849.72,637.79
2018,8,24,13,0,682.0,251.0,3.1,21.2,847.0,932.73,697.88
2018,8,24,13,15,689.5,243.0,3.15,21.2,836.0,920.03,689.52
2018,8,24,13,30,697.0,235.0,3.2,21.2,825.0,903.93,679.65
2018,8,24,13,45,689.5,232.0,3.25,21.15,801.5,875.76,661.29
2018,8,24,14,0,682.0,229.0,3.3,21.1,778.0,845.02,641.04
2018,8,24,14,15,670.5,225.0,3.35,20.9,747.5,807.61,616.22
2018,8,24,14,30,659.0,221.0,3.4,20.7,717.0,768.29,589.65
2018,8,24,14,45,644.0,215.5,3.45,20.55,680.5,723.24,558.39
2018,8,24,15,0,629.0,210.0,3.5,20.4,644.0,677.07,525.68
2018,8,24,15,15,610.5,203.0,3.5,20.4,602.5,626.35,488.46
2018,8,24,15,30,592.0,196.0,3.5,20.4,561.0,571.05,447.14
2018,8,24,15,45,568.0,187.5,3.5,19.75,515.5,515.99,405.96
2018,8,24,16,0,544.0,179.0,3.5,19.1,470.0,461.95,364.32
2018,8,24,16,15,514.0,168.0,3.5,18.6,421.5,404.19,318.41
2018,8,24,16,30,484.0,157.0,3.5,18.1,373.0,348.78,273.14
2018,8,24,16,45,446.5,143.5,3.5,17.6,323.5,291.25,225.26
2018,8,24,17,0,409.0,130.0,3.5,17.1,274.0,237.62,179.85
2018,8,24,17,15,362.5,114.0,3.45,16.5,226.0,184.08,134.79
2018,8,24,17,30,316.0,98.0,3.4,15.9,178.0,136.17,95.3
2018,8,24,17,45,258.5,77.5,3.35,15.25,133.0,88.41,58.53
2018,8,24,18,0,201.0,57.0,3.3,14.6,88.0,50.43,32.98
2018,8,24,18,15,136.0,37.5,3.2,14.2,55.0,29.09,18.72
2018,8,24,18,30,71.0,18.0,3.1,13.8,22.0,14.33,0.0
2018,8,24,18,45,35.5,9.0,3.0,13.4,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.6,9.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.7,10.4,1.0,0.0,0.0
2018,8,25,5,45,58.0,14.0,1.75,10.9,18.5,11.95,0.0
2018,8,25,6,0,112.0,27.0,1.8,11.4,36.0,21.23,10.05
2018,8,25,6,15,92.0,39.5,1.85,11.9,50.5,30.64,21.11
2018,8,25,6,30,72.0,52.0,1.9,12.4,65.0,47.4,32.37
2018,8,25,6,45,38.5,72.5,2.0,12.9,79.5,64.86,48.3
2018,8,25,7,0,5.0,93.0,2.1,13.4,94.0,77.48,60.64
2018,8,25,7,15,3.0,105.0,2.0,13.95,105.5,87.71,69.27
2018,8,25,7,30,1.0,117.0,1.9,14.5,117.0,97.65,77.4
2018,8,25,7,45,1.0,130.0,1.85,15.0,130.0,108.94,86.43
2018,8,25,8,0,1.0,143.0,1.8,15.5,143.0,120.26,95.32
2018,8,25,8,15,7.5,165.5,1.75,16.05,169.5,143.05,113.48
2018,8,25,8,30,14.0,188.0,1.7,16.6,196.0,166.74,132.11
2018,8,25,8,45,28.5,221.5,1.65,17.15,239.0,213.19,168.74
2018,8,25,9,0,43.0,255.0,1.6,17.7,282.0,255.79,201.56
2018,8,25,9,15,86.5,288.0,1.6,18.25,347.5,319.97,251.1
2018,8,25,9,30,130.0,321.0,1.6,18.8,413.0,400.23,311.44
2018,8,25,9,45,230.0,325.0,1.55,19.3,497.5,489.32,378.07
2018,8,25,10,0,330.0,329.0,1.5,19.8,582.0,599.0,457.02
2018,8,25,10,15,489.5,287.0,1.55,20.25,678.0,722.0,544.75
2018,8,25,10,30,649.0,245.0,1.6,20.7,774.0,843.87,628.62
2018,8,25,10,45,683.0,237.5,1.6,21.2,807.5,886.75,654.8
2018,8,25,11,0,717.0,230.0,1.6,21.7,841.0,927.97,680.29
2018,8,25,11,15,723.5,231.0,1.7,22.05,856.5,949.3,693.5
2018,8,25,11,30,730.0,232.0,1.8,22.4,872.0,967.54,704.96
2018,8,25,11,45,735.0,231.0,1.85,22.7,879.5,979.11,711.73
2018,8,25,12,0,740.0,230.0,1.9,23.0,887.0,987.29,716.5
2018,8,25,12,15,752.5,222.5,2.0,23.25,890.0,992.9,720.5
2018,8,25,12,30,765.0,215.0,2.1,23.5,893.0,994.87,722.28
2018,8,25,12,45,780.0,203.5,2.2,23.7,888.5,991.44,720.85
2018,8,25,13,0,795.0,192.0,2.3,23.9,884.0,975.18,711.23
2018,8,25,13,15,791.5,190.0,2.45,23.85,868.0,956.6,701.38
2018,8,25,13,30,788.0,188.0,2.6,23.8,852.0,934.7,689.23
2018,8,25,13,45,783.5,184.0,2.75,23.8,828.5,914.22,677.76
2018,8,25,14,0,779.0,180.0,2.9,23.8,805.0,882.71,658.71
2018,8,25,14,15,770.0,177.0,3.0,23.55,774.5,845.58,635.93
2018,8,25,14,30,761.0,174.0,3.1,23.3,744.0,806.07,610.76
2018,8,25,14,45,749.0,169.0,3.2,23.05,707.0,760.13,580.08
2018,8,25,15,0,737.0,164.0,3.3,22.8,670.0,712.53,547.44
2018,8,25,15,15,719.0,159.0,3.3,22.8,627.0,659.49,509.07
2018,8,25,15,30,701.0,154.0,3.3,22.8,584.0,605.89,469.39
2018,8,25,15,45,679.5,147.5,3.45,21.9,537.5,548.6,427.81
2018,8,25,16,0,658.0,141.0,3.6,21.0,491.0,491.76,384.91
2018,8,25,16,15,628.5,133.0,3.65,20.35,440.5,430.59,336.59
2018,8,25,16,30,599.0,125.0,3.7,19.7,390.0,371.45,288.29
2018,8,25,16,45,558.5,116.0,3.75,19.0,338.5,309.97,237.02
2018,8,25,17,0,518.0,107.0,3.8,18.3,287.0,248.96,185.18
2018,8,25,17,15,463.0,96.0,3.75,17.55,237.0,191.31,136.4
2018,8,25,17,30,408.0,85.0,3.7,16.8,187.0,140.12,94.21
2018,8,25,17,45,343.0,69.5,3.65,16.05,141.5,91.04,57.09
2018,8,25,18,0,278.0,54.0,3.6,15.3,96.0,50.31,31.38
2018,8,25,18,15,188.5,36.5,3.45,14.8,60.0,28.09,17.56
2018,8,25,18,30,99.0,19.0,3.3,14.3,24.0,14.77,0.0
2018,8,25,18,45,49.5,9.5,3.2,13.8,12.0,8.11,0.0
2018,8,25,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,2.15,10.0,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,2.3,10.5,1.0,0.0,0.0
2018,8,26,5,45,5.0,4.0,2.45,11.0,4.5,3.41,0.0
2018,8,26,6,0,7.0,7.0,2.6,11.5,8.0,5.91,0.0
2018,8,26,6,15,3.5,12.0,2.65,11.95,12.5,10.13,3.18
2018,8,26,6,30,0.0,17.0,2.7,12.4,17.0,13.98,6.31
2018,8,26,6,45,0.0,24.5,2.75,12.85,24.5,20.18,11.76
2018,8,26,7,0,0.0,32.0,2.8,13.3,32.0,26.4,17.15
2018,8,26,7,15,0.0,45.5,2.7,13.8,45.5,37.61,26.75
2018,8,26,7,30,0.0,59.0,2.6,14.3,59.0,48.86,36.23
2018,8,26,7,45,0.0,72.5,2.55,14.75,72.5,60.13,45.6
2018,8,26,8,0,0.0,86.0,2.5,15.2,86.0,71.45,54.86
2018,8,26,8,15,0.0,98.5,2.45,15.7,98.5,82.02,63.36
2018,8,26,8,30,0.0,111.0,2.4,16.2,111.0,92.65,71.8
2018,8,26,8,45,0.0,123.5,2.35,16.7,123.5,103.36,80.21
2018,8,26,9,0,0.0,136.0,2.3,17.2,136.0,114.14,88.58
2018,8,26,9,15,2.5,159.0,2.35,17.7,161.0,135.84,105.78
2018,8,26,9,30,5.0,182.0,2.4,18.2,186.0,157.96,123.09
2018,8,26,9,45,10.0,214.5,2.4,18.7,222.0,190.84,148.77
2018,8,26,10,0,15.0,247.0,2.4,19.2,258.0,224.43,174.62
2018,8,26,10,15,64.5,294.0,2.45,19.6,346.0,323.32,251.85
2018,8,26,10,30,114.0,341.0,2.5,20.0,434.0,430.79,332.99
2018,8,26,10,45,246.5,349.0,2.6,20.4,556.5,579.5,444.38
2018,8,26,11,0,379.0,357.0,2.7,20.8,679.0,718.11,544.34
2018,8,26,11,15,545.0,290.0,2.8,21.0,761.5,834.53,628.14
2018,8,26,11,30,711.0,223.0,2.9,21.2,844.0,942.47,703.79
2018,8,26,11,45,822.0,168.5,2.95,21.45,892.0,994.54,736.94
2018,8,26,12,0,933.0,114.0,3.0,21.7,940.0,1039.54,765.61
2018,8,26,12,15,930.0,115.0,3.1,21.8,937.5,1038.46,765.05
2018,8,26,12,30,927.0,116.0,3.2,21.9,935.0,1033.42,762.42
2018,8,26,12,45,922.5,117.0,3.3,22.0,925.0,1023.01,756.38
2018,8,26,13,0,918.0,118.0,3.4,22.1,915.0,1008.79,747.93
2018,8,26,13,15,914.0,117.0,3.45,22.05,897.5,989.32,736.1
2018,8,26,13,30,910.0,116.0,3.5,22.0,880.0,966.22,721.9
2018,8,26,13,45,903.5,115.0,3.6,21.95,855.0,937.35,704.11
2018,8,26,14,0,897.0,114.0,3.7,21.9,830.0,905.23,684.0
2018,8,26,14,15,888.5,112.0,3.8,21.65,798.5,867.36,660.23
2018,8,26,14,30,880.0,110.0,3.9,21.4,767.0,826.74,634.25
2018,8,26,14,45,868.5,107.5,3.95,21.2,728.5,780.79,603.77
2018,8,26,15,0,857.0,105.0,4.0,21.0,690.0,738.31,575.13
2018,8,26,15,15,842.0,102.5,4.0,21.0,647.0,685.31,536.02
2018,8,26,15,30,827.0,100.0,4.0,21.0,604.0,631.1,495.1
2018,8,26,15,45,807.0,96.5,4.05,20.25,556.0,572.12,450.86
2018,8,26,16,0,787.0,93.0,4.1,19.5,508.0,513.09,404.95
2018,8,26,16,15,760.5,88.5,4.1,18.95,457.0,450.33,354.09
2018,8,26,16,30,734.0,84.0,4.1,18.4,406.0,388.93,302.6
2018,8,26,16,45,698.0,79.0,4.1,17.85,354.0,324.37,247.19
2018,8,26,17,0,662.0,74.0,4.1,17.3,302.0,263.85,193.94
2018,8,26,17,15,610.5,67.5,4.05,16.7,250.0,202.03,140.09
2018,8,26,17,30,559.0,61.0,4.0,16.1,198.0,146.05,92.76
2018,8,26,17,45,481.0,52.5,3.95,15.45,150.5,91.97,52.41
2018,8,26,18,0,403.0,44.0,3.9,14.8,103.0,47.81,27.18
2018,8,26,18,15,277.5,31.5,3.8,14.4,64.5,26.01,15.56
2018,8,26,18,30,152.0,19.0,3.7,14.0,26.0,14.85,0.0
2018,8,26,18,45,76.0,9.5,3.65,13.6,13.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,5,45,3.0,3.0,2.75,12.75,3.0,2.56,0.0
2018,8,27,6,0,6.0,6.0,2.9,13.1,6.0,5.06,0.0
2018,8,27,6,15,3.0,9.0,2.95,13.45,9.0,7.59,0.91
2018,8,27,6,30,0.0,12.0,3.0,13.8,12.0,9.86,2.73
2018,8,27,6,45,0.0,16.5,3.0,14.2,16.5,13.57,5.99
2018,8,27,7,0,0.0,21.0,3.0,14.6,21.0,17.29,9.23
2018,8,27,7,15,0.0,32.0,2.95,15.0,32.0,26.4,17.02
2018,8,27,7,30,0.0,43.0,2.9,15.4,43.0,35.54,24.74
2018,8,27,7,45,0.0,51.0,2.85,15.8,51.0,42.2,30.26
2018,8,27,8,0,0.0,59.0,2.8,16.2,59.0,48.88,35.72
2018,8,27,8,15,0.0,86.5,2.75,16.6,86.5,71.87,54.73
2018,8,27,8,30,0.0,114.0,2.7,17.0,114.0,95.23,73.74
2018,8,27,8,45,1.0,136.0,2.65,17.45,136.5,114.74,89.32
2018,8,27,9,0,2.0,158.0,2.6,17.9,159.0,134.53,104.94
2018,8,27,9,15,7.0,187.0,2.6,18.25,191.5,163.56,127.94
2018,8,27,9,30,12.0,216.0,2.6,18.6,224.0,193.31,151.21
2018,8,27,9,45,22.0,257.0,2.6,18.95,273.0,238.49,186.4
2018,8,27,10,0,32.0,298.0,2.6,19.3,322.0,298.21,232.18
2018,8,27,10,15,35.0,314.0,2.65,19.6,341.5,317.9,246.56
2018,8,27,10,30,38.0,330.0,2.7,19.9,361.0,337.75,261.11
2018,8,27,10,45,54.5,351.0,2.75,20.15,396.5,374.97,289.17
2018,8,27,11,0,71.0,372.0,2.8,20.4,432.0,412.9,317.41
2018,8,27,11,15,207.5,369.0,2.85,20.6,549.0,559.24,428.74
2018,8,27,11,30,344.0,366.0,2.9,20.8,666.0,709.17,537.87
2018,8,27,11,45,591.0,258.0,2.95,21.0,777.5,868.81,653.84
2018,8,27,12,0,838.0,150.0,3.0,21.2,889.0,998.01,741.0
2018,8,27,12,15,787.0,174.0,3.0,21.25,867.5,972.79,722.9
2018,8,27,12,30,736.0,198.0,3.0,21.3,846.0,952.93,709.83
2018,8,27,12,45,670.5,228.5,3.05,21.4,814.0,913.95,684.1
2018,8,27,13,0,605.0,259.0,3.1,21.5,782.0,871.46,654.13
2018,8,27,13,15,712.0,203.5,3.15,21.4,807.5,907.24,681.74
2018,8,27,13,30,819.0,148.0,3.2,21.3,833.0,927.35,696.3
2018,8,27,13,45,814.5,145.0,3.25,21.25,809.5,899.57,678.42
2018,8,27,14,0,810.0,142.0,3.3,21.2,786.0,868.7,658.72
2018,8,27,14,15,802.0,138.5,3.35,21.0,755.5,831.47,634.84
2018,8,27,14,30,794.0,135.0,3.4,20.8,725.0,791.72,608.95
2018,8,27,14,45,784.5,131.0,3.4,20.6,689.0,748.02,579.69
2018,8,27,15,0,775.0,127.0,3.4,20.4,653.0,702.37,547.35
2018,8,27,15,15,758.0,123.5,3.4,20.4,611.0,650.41,509.08
2018,8,27,15,30,741.0,120.0,3.4,20.4,569.0,598.93,470.22
2018,8,27,15,45,722.0,115.0,3.4,19.7,523.5,542.71,427.96
2018,8,27,16,0,703.0,110.0,3.4,19.0,478.0,486.59,384.3
2018,8,27,16,15,678.0,103.5,3.4,18.55,429.5,426.62,335.81
2018,8,27,16,30,653.0,97.0,3.4,18.1,381.0,368.07,286.89
2018,8,27,16,45,617.0,90.5,3.35,17.6,331.0,307.46,235.1
2018,8,27,17,0,581.0,84.0,3.3,17.1,281.0,250.21,185.11
2018,8,27,17,15,528.5,75.5,3.25,16.55,231.5,191.18,134.21
2018,8,27,17,30,476.0,67.0,3.2,16.0,182.0,138.29,89.89
2018,8,27,17,45,400.5,56.5,3.15,15.45,137.0,87.96,52.25
2018,8,27,18,0,325.0,46.0,3.1,14.9,92.0,45.32,26.45
2018,8,27,18,15,216.5,32.0,3.1,14.55,57.0,24.8,14.17
2018,8,27,18,30,108.0,18.0,3.1,14.2,22.0,15.36,0.0
2018,8,27,18,45,54.0,9.0,3.05,13.85,11.0,7.68,0.0
2018,8,27,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.8,11.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,28,5,45,8.5,4.5,2.2,12.6,5.0,3.84,0.0
2018,8,28,6,0,13.0,8.0,2.4,13.0,9.0,6.93,0.0
2018,8,28,6,15,21.5,15.5,2.45,13.35,18.5,13.25,5.79
2018,8,28,6,30,30.0,23.0,2.5,13.7,28.0,21.89,11.88
2018,8,28,6,45,23.0,28.0,2.55,14.05,32.5,27.53,16.93
2018,8,28,7,0,16.0,33.0,2.6,14.4,37.0,31.14,20.46
2018,8,28,7,15,8.0,38.0,2.6,14.75,40.0,34.33,23.57
2018,8,28,7,30,0.0,43.0,2.6,15.1,43.0,35.54,24.78
2018,8,28,7,45,0.0,57.0,2.55,15.45,57.0,47.2,34.55
2018,8,28,8,0,0.0,71.0,2.5,15.8,71.0,58.89,44.21
2018,8,28,8,15,0.0,84.0,2.5,16.25,84.0,69.78,53.06
2018,8,28,8,30,0.0,97.0,2.5,16.7,97.0,80.77,61.88
2018,8,28,8,45,0.0,109.5,2.55,17.15,109.5,91.42,70.33
2018,8,28,9,0,0.0,122.0,2.6,17.6,122.0,102.15,78.75
2018,8,28,9,15,1.5,145.5,2.6,17.95,146.5,123.52,95.78
2018,8,28,9,30,3.0,169.0,2.6,18.3,171.0,145.23,112.89
2018,8,28,9,45,11.0,214.0,2.65,18.7,222.0,191.44,149.44
2018,8,28,10,0,19.0,259.0,2.7,19.1,273.0,238.93,186.33
2018,8,28,10,15,32.0,298.0,2.75,19.35,323.0,300.29,233.59
2018,8,28,10,30,45.0,337.0,2.8,19.6,373.0,351.4,272.21
2018,8,28,10,45,52.5,356.5,2.9,19.85,400.0,379.2,292.77
2018,8,28,11,0,60.0,376.0,3.0,20.1,427.0,407.28,313.48
2018,8,28,11,15,60.5,383.0,3.05,20.25,435.0,416.26,319.74
2018,8,28,11,30,61.0,390.0,3.1,20.4,443.0,424.95,325.88
2018,8,28,11,45,52.0,373.5,3.15,20.55,419.0,400.42,307.13
2018,8,28,12,0,43.0,357.0,3.2,20.7,395.0,375.52,288.18
2018,8,28,12,15,29.5,315.0,3.2,20.75,341.0,320.82,246.61
2018,8,28,12,30,16.0,273.0,3.2,20.8,287.0,252.26,193.99
2018,8,28,12,45,27.0,301.0,3.25,20.85,324.5,304.1,234.29
2018,8,28,13,0,38.0,329.0,3.3,20.9,362.0,341.49,262.94
2018,8,28,13,15,72.0,363.0,3.35,20.85,423.5,406.24,312.89
2018,8,28,13,30,106.0,397.0,3.4,20.8,485.0,469.73,361.13
2018,8,28,13,45,221.0,364.0,3.4,20.75,541.0,553.14,426.24
2018,8,28,14,0,336.0,331.0,3.4,20.7,597.0,628.21,483.86
2018,8,28,14,15,611.0,213.5,3.4,20.55,674.0,751.67,579.46
2018,8,28,14,30,886.0,96.0,3.4,20.4,751.0,819.42,630.2
2018,8,28,14,45,877.5,93.0,3.45,20.25,714.0,774.81,599.84
2018,8,28,15,0,869.0,90.0,3.5,20.1,677.0,727.88,568.21
2018,8,28,15,15,854.5,88.5,3.5,20.1,634.5,676.36,530.63
2018,8,28,15,30,840.0,87.0,3.5,20.1,592.0,623.57,490.65
2018,8,28,15,45,824.0,83.0,3.5,19.45,545.5,569.12,449.39
2018,8,28,16,0,808.0,79.0,3.5,18.8,499.0,510.71,403.63
2018,8,28,16,15,786.0,75.5,3.45,18.35,450.0,449.86,353.89
2018,8,28,16,30,764.0,72.0,3.4,17.9,401.0,389.8,303.06
2018,8,28,16,45,731.0,67.5,3.35,17.5,349.0,326.08,247.86
2018,8,28,17,0,698.0,63.0,3.3,17.1,297.0,265.14,193.79
2018,8,28,17,15,648.0,58.0,3.25,16.55,245.5,203.09,139.39
2018,8,28,17,30,598.0,53.0,3.2,16.0,194.0,144.9,89.97
2018,8,28,17,45,518.5,45.5,3.1,15.5,146.0,89.14,48.45
2018,8,28,18,0,439.0,38.0,3.0,15.0,98.0,43.41,22.94
2018,8,28,18,15,302.5,28.0,2.9,14.65,61.0,23.2,12.38
2018,8,28,18,30,166.0,18.0,2.8,14.3,24.0,15.36,0.0
2018,8,28,18,45,83.0,9.0,2.7,13.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.45,11.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,144.5,14.0,1.55,12.75,23.0,11.95,0.0
2018,8,29,6,0,272.0,25.0,1.6,13.3,44.0,20.93,6.79
2018,8,29,6,15,382.5,34.0,1.7,13.85,85.0,29.59,19.76
2018,8,29,6,30,493.0,43.0,1.8,14.4,126.0,73.67,38.74
2018,8,29,6,45,560.0,49.5,1.85,14.9,175.5,123.7,74.07
2018,8,29,7,0,627.0,56.0,1.9,15.4,225.0,181.95,121.78
2018,8,29,7,15,671.5,61.5,1.9,15.85,277.0,242.58,174.86
2018,8,29,7,30,716.0,67.0,1.9,16.3,329.0,306.37,230.75
2018,8,29,7,45,746.5,71.0,1.9,16.7,380.5,367.6,283.99
2018,8,29,8,0,777.0,75.0,1.9,17.1,432.0,431.1,337.38
2018,8,29,8,15,800.0,78.0,1.9,17.5,481.5,491.7,386.76
2018,8,29,8,30,823.0,81.0,1.9,17.9,531.0,553.0,434.84
2018,8,29,8,45,841.0,84.0,1.95,18.35,577.5,608.36,477.07
2018,8,29,9,0,859.0,87.0,2.0,18.8,624.0,665.68,519.31
2018,8,29,9,15,873.5,88.5,2.05,19.2,666.0,718.14,556.91
2018,8,29,9,30,888.0,90.0,2.1,19.6,708.0,769.11,590.67
2018,8,29,9,45,899.5,90.5,2.15,20.0,744.0,814.88,620.31
2018,8,29,10,0,911.0,91.0,2.2,20.4,780.0,858.36,648.03
2018,8,29,10,15,804.5,142.0,2.3,20.7,767.5,858.34,646.69
2018,8,29,10,30,698.0,193.0,2.4,21.0,755.0,845.77,637.31
2018,8,29,10,45,818.5,143.5,2.5,21.3,819.5,919.09,686.36
2018,8,29,11,0,939.0,94.0,2.6,21.6,884.0,988.5,731.2
2018,8,29,11,15,943.0,94.0,2.7,21.8,899.0,1008.84,743.71
2018,8,29,11,30,947.0,94.0,2.8,22.0,914.0,1025.37,754.27
2018,8,29,11,45,949.5,94.0,2.9,22.15,921.0,1036.52,761.6
2018,8,29,12,0,952.0,94.0,3.0,22.3,928.0,1043.66,766.47
2018,8,29,12,15,948.5,96.5,3.05,22.35,926.5,1043.46,766.56
2018,8,29,12,30,945.0,99.0,3.1,22.4,925.0,1039.2,764.19
2018,8,29,12,45,896.0,122.5,3.2,22.45,899.0,1008.02,744.69
2018,8,29,13,0,847.0,146.0,3.3,22.5,873.0,986.45,731.69
2018,8,29,13,15,885.5,124.5,3.35,22.45,871.0,974.58,724.97
2018,8,29,13,30,924.0,103.0,3.4,22.4,869.0,970.3,723.35
2018,8,29,13,45,918.5,102.0,3.45,22.35,845.0,941.67,705.36
2018,8,29,14,0,913.0,101.0,3.5,22.3,821.0,909.68,685.19
2018,8,29,14,15,905.0,99.5,3.5,22.1,789.5,871.89,661.0
2018,8,29,14,30,897.0,98.0,3.5,21.9,758.0,831.27,634.66
2018,8,29,14,45,886.0,96.5,3.55,21.7,720.0,785.73,604.8
2018,8,29,15,0,875.0,95.0,3.6,21.5,682.0,738.05,572.99
2018,8,29,15,15,860.5,92.5,3.6,21.5,638.5,685.1,534.54
2018,8,29,15,30,846.0,90.0,3.6,21.5,595.0,634.52,496.39
2018,8,29,15,45,825.5,87.0,3.55,20.85,547.0,574.58,451.22
2018,8,29,16,0,805.0,84.0,3.5,20.2,499.0,514.62,404.49
2018,8,29,16,15,777.0,81.0,3.45,19.75,448.0,451.47,353.34
2018,8,29,16,30,749.0,78.0,3.4,19.3,397.0,389.8,301.67
2018,8,29,16,45,710.0,74.0,3.35,18.9,344.5,325.2,246.29
2018,8,29,17,0,671.0,70.0,3.3,18.5,292.0,262.89,191.74
2018,8,29,17,15,614.0,64.0,3.2,18.0,239.5,199.64,137.05
2018,8,29,17,30,557.0,58.0,3.1,17.5,187.0,142.94,89.56
2018,8,29,17,45,471.0,49.5,2.95,17.0,139.5,88.22,49.25
2018,8,29,18,0,385.0,41.0,2.8,16.5,92.0,44.5,24.6
2018,8,29,18,15,251.0,28.0,2.65,16.1,55.5,23.22,11.61
2018,8,29,18,30,117.0,15.0,2.5,15.7,19.0,12.8,0.0
2018,8,29,18,45,58.5,7.5,2.35,15.3,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.25,13.35,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,8,30,5,45,9.0,5.0,1.4,14.05,5.5,4.27,0.0
2018,8,30,6,0,12.0,9.0,1.5,14.4,10.0,7.74,0.0
2018,8,30,6,15,6.0,16.5,1.55,14.75,17.0,13.99,6.3
2018,8,30,6,30,0.0,24.0,1.6,15.1,24.0,19.78,11.05
2018,8,30,6,45,0.0,32.5,1.6,15.45,32.5,26.82,17.23
2018,8,30,7,0,0.0,41.0,1.6,15.8,41.0,33.87,23.33
2018,8,30,7,15,0.0,43.0,1.55,16.0,43.0,35.53,24.75
2018,8,30,7,30,0.0,45.0,1.5,16.2,45.0,37.2,26.09
2018,8,30,7,45,0.0,49.5,1.4,16.4,49.5,40.95,29.16
2018,8,30,8,0,0.0,54.0,1.3,16.6,54.0,44.71,32.2
2018,8,30,8,15,0.5,77.5,1.25,16.9,78.0,64.59,48.64
2018,8,30,8,30,1.0,101.0,1.2,17.2,102.0,84.75,65.05
2018,8,30,8,45,3.5,136.0,1.15,17.5,138.5,116.4,90.61
2018,8,30,9,0,6.0,171.0,1.1,17.8,175.0,148.76,116.28
2018,8,30,9,15,5.5,151.5,1.15,18.15,155.0,131.66,102.07
2018,8,30,9,30,5.0,132.0,1.2,18.5,135.0,114.66,88.12
2018,8,30,9,45,5.0,135.5,1.25,18.85,139.0,117.94,90.5
2018,8,30,10,0,5.0,139.0,1.3,19.2,143.0,121.22,92.84
2018,8,30,10,15,8.5,164.0,1.4,19.5,171.0,146.26,112.59
2018,8,30,10,30,12.0,189.0,1.5,19.8,199.0,171.72,132.41
2018,8,30,10,45,15.5,223.5,1.6,20.05,236.5,206.04,158.94
2018,8,30,11,0,19.0,258.0,1.7,20.3,274.0,240.86,185.53
2018,8,30,11,15,17.0,258.5,1.8,20.55,273.0,239.82,184.29
2018,8,30,11,30,15.0,259.0,1.9,20.8,272.0,238.62,183.1
2018,8,30,11,45,32.5,313.0,2.05,21.0,341.5,322.33,247.12
2018,8,30,12,0,50.0,367.0,2.2,21.2,411.0,393.55,300.27
2018,8,30,12,15,174.0,371.0,2.3,21.3,523.0,538.74,410.17
2018,8,30,12,30,298.0,375.0,2.4,21.4,635.0,682.11,514.36
2018,8,30,12,45,530.5,281.5,2.45,21.55,737.5,829.51,621.55
2018,8,30,13,0,763.0,188.0,2.5,21.7,840.0,957.69,709.99
2018,8,30,13,15,772.5,178.5,2.6,21.7,827.5,935.46,695.37
2018,8,30,13,30,782.0,169.0,2.7,21.7,815.0,918.29,685.53
2018,8,30,13,45,819.0,147.0,2.75,21.7,806.0,909.61,680.99
2018,8,30,14,0,856.0,125.0,2.8,21.7,797.0,885.29,665.84
2018,8,30,14,15,861.0,117.5,2.9,21.6,770.0,854.18,646.7
2018,8,30,14,30,866.0,110.0,3.0,21.5,743.0,819.45,624.87
2018,8,30,14,45,854.5,107.5,3.1,21.35,705.5,773.59,595.03
2018,8,30,15,0,843.0,105.0,3.2,21.2,668.0,731.45,567.19
2018,8,30,15,15,827.5,102.0,3.2,21.2,624.5,677.79,528.02
2018,8,30,15,30,812.0,99.0,3.2,21.2,581.0,623.04,487.1
2018,8,30,15,45,790.0,96.5,3.35,20.65,533.5,564.27,443.3
