Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,18,30,22.0,3.0,3.9,16.5,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.85,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,5,45,84.5,8.5,2.25,11.35,11.5,0.0,0.0
2018,9,10,6,0,169.0,17.0,2.3,11.7,23.0,14.51,0.0
2018,9,10,6,15,306.0,28.0,2.3,12.25,61.0,35.24,14.97
2018,9,10,6,30,443.0,39.0,2.3,12.8,99.0,82.03,44.59
2018,9,10,6,45,521.0,47.0,2.35,13.4,148.0,134.13,84.8
2018,9,10,7,0,599.0,55.0,2.4,14.0,197.0,196.0,137.18
2018,9,10,7,15,649.0,61.5,2.25,14.6,249.5,257.64,191.91
2018,9,10,7,30,699.0,68.0,2.1,15.2,302.0,325.14,250.94
2018,9,10,7,45,732.0,73.0,1.95,15.85,353.5,388.52,305.3
2018,9,10,8,0,765.0,78.0,1.8,16.5,405.0,454.44,359.47
2018,9,10,8,15,789.5,82.0,1.7,17.25,455.0,516.99,408.75
2018,9,10,8,30,814.0,86.0,1.6,18.0,505.0,580.35,456.38
2018,9,10,8,45,831.0,90.0,1.55,18.75,551.0,639.39,499.01
2018,9,10,9,0,848.0,94.0,1.5,19.5,597.0,697.77,539.42
2018,9,10,9,15,867.0,94.0,1.5,20.2,639.5,746.47,571.37
2018,9,10,9,30,886.0,94.0,1.5,20.9,682.0,799.15,604.26
2018,9,10,9,45,902.5,93.0,1.5,21.65,719.0,847.21,633.13
2018,9,10,10,0,919.0,92.0,1.5,22.4,756.0,893.24,660.11
2018,9,10,10,15,926.0,94.0,1.55,23.0,785.0,931.75,682.77
2018,9,10,10,30,933.0,96.0,1.6,23.6,814.0,967.11,703.25
2018,9,10,10,45,938.0,96.5,1.65,24.2,835.5,995.62,719.25
2018,9,10,11,0,943.0,97.0,1.7,24.8,857.0,1020.52,732.98
2018,9,10,11,15,946.0,97.5,1.8,25.2,870.5,1039.72,744.45
2018,9,10,11,30,949.0,98.0,1.9,25.6,884.0,1055.0,753.6
2018,9,10,11,45,950.0,98.5,2.0,26.05,889.5,1064.28,758.97
2018,9,10,12,0,951.0,99.0,2.1,26.5,895.0,1069.47,761.95
2018,9,10,12,15,947.0,101.5,2.2,26.75,892.0,1067.7,761.32
2018,9,10,12,30,943.0,104.0,2.3,27.0,889.0,1061.83,758.29
2018,9,10,12,45,936.0,106.0,2.45,27.25,877.0,1048.45,751.19
2018,9,10,13,0,929.0,108.0,2.6,27.5,865.0,1031.21,741.67
2018,9,10,13,15,924.0,106.5,2.7,27.55,845.5,1008.46,728.7
2018,9,10,13,30,919.0,105.0,2.8,27.6,826.0,982.06,713.36
2018,9,10,13,45,911.5,104.0,2.95,27.6,799.5,950.41,695.02
2018,9,10,14,0,904.0,103.0,3.1,27.6,773.0,915.55,674.32
2018,9,10,14,15,894.0,101.0,3.2,27.4,739.5,874.5,649.37
2018,9,10,14,30,884.0,99.0,3.3,27.2,706.0,830.82,622.27
2018,9,10,14,45,871.0,97.5,3.45,26.95,667.0,782.98,592.18
2018,9,10,15,0,858.0,96.0,3.6,26.7,628.0,739.03,564.23
2018,9,10,15,15,841.0,93.0,3.6,26.7,583.5,682.6,524.01
2018,9,10,15,30,824.0,90.0,3.6,26.7,539.0,625.26,481.78
2018,9,10,15,45,800.5,86.5,3.85,25.8,490.0,563.07,436.82
2018,9,10,16,0,777.0,83.0,4.1,24.9,441.0,501.31,390.12
2018,9,10,16,15,745.0,79.0,4.2,24.1,389.5,435.89,338.23
2018,9,10,16,30,713.0,75.0,4.3,23.3,338.0,372.44,285.89
2018,9,10,16,45,666.5,69.5,4.4,22.5,285.5,305.05,229.01
2018,9,10,17,0,620.0,64.0,4.5,21.7,233.0,242.36,174.71
2018,9,10,17,15,548.0,56.5,4.55,20.6,182.0,177.35,119.59
2018,9,10,17,30,476.0,49.0,4.6,19.5,131.0,121.06,73.55
2018,9,10,17,45,360.0,38.5,4.65,18.4,88.5,67.45,35.45
2018,9,10,18,0,244.0,28.0,4.7,17.3,46.0,28.77,9.85
2018,9,10,18,15,129.0,15.0,4.65,16.7,24.0,12.8,0.0
2018,9,10,18,30,14.0,2.0,4.6,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.55,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,11.15,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,11.4,22.0,14.51,0.0
2018,9,11,6,15,286.5,28.5,3.35,11.85,59.0,35.92,15.09
2018,9,11,6,30,420.0,40.0,3.4,12.3,96.0,81.95,45.34
2018,9,11,6,45,498.5,49.0,3.45,12.75,144.5,133.81,85.81
2018,9,11,7,0,577.0,58.0,3.5,13.2,193.0,195.56,138.46
2018,9,11,7,15,628.0,64.5,3.4,13.85,244.5,256.31,192.79
2018,9,11,7,30,679.0,71.0,3.3,14.5,296.0,322.64,251.4
2018,9,11,7,45,712.0,76.5,3.25,15.1,347.5,385.63,306.36
2018,9,11,8,0,745.0,82.0,3.2,15.7,399.0,451.07,361.44
2018,9,11,8,15,769.5,87.0,3.15,16.4,448.5,513.62,412.15
2018,9,11,8,30,794.0,92.0,3.1,17.1,498.0,577.05,461.57
2018,9,11,8,45,811.0,95.5,3.0,17.75,543.0,634.62,504.66
2018,9,11,9,0,828.0,99.0,2.9,18.4,588.0,691.56,545.69
2018,9,11,9,15,843.0,102.0,2.9,18.95,629.5,745.55,583.3
2018,9,11,9,30,858.0,105.0,2.9,19.5,671.0,798.11,617.83
2018,9,11,9,45,869.5,106.0,2.9,20.05,706.0,836.03,641.48
2018,9,11,10,0,881.0,107.0,2.9,20.6,741.0,878.76,668.25
2018,9,11,10,15,890.0,108.5,2.95,21.0,770.0,917.26,692.48
2018,9,11,10,30,899.0,110.0,3.0,21.4,799.0,952.83,714.57
2018,9,11,10,45,906.5,110.0,3.05,21.85,821.0,982.3,732.31
2018,9,11,11,0,914.0,110.0,3.1,22.3,843.0,1008.38,747.79
2018,9,11,11,15,919.5,109.5,3.2,22.55,857.5,1028.42,760.33
2018,9,11,11,30,925.0,109.0,3.3,22.8,872.0,1044.72,770.54
2018,9,11,11,45,929.5,107.5,3.45,23.1,878.5,1055.09,777.25
2018,9,11,12,0,934.0,106.0,3.6,23.4,885.0,1061.5,781.52
2018,9,11,12,15,939.5,102.5,3.75,23.5,884.0,1062.73,783.13
2018,9,11,12,30,945.0,99.0,3.9,23.6,883.0,1059.84,782.19
2018,9,11,12,45,951.0,94.5,4.0,23.7,874.5,1052.18,777.88
2018,9,11,13,0,957.0,90.0,4.1,23.8,866.0,1040.3,770.9
2018,9,11,13,15,954.5,88.0,4.25,23.7,847.5,1018.77,758.49
2018,9,11,13,30,952.0,86.0,4.4,23.6,829.0,993.37,743.49
2018,9,11,13,45,947.5,84.0,4.5,23.5,803.0,962.41,724.37
2018,9,11,14,0,943.0,82.0,4.6,23.4,777.0,927.94,703.05
2018,9,11,14,15,935.0,80.5,4.7,23.1,744.0,887.72,678.04
2018,9,11,14,30,927.0,79.0,4.8,22.8,711.0,844.61,650.6
2018,9,11,14,45,916.5,77.0,4.9,22.45,672.0,796.37,619.13
2018,9,11,15,0,906.0,75.0,5.0,22.1,633.0,745.91,585.45
2018,9,11,15,15,890.5,73.0,5.0,22.1,588.0,690.12,545.25
2018,9,11,15,30,875.0,71.0,5.0,22.1,543.0,633.16,501.62
2018,9,11,15,45,855.0,68.5,5.1,21.2,494.5,572.2,455.54
2018,9,11,16,0,835.0,66.0,5.2,20.3,446.0,511.19,407.46
2018,9,11,16,15,806.5,63.0,5.15,19.7,394.5,447.67,354.73
2018,9,11,16,30,778.0,60.0,5.1,19.1,343.0,383.45,299.63
2018,9,11,16,45,734.5,55.5,5.05,18.5,289.5,314.53,239.35
2018,9,11,17,0,691.0,51.0,5.0,17.9,236.0,249.83,181.42
2018,9,11,17,15,621.0,46.0,4.9,17.2,184.5,183.54,123.4
2018,9,11,17,30,551.0,41.0,4.8,16.5,133.0,124.7,74.05
2018,9,11,17,45,429.5,33.0,4.65,15.85,89.5,68.2,33.67
2018,9,11,18,0,308.0,25.0,4.5,15.2,46.0,27.1,6.54
2018,9,11,18,15,164.0,14.0,4.45,14.8,24.0,11.95,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.4,14.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.35,11.6,5.0,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.4,11.8,10.0,7.68,0.0
2018,9,12,6,15,52.5,23.0,3.5,12.25,29.0,21.62,8.71
2018,9,12,6,30,82.0,37.0,3.6,12.7,48.0,42.09,26.05
2018,9,12,6,45,129.0,52.5,3.7,13.15,78.5,70.78,48.86
2018,9,12,7,0,176.0,68.0,3.8,13.6,109.0,105.74,78.06
2018,9,12,7,15,253.5,89.5,3.8,14.1,164.5,161.51,124.7
2018,9,12,7,30,331.0,111.0,3.8,14.6,220.0,233.64,185.42
2018,9,12,7,45,423.0,117.0,3.8,15.1,280.0,301.03,241.87
2018,9,12,8,0,515.0,123.0,3.8,15.6,340.0,378.55,305.96
2018,9,12,8,15,517.5,138.0,3.7,16.15,379.0,426.51,345.14
2018,9,12,8,30,520.0,153.0,3.6,16.7,418.0,473.67,382.36
2018,9,12,8,45,486.5,179.0,3.55,17.3,444.5,507.6,407.61
2018,9,12,9,0,453.0,205.0,3.5,17.9,471.0,536.82,428.28
2018,9,12,9,15,544.0,191.0,3.5,18.4,532.5,613.94,486.86
2018,9,12,9,30,635.0,177.0,3.5,18.9,594.0,703.98,553.09
2018,9,12,9,45,636.5,187.5,3.5,19.35,624.5,743.49,579.72
2018,9,12,10,0,638.0,198.0,3.5,19.8,655.0,780.73,604.51
2018,9,12,10,15,498.5,261.0,3.6,20.05,626.5,736.46,568.54
2018,9,12,10,30,359.0,324.0,3.7,20.3,598.0,671.66,517.92
2018,9,12,10,45,302.0,344.0,3.75,20.55,579.0,649.02,499.53
2018,9,12,11,0,245.0,364.0,3.8,20.8,560.0,622.48,477.98
2018,9,12,11,15,389.0,326.5,3.9,20.9,643.5,747.59,571.74
2018,9,12,11,30,533.0,289.0,4.0,21.0,727.0,858.96,652.92
2018,9,12,11,45,508.5,285.0,4.05,21.05,705.0,835.28,635.28
2018,9,12,12,0,484.0,281.0,4.1,21.1,683.0,808.71,616.51
2018,9,12,12,15,431.5,305.5,4.2,21.05,663.0,780.66,595.78
2018,9,12,12,30,379.0,330.0,4.3,21.0,643.0,731.51,560.27
2018,9,12,12,45,436.5,315.0,4.35,21.0,671.0,787.58,601.93
2018,9,12,13,0,494.0,300.0,4.4,21.0,699.0,821.43,627.44
2018,9,12,13,15,504.5,288.5,4.45,20.85,688.0,809.49,620.29
2018,9,12,13,30,515.0,277.0,4.5,20.7,677.0,794.76,611.42
2018,9,12,13,45,428.0,296.0,4.55,20.55,621.0,718.76,555.95
2018,9,12,14,0,341.0,315.0,4.6,20.4,565.0,630.59,491.05
2018,9,12,14,15,233.0,307.0,4.6,20.05,474.5,517.57,405.98
2018,9,12,14,30,125.0,299.0,4.6,19.7,384.0,396.36,312.45
2018,9,12,14,45,190.5,269.5,4.65,19.3,390.0,410.65,326.73
2018,9,12,15,0,256.0,240.0,4.7,18.9,396.0,431.91,345.55
2018,9,12,15,15,235.0,228.5,4.7,18.9,364.0,392.19,314.4
2018,9,12,15,30,214.0,217.0,4.7,18.9,332.0,343.07,275.74
2018,9,12,15,45,202.5,195.5,4.75,17.9,296.0,303.09,244.89
2018,9,12,16,0,191.0,174.0,4.8,16.9,260.0,264.09,214.0
2018,9,12,16,15,154.0,145.0,4.75,16.5,209.0,207.26,167.3
2018,9,12,16,30,117.0,116.0,4.7,16.1,158.0,154.9,123.76
2018,9,12,16,45,231.0,89.0,4.65,15.65,155.5,165.2,129.4
2018,9,12,17,0,345.0,62.0,4.6,15.2,153.0,160.33,119.61
2018,9,12,17,15,343.5,55.0,4.5,14.85,128.5,129.19,90.03
2018,9,12,17,30,342.0,48.0,4.4,14.5,104.0,100.0,63.14
2018,9,12,17,45,241.0,35.5,4.3,14.1,68.0,53.13,28.53
2018,9,12,18,0,140.0,23.0,4.2,13.7,32.0,21.06,2.34
2018,9,12,18,15,70.0,11.5,4.1,13.55,16.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,13,5,45,21.5,5.5,3.1,11.8,6.0,0.0,0.0
2018,9,13,6,0,43.0,11.0,3.2,12.0,12.0,9.39,0.0
2018,9,13,6,15,117.0,27.5,3.35,12.4,40.0,28.61,11.67
2018,9,13,6,30,191.0,44.0,3.5,12.8,68.0,62.09,37.95
2018,9,13,6,45,278.0,57.5,3.65,13.25,111.0,104.5,70.7
2018,9,13,7,0,365.0,71.0,3.8,13.7,154.0,158.14,115.15
2018,9,13,7,15,531.5,66.0,3.8,14.15,221.5,232.62,176.38
2018,9,13,7,30,698.0,61.0,3.8,14.6,289.0,323.73,252.91
2018,9,13,7,45,739.0,64.0,3.8,15.1,341.5,388.47,309.68
2018,9,13,8,0,780.0,67.0,3.8,15.6,394.0,456.62,367.53
2018,9,13,8,15,805.5,69.5,3.75,16.1,443.5,518.89,418.82
2018,9,13,8,30,831.0,72.0,3.7,16.6,493.0,578.66,466.42
2018,9,13,8,45,849.5,75.0,3.65,17.1,539.0,637.63,511.65
2018,9,13,9,0,868.0,78.0,3.6,17.6,585.0,696.03,554.91
2018,9,13,9,15,879.5,80.5,3.55,18.05,625.5,747.8,590.16
2018,9,13,9,30,891.0,83.0,3.5,18.5,666.0,797.71,623.32
2018,9,13,9,45,898.0,86.0,3.45,18.9,700.0,842.34,652.25
2018,9,13,10,0,905.0,89.0,3.4,19.3,734.0,884.27,678.86
2018,9,13,10,15,913.0,90.0,3.4,19.55,762.5,921.99,702.93
2018,9,13,10,30,921.0,91.0,3.4,19.8,791.0,956.64,724.74
2018,9,13,10,45,926.5,91.5,3.4,20.1,812.0,985.12,742.1
2018,9,13,11,0,932.0,92.0,3.4,20.4,833.0,1010.05,757.08
2018,9,13,11,15,935.5,92.0,3.45,20.5,846.5,1028.78,768.92
2018,9,13,11,30,939.0,92.0,3.5,20.6,860.0,1043.63,778.33
2018,9,13,11,45,941.0,92.5,3.55,20.75,866.0,1053.57,784.48
2018,9,13,12,0,943.0,93.0,3.6,20.9,872.0,1059.47,788.12
2018,9,13,12,15,945.0,91.5,3.7,20.9,870.0,1059.09,788.62
2018,9,13,12,30,947.0,90.0,3.8,20.9,868.0,1054.6,786.57
2018,9,13,12,45,947.5,88.0,3.85,20.9,858.0,1043.96,780.2
2018,9,13,13,0,948.0,86.0,3.9,20.9,848.0,1029.26,771.27
2018,9,13,13,15,945.0,85.5,3.95,20.8,830.0,1008.84,758.88
2018,9,13,13,30,942.0,85.0,4.0,20.7,812.0,984.62,743.98
2018,9,13,13,45,922.5,89.5,4.1,20.6,782.0,947.19,720.29
2018,9,13,14,0,903.0,94.0,4.2,20.5,752.0,907.13,694.6
2018,9,13,14,15,885.5,95.5,4.2,20.3,716.5,863.22,665.71
2018,9,13,14,30,868.0,97.0,4.2,20.1,681.0,817.24,635.03
2018,9,13,14,45,855.0,93.5,4.25,19.95,640.5,767.65,601.43
2018,9,13,15,0,842.0,90.0,4.3,19.8,600.0,721.92,570.19
2018,9,13,15,15,825.5,86.0,4.3,19.8,555.5,665.29,528.35
2018,9,13,15,30,809.0,82.0,4.3,19.8,511.0,607.8,484.35
2018,9,13,15,45,812.0,74.0,4.25,19.2,470.0,556.62,444.86
2018,9,13,16,0,815.0,66.0,4.2,18.6,429.0,503.09,401.89
2018,9,13,16,15,757.5,66.5,4.15,18.2,372.0,428.64,340.57
2018,9,13,16,30,700.0,67.0,4.1,17.8,315.0,359.07,281.55
2018,9,13,16,45,671.5,59.5,4.0,17.4,266.5,296.8,226.53
2018,9,13,17,0,643.0,52.0,3.9,17.0,218.0,237.07,172.44
2018,9,13,17,15,575.0,46.0,3.7,16.4,169.0,172.61,116.07
2018,9,13,17,30,507.0,40.0,3.5,15.8,120.0,116.89,69.36
2018,9,13,17,45,385.0,31.0,3.25,15.2,78.5,62.44,30.29
2018,9,13,18,0,263.0,22.0,3.0,14.6,37.0,23.35,0.0
2018,9,13,18,15,131.5,11.0,2.95,14.25,18.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,14,5,45,1.5,2.5,2.05,10.15,2.5,0.0,0.0
2018,9,14,6,0,3.0,5.0,2.1,10.5,5.0,4.27,0.0
2018,9,14,6,15,1.5,17.5,2.2,11.1,17.5,14.5,3.94
2018,9,14,6,30,0.0,30.0,2.3,11.7,30.0,24.8,15.05
2018,9,14,6,45,20.0,50.0,2.45,12.25,54.5,46.29,32.97
2018,9,14,7,0,40.0,70.0,2.6,12.8,79.0,70.15,53.08
2018,9,14,7,15,60.5,93.5,2.55,13.3,111.0,100.21,78.6
2018,9,14,7,30,81.0,117.0,2.5,13.8,143.0,138.52,110.99
2018,9,14,7,45,79.0,142.0,2.45,14.25,171.0,160.67,129.74
2018,9,14,8,0,77.0,167.0,2.4,14.7,199.0,188.16,152.39
2018,9,14,8,15,139.0,189.5,2.3,15.2,256.0,256.49,208.03
2018,9,14,8,30,201.0,212.0,2.2,15.7,313.0,324.05,261.94
2018,9,14,8,45,227.0,231.0,2.15,16.25,355.0,371.13,298.29
2018,9,14,9,0,253.0,250.0,2.1,16.8,397.0,432.85,344.97
2018,9,14,9,15,377.0,235.5,2.05,17.4,472.0,523.75,414.58
2018,9,14,9,30,501.0,221.0,2.0,18.0,547.0,639.89,499.92
2018,9,14,9,45,555.0,214.5,1.9,18.55,593.5,700.3,541.26
2018,9,14,10,0,609.0,208.0,1.8,19.1,640.0,769.12,587.47
2018,9,14,10,15,552.5,241.5,1.8,19.6,645.0,768.23,583.11
2018,9,14,10,30,496.0,275.0,1.8,20.1,650.0,768.07,579.71
2018,9,14,10,45,508.5,279.5,1.8,20.6,673.5,798.71,599.24
2018,9,14,11,0,521.0,284.0,1.8,21.1,697.0,827.56,617.02
2018,9,14,11,15,532.5,286.5,1.85,21.4,714.5,851.36,632.29
2018,9,14,11,30,544.0,289.0,1.9,21.7,732.0,872.88,646.04
2018,9,14,11,45,565.0,279.5,1.95,21.95,742.0,889.09,656.9
2018,9,14,12,0,586.0,270.0,2.0,22.2,752.0,902.6,666.07
2018,9,14,12,15,624.0,249.5,2.15,22.35,761.0,924.92,682.81
2018,9,14,12,30,662.0,229.0,2.3,22.5,770.0,939.09,694.16
2018,9,14,12,45,704.5,207.0,2.4,22.6,776.0,951.8,703.4
2018,9,14,13,0,747.0,185.0,2.5,22.7,782.0,959.58,709.53
2018,9,14,13,15,779.0,165.5,2.6,22.65,775.5,947.12,702.83
2018,9,14,13,30,811.0,146.0,2.7,22.6,769.0,939.11,699.34
2018,9,14,13,45,823.5,135.0,2.85,22.55,749.0,916.8,686.63
2018,9,14,14,0,836.0,124.0,3.0,22.5,729.0,890.33,671.08
2018,9,14,14,15,862.0,107.0,3.05,22.3,706.0,856.06,649.74
2018,9,14,14,30,888.0,90.0,3.1,22.1,683.0,826.34,631.42
2018,9,14,14,45,809.5,107.5,3.2,21.9,624.0,754.76,583.44
2018,9,14,15,0,731.0,125.0,3.3,21.7,565.0,681.6,532.01
2018,9,14,15,15,719.0,115.5,3.3,21.7,521.0,626.63,491.91
2018,9,14,15,30,707.0,106.0,3.3,21.7,477.0,570.75,449.91
2018,9,14,15,45,678.0,102.0,3.45,21.0,430.5,510.25,404.42
2018,9,14,16,0,649.0,98.0,3.6,20.3,384.0,451.12,358.26
2018,9,14,16,15,519.0,105.0,3.65,19.75,316.0,357.97,283.73
2018,9,14,16,30,389.0,112.0,3.7,19.2,248.0,274.07,215.65
2018,9,14,16,45,318.5,98.5,3.7,18.65,198.0,210.65,162.91
2018,9,14,17,0,248.0,85.0,3.7,18.1,148.0,150.61,112.81
2018,9,14,17,15,215.0,69.0,3.65,17.5,114.5,111.29,79.02
2018,9,14,17,30,182.0,53.0,3.6,16.9,81.0,76.23,49.61
2018,9,14,17,45,124.5,36.0,3.55,16.25,51.5,42.67,23.62
2018,9,14,18,0,67.0,19.0,3.5,15.6,22.0,16.52,0.0
2018,9,14,18,15,33.5,9.5,3.45,15.2,11.0,8.11,0.0
2018,9,14,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,5,45,70.0,7.0,3.6,11.4,8.5,0.0,0.0
2018,9,15,6,0,140.0,14.0,3.7,11.6,17.0,11.95,0.0
2018,9,15,6,15,293.0,24.0,3.85,12.0,53.0,35.61,10.7
2018,9,15,6,30,446.0,34.0,4.0,12.4,89.0,84.61,45.52
2018,9,15,6,45,532.0,41.0,4.15,12.8,137.5,138.24,88.13
2018,9,15,7,0,618.0,48.0,4.3,13.2,186.0,203.1,144.07
2018,9,15,7,15,671.0,53.5,4.3,13.65,238.5,266.26,201.38
2018,9,15,7,30,724.0,59.0,4.3,14.1,291.0,335.13,263.11
2018,9,15,7,45,715.5,70.5,4.35,14.5,332.5,389.19,312.32
2018,9,15,8,0,707.0,82.0,4.4,14.9,374.0,441.36,357.98
2018,9,15,8,15,776.0,77.0,4.35,15.35,434.5,515.27,418.88
2018,9,15,8,30,845.0,72.0,4.3,15.8,495.0,591.29,479.64
2018,9,15,8,45,863.5,74.5,4.3,16.2,541.0,650.46,525.55
2018,9,15,9,0,882.0,77.0,4.3,16.6,587.0,709.0,569.43
2018,9,15,9,15,895.0,79.0,4.3,17.0,628.0,761.93,606.05
2018,9,15,9,30,908.0,81.0,4.3,17.4,669.0,813.09,640.76
2018,9,15,9,45,917.0,83.0,4.25,17.75,704.0,858.87,671.01
2018,9,15,10,0,926.0,85.0,4.2,18.1,739.0,902.02,699.0
2018,9,15,10,15,934.0,85.5,4.25,18.35,767.5,939.74,723.67
2018,9,15,10,30,942.0,86.0,4.3,18.6,796.0,974.32,746.02
2018,9,15,10,45,948.0,86.0,4.3,18.9,817.0,1003.08,763.88
2018,9,15,11,0,954.0,86.0,4.3,19.2,838.0,1028.23,779.25
2018,9,15,11,15,957.5,86.0,4.35,19.3,851.5,1047.14,791.34
2018,9,15,11,30,961.0,86.0,4.4,19.4,865.0,1062.08,800.9
2018,9,15,11,45,962.5,86.5,4.45,19.55,870.5,1071.51,806.81
2018,9,15,12,0,964.0,87.0,4.5,19.7,876.0,1076.8,810.22
2018,9,15,12,15,964.0,86.5,4.55,19.7,873.0,1075.28,809.72
2018,9,15,12,30,964.0,86.0,4.6,19.7,870.0,1069.59,806.59
2018,9,15,12,45,962.5,85.5,4.65,19.7,859.5,1058.25,799.8
2018,9,15,13,0,961.0,85.0,4.7,19.7,849.0,1042.84,790.38
2018,9,15,13,15,957.5,84.0,4.75,19.65,830.0,1020.94,776.77
2018,9,15,13,30,954.0,83.0,4.8,19.6,811.0,995.2,760.57
2018,9,15,13,45,949.0,81.5,4.8,19.55,785.0,963.84,740.04
2018,9,15,14,0,944.0,80.0,4.8,19.5,759.0,929.01,717.05
2018,9,15,14,15,935.5,78.5,4.8,19.35,725.5,887.93,689.77
2018,9,15,14,30,927.0,77.0,4.8,19.2,692.0,844.0,660.24
2018,9,15,14,45,916.0,75.0,4.8,19.05,652.5,794.98,626.68
2018,9,15,15,0,905.0,73.0,4.8,18.9,613.0,743.82,591.12
2018,9,15,15,15,889.0,71.0,4.8,18.9,568.0,687.4,550.1
2018,9,15,15,30,873.0,69.0,4.8,18.9,523.0,629.89,505.53
2018,9,15,15,45,852.5,66.0,4.8,18.35,474.5,567.93,457.18
2018,9,15,16,0,832.0,63.0,4.8,17.8,426.0,506.01,407.09
2018,9,15,16,15,803.0,60.0,4.8,17.35,374.5,442.38,353.6
2018,9,15,16,30,774.0,57.0,4.8,16.9,323.0,378.02,297.66
2018,9,15,16,45,729.0,52.5,4.75,16.5,270.0,308.74,236.23
2018,9,15,17,0,684.0,48.0,4.7,16.1,217.0,243.9,177.48
2018,9,15,17,15,611.0,42.0,4.55,15.5,166.0,176.48,118.09
2018,9,15,17,30,538.0,36.0,4.4,14.9,115.0,117.86,68.76
2018,9,15,17,45,389.0,28.0,4.25,14.3,73.0,59.8,27.36
2018,9,15,18,0,240.0,20.0,4.1,13.7,31.0,20.99,0.0
2018,9,15,18,15,120.0,10.0,3.95,13.35,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,2.05,9.95,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,2.1,10.3,17.0,11.95,0.0
2018,9,16,6,15,316.0,23.0,2.25,10.95,53.0,36.66,9.58
2018,9,16,6,30,477.0,32.0,2.4,11.6,89.0,88.18,47.04
2018,9,16,6,45,563.0,38.0,2.55,12.3,138.0,142.98,90.83
2018,9,16,7,0,649.0,44.0,2.7,13.0,187.0,208.45,147.29
2018,9,16,7,15,701.0,48.5,2.65,13.55,239.5,272.26,205.03
2018,9,16,7,30,753.0,53.0,2.6,14.1,292.0,341.6,266.69
2018,9,16,7,45,787.5,56.5,2.55,14.65,344.5,407.47,324.18
2018,9,16,8,0,822.0,60.0,2.5,15.2,397.0,473.77,379.92
2018,9,16,8,15,846.0,62.5,2.45,15.75,447.0,536.96,431.08
2018,9,16,8,30,870.0,65.0,2.4,16.3,497.0,600.74,480.59
2018,9,16,8,45,887.5,66.5,2.35,16.8,543.0,659.4,524.46
2018,9,16,9,0,905.0,68.0,2.3,17.3,589.0,717.26,565.42
2018,9,16,9,15,917.5,69.5,2.25,17.8,630.0,770.25,600.11
2018,9,16,9,30,930.0,71.0,2.2,18.3,671.0,821.36,632.7
2018,9,16,9,45,939.5,73.0,2.15,18.75,706.5,868.38,661.89
2018,9,16,10,0,949.0,75.0,2.1,19.2,742.0,912.72,688.73
2018,9,16,10,15,956.0,75.5,2.1,19.6,770.0,950.2,711.21
2018,9,16,10,30,963.0,76.0,2.1,20.0,798.0,984.39,731.36
2018,9,16,10,45,967.5,76.5,2.05,20.35,819.0,1012.71,747.07
2018,9,16,11,0,972.0,77.0,2.0,20.7,840.0,1037.27,760.28
2018,9,16,11,15,975.0,77.5,2.05,21.0,853.5,1056.45,771.53
2018,9,16,11,30,978.0,78.0,2.1,21.3,867.0,1071.57,780.32
2018,9,16,11,45,979.0,78.5,2.15,21.55,872.0,1080.54,785.5
2018,9,16,12,0,980.0,79.0,2.2,21.8,877.0,1085.29,788.21
2018,9,16,12,15,978.0,79.5,2.3,21.95,873.5,1082.76,787.41
2018,9,16,12,30,976.0,80.0,2.4,22.1,870.0,1076.01,784.09
2018,9,16,12,45,972.0,80.5,2.5,22.25,858.5,1063.1,776.93
2018,9,16,13,0,968.0,81.0,2.6,22.4,847.0,1046.12,767.25
2018,9,16,13,15,964.0,80.0,2.7,22.35,827.5,1023.5,754.5
2018,9,16,13,30,960.0,79.0,2.8,22.3,808.0,997.05,739.21
2018,9,16,13,45,953.5,78.5,2.9,22.3,781.5,965.18,720.08
2018,9,16,14,0,947.0,78.0,3.0,22.3,755.0,929.92,698.5
2018,9,16,14,15,938.0,77.0,3.1,22.1,721.5,888.77,673.18
2018,9,16,14,30,929.0,76.0,3.2,21.9,688.0,844.8,645.54
2018,9,16,14,45,917.5,74.0,3.3,21.7,648.0,795.23,613.46
2018,9,16,15,0,906.0,72.0,3.4,21.5,608.0,743.55,579.26
2018,9,16,15,15,889.5,70.0,3.4,21.5,563.0,686.68,539.15
2018,9,16,15,30,873.0,68.0,3.4,21.5,518.0,628.76,495.5
2018,9,16,15,45,850.0,65.5,3.6,20.75,468.5,565.86,448.5
2018,9,16,16,0,827.0,63.0,3.8,20.0,419.0,503.27,399.62
2018,9,16,16,15,795.0,59.5,3.85,19.45,367.0,438.0,345.97
2018,9,16,16,30,763.0,56.0,3.9,18.9,315.0,372.36,290.04
2018,9,16,16,45,716.5,52.0,3.9,18.35,262.5,303.76,230.16
2018,9,16,17,0,670.0,48.0,3.9,17.8,210.0,239.78,172.94
2018,9,16,17,15,594.0,42.0,3.8,17.1,159.5,172.62,114.55
2018,9,16,17,30,518.0,36.0,3.7,16.4,109.0,114.65,66.36
2018,9,16,17,45,370.0,27.5,3.55,15.7,68.5,57.71,25.62
2018,9,16,18,0,222.0,19.0,3.4,15.0,28.0,19.25,0.0
2018,9,16,18,15,111.0,9.5,3.3,14.6,14.0,8.11,0.0
2018,9,16,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,5,45,72.0,6.5,2.25,10.75,8.0,0.0,0.0
2018,9,17,6,0,144.0,13.0,2.3,11.0,16.0,11.1,0.0
2018,9,17,6,15,301.5,23.0,2.5,11.6,51.0,36.83,8.28
2018,9,17,6,30,459.0,33.0,2.7,12.2,86.0,87.94,47.24
2018,9,17,6,45,368.0,32.0,2.9,12.75,88.5,102.88,65.57
2018,9,17,7,0,277.0,31.0,3.1,13.3,91.0,104.81,73.97
2018,9,17,7,15,138.5,48.0,3.05,13.75,78.0,90.31,68.21
2018,9,17,7,30,0.0,65.0,3.0,14.2,65.0,53.91,40.62
2018,9,17,7,45,4.0,100.5,2.95,14.6,102.0,86.49,68.11
2018,9,17,8,0,8.0,136.0,2.9,15.0,139.0,120.26,96.13
2018,9,17,8,15,5.0,138.0,2.85,15.45,140.0,120.41,95.76
2018,9,17,8,30,2.0,140.0,2.8,15.9,141.0,120.32,95.17
2018,9,17,8,45,17.5,177.5,2.75,16.3,187.5,164.41,131.18
2018,9,17,9,0,33.0,215.0,2.7,16.7,234.0,221.4,176.88
2018,9,17,9,15,93.5,245.5,2.7,17.1,304.5,298.75,239.0
2018,9,17,9,30,154.0,276.0,2.7,17.5,375.0,396.2,315.02
2018,9,17,9,45,390.0,231.0,2.7,17.95,499.5,585.05,461.8
2018,9,17,10,0,626.0,186.0,2.7,18.4,624.0,767.37,596.35
2018,9,17,10,15,773.0,140.0,2.8,18.7,702.5,867.42,664.89
2018,9,17,10,30,920.0,94.0,2.9,19.0,781.0,966.45,730.95
2018,9,17,10,45,935.0,90.0,2.95,19.35,804.5,998.7,750.34
2018,9,17,11,0,950.0,86.0,3.0,19.7,828.0,1027.71,768.12
2018,9,17,11,15,952.5,86.5,3.1,19.9,841.0,1045.96,779.69
2018,9,17,11,30,955.0,87.0,3.2,20.1,854.0,1060.23,788.82
2018,9,17,11,45,956.0,87.5,3.3,20.25,859.0,1068.92,794.59
2018,9,17,12,0,957.0,88.0,3.4,20.4,864.0,1073.49,797.83
2018,9,17,12,15,956.0,88.5,3.5,20.45,861.0,1071.89,797.46
2018,9,17,12,30,955.0,89.0,3.6,20.5,858.0,1066.15,794.54
2018,9,17,12,45,952.0,89.0,3.7,20.5,847.0,1053.76,787.49
2018,9,17,13,0,949.0,89.0,3.8,20.5,836.0,1037.37,777.88
2018,9,17,13,15,945.5,87.5,3.9,20.4,816.5,1014.92,764.54
2018,9,17,13,30,942.0,86.0,4.0,20.3,797.0,988.69,748.64
2018,9,17,13,45,936.5,85.0,4.1,20.2,771.0,957.54,729.3
2018,9,17,14,0,931.0,84.0,4.2,20.1,745.0,923.0,707.49
2018,9,17,14,15,923.0,81.5,4.3,19.85,711.5,881.46,680.94
2018,9,17,14,30,915.0,79.0,4.4,19.6,678.0,837.1,652.14
2018,9,17,14,45,903.0,77.5,4.45,19.35,638.5,788.18,619.45
2018,9,17,15,0,891.0,76.0,4.5,19.1,599.0,737.25,584.75
2018,9,17,15,15,874.0,73.5,4.5,19.1,554.0,680.1,543.2
2018,9,17,15,30,857.0,71.0,4.5,19.1,509.0,622.02,498.37
2018,9,17,15,45,835.5,68.5,4.55,18.3,460.5,560.74,451.26
2018,9,17,16,0,814.0,66.0,4.6,17.5,412.0,502.23,404.33
2018,9,17,16,15,783.0,62.0,4.55,17.0,360.5,435.03,348.07
2018,9,17,16,30,752.0,58.0,4.5,16.5,309.0,369.87,291.52
2018,9,17,16,45,704.5,53.5,4.45,16.0,256.5,301.01,230.57
2018,9,17,17,0,657.0,49.0,4.4,15.5,204.0,236.94,172.59
2018,9,17,17,15,576.0,42.5,4.25,14.95,154.0,169.04,113.15
2018,9,17,17,30,495.0,36.0,4.1,14.4,104.0,110.7,64.44
2018,9,17,17,45,344.5,27.0,3.9,13.85,64.5,55.08,23.85
2018,9,17,18,0,194.0,18.0,3.7,13.3,25.0,17.93,0.0
2018,9,17,18,15,97.0,9.0,3.65,13.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,5,45,10.5,3.0,2.25,10.25,3.0,0.0,0.0
2018,9,18,6,0,21.0,6.0,2.3,10.5,6.0,5.12,0.0
2018,9,18,6,15,58.0,17.5,2.45,11.05,23.0,18.51,1.94
2018,9,18,6,30,95.0,29.0,2.6,11.6,40.0,38.8,22.29
2018,9,18,6,45,78.0,45.5,2.75,12.1,57.5,55.83,38.47
2018,9,18,7,0,61.0,62.0,2.9,12.6,75.0,72.35,54.23
2018,9,18,7,15,45.5,86.5,2.8,13.05,97.5,90.44,70.83
2018,9,18,7,30,30.0,111.0,2.7,13.5,120.0,110.27,88.22
2018,9,18,7,45,32.5,132.5,2.65,13.95,144.0,133.37,107.59
2018,9,18,8,0,35.0,154.0,2.6,14.4,168.0,156.97,126.97
2018,9,18,8,15,60.0,179.5,2.5,14.85,207.5,197.37,160.0
2018,9,18,8,30,85.0,205.0,2.4,15.3,247.0,240.75,194.93
2018,9,18,8,45,117.5,229.5,2.35,15.75,293.0,302.15,243.72
2018,9,18,9,0,150.0,254.0,2.3,16.2,339.0,356.55,285.98
2018,9,18,9,15,176.0,271.5,2.25,16.6,378.5,401.72,320.3
2018,9,18,9,30,202.0,289.0,2.2,17.0,418.0,448.78,355.46
2018,9,18,9,45,430.0,236.5,2.2,17.45,530.0,625.35,490.78
2018,9,18,10,0,658.0,184.0,2.2,17.9,642.0,794.86,613.98
2018,9,18,10,15,792.0,137.5,2.2,18.25,710.5,883.7,672.37
2018,9,18,10,30,926.0,91.0,2.2,18.6,779.0,970.48,728.19
2018,9,18,10,45,931.5,91.5,2.2,19.0,800.0,998.73,744.01
2018,9,18,11,0,937.0,92.0,2.2,19.4,821.0,1023.38,758.03
2018,9,18,11,15,939.5,92.5,2.2,19.65,833.5,1041.34,768.17
2018,9,18,11,30,942.0,93.0,2.2,19.9,846.0,1055.36,775.9
2018,9,18,11,45,943.0,93.0,2.2,20.2,850.5,1063.31,779.72
2018,9,18,12,0,944.0,93.0,2.2,20.5,855.0,1067.19,781.12
2018,9,18,12,15,943.0,93.5,2.3,20.65,852.0,1065.5,780.84
2018,9,18,12,30,942.0,94.0,2.4,20.8,849.0,1059.73,778.09
2018,9,18,12,45,939.0,94.0,2.5,21.0,837.5,1047.36,771.03
2018,9,18,13,0,936.0,94.0,2.6,21.2,826.0,1031.04,761.51
2018,9,18,13,15,931.5,93.0,2.7,21.2,807.0,1008.32,748.4
2018,9,18,13,30,927.0,92.0,2.8,21.2,788.0,981.92,732.84
2018,9,18,13,45,920.5,91.0,2.95,21.2,761.5,950.15,713.98
2018,9,18,14,0,914.0,90.0,3.1,21.2,735.0,915.12,692.65
2018,9,18,14,15,904.0,88.0,3.2,21.05,701.0,872.92,666.14
2018,9,18,14,30,894.0,86.0,3.3,20.9,667.0,828.12,637.42
2018,9,18,14,45,880.0,84.5,3.45,20.75,627.0,778.42,604.97
2018,9,18,15,0,866.0,83.0,3.6,20.6,587.0,726.95,570.56
2018,9,18,15,15,847.5,80.5,3.6,20.6,542.0,669.88,529.34
2018,9,18,15,30,829.0,78.0,3.6,20.6,497.0,616.22,488.39
2018,9,18,15,45,803.0,75.0,3.8,19.85,448.0,552.46,440.34
2018,9,18,16,0,777.0,72.0,4.0,19.1,399.0,489.47,390.82
2018,9,18,16,15,723.0,70.5,4.05,18.5,344.0,416.31,330.92
2018,9,18,16,30,669.0,69.0,4.1,17.9,289.0,348.08,273.13
2018,9,18,16,45,517.0,70.5,4.15,17.3,222.5,254.77,195.59
2018,9,18,17,0,365.0,72.0,4.2,16.7,156.0,175.85,130.43
2018,9,18,17,15,384.0,56.5,4.2,15.95,125.0,139.21,95.52
2018,9,18,17,30,403.0,41.0,4.2,15.2,94.0,101.89,60.78
2018,9,18,17,45,256.5,28.5,4.15,14.45,56.5,49.04,21.09
2018,9,18,18,0,110.0,16.0,4.1,13.7,19.0,15.07,0.0
2018,9,18,18,15,55.0,8.0,4.0,13.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.6,9.55,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.6,9.8,11.0,8.54,0.0
2018,9,19,6,15,189.5,24.5,1.65,10.5,43.0,32.6,4.07
2018,9,19,6,30,321.0,39.0,1.7,11.2,75.0,79.51,45.83
2018,9,19,6,45,408.5,49.0,1.8,11.9,119.5,129.21,85.97
2018,9,19,7,0,496.0,59.0,1.9,12.6,164.0,190.01,137.75
2018,9,19,7,15,554.0,67.5,1.8,13.15,214.5,250.9,191.65
2018,9,19,7,30,612.0,76.0,1.7,13.7,265.0,318.34,250.26
2018,9,19,7,45,673.5,78.0,1.55,14.25,320.0,386.87,308.07
2018,9,19,8,0,735.0,80.0,1.4,14.8,375.0,460.49,367.73
2018,9,19,8,15,765.0,83.5,1.3,15.45,425.0,524.29,417.49
2018,9,19,8,30,795.0,87.0,1.2,16.1,475.0,589.46,466.0
2018,9,19,8,45,817.5,89.5,1.15,16.8,521.5,649.63,508.97
2018,9,19,9,0,840.0,92.0,1.1,17.5,568.0,709.63,550.05
2018,9,19,9,15,855.5,94.5,1.1,18.25,609.0,763.83,584.42
2018,9,19,9,30,871.0,97.0,1.1,19.0,650.0,809.27,611.78
2018,9,19,9,45,882.0,99.0,1.15,19.75,685.0,855.13,639.66
2018,9,19,10,0,893.0,101.0,1.2,20.5,720.0,898.59,665.49
2018,9,19,10,15,901.0,102.5,1.25,21.3,748.0,936.15,687.03
2018,9,19,10,30,909.0,104.0,1.3,22.1,776.0,970.66,706.43
2018,9,19,10,45,914.5,105.0,1.35,22.9,797.0,998.99,721.78
2018,9,19,11,0,920.0,106.0,1.4,23.7,818.0,1023.79,734.9
2018,9,19,11,15,923.5,106.5,1.5,24.15,831.0,1042.39,746.0
2018,9,19,11,30,927.0,107.0,1.6,24.6,844.0,1057.15,754.85
2018,9,19,11,45,928.5,107.0,1.7,25.1,849.0,1065.41,759.63
2018,9,19,12,0,930.0,107.0,1.8,25.6,854.0,1069.66,762.08
2018,9,19,12,15,929.0,107.0,1.9,25.8,850.5,1067.33,761.48
2018,9,19,12,30,928.0,107.0,2.0,26.0,847.0,1060.98,758.52
2018,9,19,12,45,925.0,106.5,2.1,26.15,835.0,1048.09,751.71
2018,9,19,13,0,922.0,106.0,2.2,26.3,823.0,1031.32,742.52
2018,9,19,13,15,917.0,105.0,2.35,26.3,803.5,1008.27,730.33
2018,9,19,13,30,912.0,104.0,2.5,26.3,784.0,981.62,715.69
2018,9,19,13,45,904.0,103.0,2.6,26.35,757.0,948.76,696.2
2018,9,19,14,0,896.0,102.0,2.7,26.4,730.0,912.78,674.47
2018,9,19,14,15,881.5,100.5,2.75,26.25,694.0,867.82,646.6
2018,9,19,14,30,867.0,99.0,2.8,26.1,658.0,828.26,622.07
2018,9,19,14,45,855.5,96.0,2.9,25.95,619.0,779.03,590.74
2018,9,19,15,0,844.0,93.0,3.0,25.8,580.0,727.9,557.48
2018,9,19,15,15,824.5,90.0,3.0,25.8,535.0,669.71,516.11
2018,9,19,15,30,805.0,87.0,3.0,25.8,490.0,610.96,472.8
2018,9,19,15,45,777.0,83.5,3.1,25.2,440.5,546.59,425.24
2018,9,19,16,0,749.0,80.0,3.2,24.6,391.0,483.24,376.54
2018,9,19,16,15,709.5,75.0,3.1,23.9,339.0,415.05,322.02
2018,9,19,16,30,670.0,70.0,3.0,23.2,287.0,349.39,267.64
2018,9,19,16,45,611.5,64.5,2.85,22.45,235.5,280.44,209.42
2018,9,19,17,0,553.0,59.0,2.7,21.7,184.0,217.79,155.42
2018,9,19,17,15,461.5,50.0,2.75,20.65,136.0,151.67,100.46
