Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,30,370.0,41.0,2.8,19.6,88.0,96.99,56.85
2018,9,19,17,45,233.5,27.5,2.8,18.55,52.5,45.94,17.66
2018,9,19,18,0,97.0,14.0,2.8,17.5,17.0,13.15,0.0
2018,9,19,18,15,48.5,7.0,2.85,17.05,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,2.0,12.8,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,2.0,13.0,11.0,8.54,0.0
2018,9,20,6,15,225.0,23.0,2.05,13.8,43.5,34.96,1.48
2018,9,20,6,30,373.0,36.0,2.1,14.6,76.0,84.3,46.58
2018,9,20,6,45,471.5,44.0,2.15,15.45,123.5,137.71,89.2
2018,9,20,7,0,570.0,52.0,2.2,16.3,171.0,203.5,144.55
2018,9,20,7,15,630.0,58.5,2.15,16.95,223.5,267.65,201.03
2018,9,20,7,30,690.0,65.0,2.1,17.6,276.0,338.47,262.16
2018,9,20,7,45,730.0,69.0,2.1,18.25,328.0,403.8,317.67
2018,9,20,8,0,770.0,73.0,2.1,18.9,380.0,472.67,373.88
2018,9,20,8,15,798.0,77.0,2.0,19.6,430.5,537.74,424.6
2018,9,20,8,30,826.0,81.0,1.9,20.3,481.0,603.94,473.87
2018,9,20,8,45,846.0,83.5,1.8,20.95,527.5,663.95,516.6
2018,9,20,9,0,866.0,86.0,1.7,21.6,574.0,723.48,557.02
2018,9,20,9,15,882.0,88.0,1.6,22.3,615.5,772.28,586.57
2018,9,20,9,30,898.0,90.0,1.5,23.0,657.0,825.13,618.02
2018,9,20,9,45,910.0,91.0,1.45,23.65,692.5,871.72,645.0
2018,9,20,10,0,922.0,92.0,1.4,24.3,728.0,915.88,669.83
2018,9,20,10,15,930.0,93.0,1.35,24.85,756.5,953.74,690.35
2018,9,20,10,30,938.0,94.0,1.3,25.4,785.0,988.43,708.57
2018,9,20,10,45,943.0,95.0,1.3,25.95,805.5,1016.9,723.51
2018,9,20,11,0,948.0,96.0,1.3,26.5,826.0,1041.69,736.18
2018,9,20,11,15,951.5,96.0,1.3,26.85,839.0,1060.09,745.53
2018,9,20,11,30,955.0,96.0,1.3,27.2,852.0,1074.52,752.63
2018,9,20,11,45,956.0,97.0,1.35,27.6,857.0,1083.48,757.33
2018,9,20,12,0,957.0,98.0,1.4,28.0,862.0,1088.31,759.74
2018,9,20,12,15,957.0,97.0,1.45,28.15,858.5,1085.75,758.61
2018,9,20,12,30,957.0,96.0,1.5,28.3,855.0,1079.04,755.19
2018,9,20,12,45,955.0,95.5,1.6,28.45,843.5,1066.75,749.35
2018,9,20,13,0,953.0,95.0,1.7,28.6,832.0,1050.43,741.08
2018,9,20,13,15,948.5,93.5,1.75,28.6,812.0,1026.63,727.93
2018,9,20,13,30,944.0,92.0,1.8,28.6,792.0,999.09,712.47
2018,9,20,13,45,937.0,91.0,1.85,28.6,765.0,966.21,693.57
2018,9,20,14,0,930.0,90.0,1.9,28.6,738.0,930.04,672.43
2018,9,20,14,15,920.0,88.5,1.95,28.5,703.5,887.66,647.29
2018,9,20,14,30,910.0,87.0,2.0,28.4,669.0,842.62,620.06
2018,9,20,14,45,896.5,85.0,2.05,28.3,628.5,791.92,588.55
2018,9,20,15,0,883.0,83.0,2.1,28.2,588.0,739.38,555.19
2018,9,20,15,15,864.0,80.0,2.1,28.2,542.0,680.47,515.16
2018,9,20,15,30,845.0,77.0,2.1,28.2,496.0,625.03,475.19
2018,9,20,15,45,812.0,75.5,2.1,27.65,444.5,557.95,426.44
2018,9,20,16,0,779.0,74.0,2.1,27.1,393.0,492.31,376.91
2018,9,20,16,15,739.0,69.5,2.0,26.25,340.0,422.21,322.24
2018,9,20,16,30,699.0,65.0,1.9,25.4,287.0,355.27,267.94
2018,9,20,16,45,633.5,59.5,1.75,24.5,233.0,282.58,207.85
2018,9,20,17,0,568.0,54.0,1.6,23.6,179.0,216.83,152.3
2018,9,20,17,15,491.5,45.0,1.65,22.5,132.5,153.02,99.21
2018,9,20,17,30,415.0,36.0,1.7,21.4,86.0,98.76,55.59
2018,9,20,17,45,269.5,24.5,1.7,20.3,51.0,45.66,14.11
2018,9,20,18,0,124.0,13.0,1.7,19.2,16.0,12.59,0.0
2018,9,20,18,15,62.0,6.5,1.7,18.75,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,0.85,12.8,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.8,12.9,10.0,7.68,0.0
2018,9,21,6,15,231.0,21.5,0.85,13.65,42.0,34.61,0.0
2018,9,21,6,30,381.0,34.0,0.9,14.4,74.0,84.71,46.27
2018,9,21,6,45,478.5,42.0,0.95,15.2,121.0,138.59,89.51
2018,9,21,7,0,576.0,50.0,1.0,16.0,168.0,204.74,145.01
2018,9,21,7,15,635.5,56.0,1.0,16.65,220.0,268.67,200.88
2018,9,21,7,30,695.0,62.0,1.0,17.3,272.0,338.95,260.93
2018,9,21,7,45,734.5,66.0,1.05,17.95,324.0,404.64,316.02
2018,9,21,8,0,774.0,70.0,1.1,18.6,376.0,473.51,371.46
2018,9,21,8,15,800.5,73.5,1.15,19.4,425.5,537.42,420.81
2018,9,21,8,30,827.0,77.0,1.2,20.2,475.0,602.25,468.84
2018,9,21,8,45,847.0,79.5,1.3,21.0,521.0,662.24,511.97
2018,9,21,9,0,867.0,82.0,1.4,21.8,567.0,716.24,549.1
2018,9,21,9,15,880.5,84.0,1.45,22.5,607.5,768.7,582.42
2018,9,21,9,30,894.0,86.0,1.5,23.2,648.0,819.44,613.89
2018,9,21,9,45,903.5,88.0,1.55,23.85,682.5,864.82,641.35
2018,9,21,10,0,913.0,90.0,1.6,24.5,717.0,907.61,666.75
2018,9,21,10,15,920.5,91.5,1.7,24.95,745.0,945.21,689.66
2018,9,21,10,30,928.0,93.0,1.8,25.4,773.0,979.66,710.46
2018,9,21,10,45,932.5,94.5,1.85,25.9,793.5,1007.88,726.45
2018,9,21,11,0,937.0,96.0,1.9,26.4,814.0,1032.46,740.17
2018,9,21,11,15,939.5,96.0,2.0,26.6,826.0,1049.59,750.84
2018,9,21,11,30,942.0,96.0,2.1,26.8,838.0,1062.79,759.22
2018,9,21,11,45,942.5,97.0,2.2,27.0,842.5,1071.07,764.67
2018,9,21,12,0,943.0,98.0,2.3,27.2,847.0,1075.26,767.73
2018,9,21,12,15,940.0,98.5,2.35,27.2,842.5,1071.25,765.83
2018,9,21,12,30,937.0,99.0,2.4,27.2,838.0,1063.18,761.59
2018,9,21,12,45,932.0,99.5,2.5,27.25,825.5,1049.12,754.11
2018,9,21,13,0,927.0,100.0,2.6,27.3,813.0,1031.19,744.25
2018,9,21,13,15,922.0,99.0,2.65,27.15,793.5,1007.85,731.05
2018,9,21,13,30,917.0,98.0,2.7,27.0,774.0,980.9,715.51
2018,9,21,13,45,909.5,96.5,2.75,26.85,746.5,947.64,695.79
2018,9,21,14,0,902.0,95.0,2.8,26.7,719.0,911.21,673.83
2018,9,21,14,15,892.0,93.0,2.85,26.45,685.0,869.16,648.12
2018,9,21,14,30,882.0,91.0,2.9,26.2,651.0,824.54,620.32
2018,9,21,14,45,868.0,88.5,2.9,25.95,611.0,773.98,587.66
2018,9,21,15,0,854.0,86.0,2.9,25.7,571.0,727.54,557.4
2018,9,21,15,15,834.5,83.0,2.9,25.7,525.5,668.82,515.9
2018,9,21,15,30,815.0,80.0,2.9,25.7,480.0,609.55,472.17
2018,9,21,15,45,788.5,76.5,2.9,24.85,431.0,545.5,424.92
2018,9,21,16,0,762.0,73.0,2.9,24.0,382.0,482.34,376.41
2018,9,21,16,15,725.0,68.5,2.85,23.25,330.5,414.58,322.16
2018,9,21,16,30,688.0,64.0,2.8,22.5,279.0,349.66,268.14
2018,9,21,16,45,632.0,58.0,2.75,21.8,227.5,280.38,209.24
2018,9,21,17,0,576.0,52.0,2.7,21.1,176.0,216.85,154.03
2018,9,21,17,15,484.0,44.0,2.6,20.15,128.5,150.37,98.3
2018,9,21,17,30,392.0,36.0,2.5,19.2,81.0,95.36,54.05
2018,9,21,17,45,241.5,23.0,2.4,18.2,46.5,41.8,9.77
2018,9,21,18,0,91.0,10.0,2.3,17.2,12.0,9.61,0.0
2018,9,21,18,15,45.5,5.0,2.3,16.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,5,45,27.0,4.0,1.85,10.25,4.0,0.0,0.0
2018,9,22,6,0,54.0,8.0,1.9,10.4,8.0,6.83,0.0
2018,9,22,6,15,168.0,19.5,2.0,10.95,34.0,29.56,0.0
2018,9,22,6,30,282.0,31.0,2.1,11.5,60.0,70.65,39.38
2018,9,22,6,45,344.0,36.5,2.15,12.1,92.0,108.88,71.72
2018,9,22,7,0,406.0,42.0,2.2,12.7,124.0,154.68,111.87
2018,9,22,7,15,203.0,51.5,2.15,13.3,92.5,123.04,94.61
2018,9,22,7,30,0.0,61.0,2.1,13.9,61.0,50.54,37.76
2018,9,22,7,45,0.0,79.0,2.0,14.55,79.0,66.0,50.83
2018,9,22,8,0,0.0,97.0,1.9,15.2,97.0,81.63,63.72
2018,9,22,8,15,1.0,117.0,1.9,15.85,117.5,99.76,78.49
2018,9,22,8,30,2.0,137.0,1.9,16.5,138.0,118.17,93.24
2018,9,22,8,45,110.0,163.0,1.9,17.2,224.0,232.48,187.72
2018,9,22,9,0,218.0,189.0,1.9,17.9,310.0,354.44,284.65
2018,9,22,9,15,446.5,168.5,1.95,18.55,440.0,533.48,423.57
2018,9,22,9,30,675.0,148.0,2.0,19.2,570.0,724.37,563.39
2018,9,22,9,45,769.0,129.0,2.05,19.85,634.5,806.49,617.42
2018,9,22,10,0,863.0,110.0,2.1,20.5,699.0,896.79,676.16
2018,9,22,10,15,892.0,103.5,2.15,21.0,733.5,934.27,698.47
2018,9,22,10,30,921.0,97.0,2.2,21.5,768.0,979.18,726.01
2018,9,22,10,45,926.5,98.0,2.3,22.0,789.0,1007.56,742.97
2018,9,22,11,0,932.0,99.0,2.4,22.5,810.0,1032.36,757.74
2018,9,22,11,15,935.5,99.0,2.5,22.85,822.5,1050.33,768.62
2018,9,22,11,30,939.0,99.0,2.6,23.2,835.0,1064.4,777.13
2018,9,22,11,45,940.5,99.0,2.7,23.55,839.5,1072.46,781.93
2018,9,22,12,0,942.0,99.0,2.8,23.9,844.0,1076.45,784.3
2018,9,22,12,15,943.5,98.0,2.85,24.05,841.0,1075.23,783.59
2018,9,22,12,30,945.0,97.0,2.9,24.2,838.0,1069.91,780.44
2018,9,22,12,45,893.5,116.5,3.0,24.3,809.0,1030.12,755.7
2018,9,22,13,0,842.0,136.0,3.1,24.4,780.0,1000.08,737.46
2018,9,22,13,15,803.5,148.0,3.15,24.35,750.0,959.18,711.8
2018,9,22,13,30,765.0,160.0,3.2,24.3,720.0,923.34,689.4
2018,9,22,13,45,827.0,130.0,3.25,24.25,715.5,919.58,688.55
2018,9,22,14,0,889.0,100.0,3.3,24.2,711.0,905.56,680.61
2018,9,22,14,15,896.0,91.5,3.3,24.1,681.5,871.13,658.64
2018,9,22,14,30,903.0,83.0,3.3,24.0,652.0,832.81,633.97
2018,9,22,14,45,890.0,81.0,3.3,23.85,612.0,782.65,600.86
2018,9,22,15,0,877.0,79.0,3.3,23.7,572.0,730.63,565.99
2018,9,22,15,15,858.0,76.5,3.3,23.7,526.5,672.45,524.78
2018,9,22,15,30,839.0,74.0,3.3,23.7,481.0,617.78,483.65
2018,9,22,15,45,813.5,70.5,3.25,23.2,431.5,553.07,434.53
2018,9,22,16,0,788.0,67.0,3.2,22.7,382.0,489.1,384.2
2018,9,22,16,15,750.0,63.0,3.15,22.1,330.0,419.99,328.17
2018,9,22,16,30,712.0,59.0,3.1,21.5,278.0,353.81,272.44
2018,9,22,16,45,654.0,54.0,3.05,20.9,226.0,283.25,211.89
2018,9,22,17,0,596.0,49.0,3.0,20.3,174.0,219.07,155.61
2018,9,22,17,15,499.0,42.0,2.95,19.35,126.5,151.38,98.67
2018,9,22,17,30,402.0,35.0,2.9,18.4,79.0,95.72,53.66
2018,9,22,17,45,245.0,22.5,2.85,17.5,45.0,41.25,5.15
2018,9,22,18,0,88.0,10.0,2.8,16.6,11.0,9.55,0.0
2018,9,22,18,15,44.0,5.0,2.9,16.15,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.8,11.2,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.9,11.3,9.0,7.78,0.0
2018,9,23,6,15,203.5,21.5,3.0,11.75,38.5,34.08,0.0
2018,9,23,6,30,344.0,34.0,3.1,12.2,68.0,82.29,45.51
2018,9,23,6,45,401.5,41.0,3.2,12.7,104.0,125.57,83.04
2018,9,23,7,0,459.0,48.0,3.3,13.2,140.0,175.83,127.71
2018,9,23,7,15,243.0,76.5,3.25,13.8,126.5,155.9,121.18
2018,9,23,7,30,27.0,105.0,3.2,14.4,113.0,105.08,83.6
2018,9,23,7,45,43.0,127.5,3.15,14.95,143.0,135.19,108.86
2018,9,23,8,0,59.0,150.0,3.1,15.5,173.0,167.38,135.47
2018,9,23,8,15,165.5,165.5,3.05,16.1,241.5,254.55,207.42
2018,9,23,8,30,272.0,181.0,3.0,16.7,310.0,356.02,289.26
2018,9,23,8,45,563.0,132.5,2.9,17.3,433.0,535.73,431.89
2018,9,23,9,0,854.0,84.0,2.8,17.9,556.0,718.7,569.83
2018,9,23,9,15,870.0,85.0,2.8,18.5,596.5,765.61,599.64
2018,9,23,9,30,886.0,86.0,2.8,19.1,637.0,816.72,632.88
2018,9,23,9,45,898.5,87.0,2.8,19.75,672.0,863.08,662.01
2018,9,23,10,0,911.0,88.0,2.8,20.4,707.0,907.08,689.05
2018,9,23,10,15,919.5,89.0,2.8,20.85,735.0,944.83,712.01
2018,9,23,10,30,928.0,90.0,2.8,21.3,763.0,979.48,732.7
2018,9,23,10,45,920.0,96.5,2.85,21.75,779.0,1001.15,745.1
2018,9,23,11,0,912.0,103.0,2.9,22.2,795.0,1018.61,754.88
2018,9,23,11,15,925.0,99.5,3.0,22.5,811.0,1041.76,769.4
2018,9,23,11,30,938.0,96.0,3.1,22.8,827.0,1061.27,781.55
2018,9,23,11,45,943.5,94.0,3.15,23.05,832.5,1071.03,787.18
2018,9,23,12,0,949.0,92.0,3.2,23.3,838.0,1076.74,790.4
2018,9,23,12,15,950.0,91.0,3.35,23.3,835.0,1074.9,790.54
2018,9,23,12,30,951.0,90.0,3.5,23.3,832.0,1068.92,788.13
2018,9,23,12,45,951.0,88.0,3.6,23.3,820.5,1056.68,781.33
2018,9,23,13,0,951.0,86.0,3.7,23.3,809.0,1040.38,771.97
2018,9,23,13,15,946.5,85.5,3.75,23.15,789.5,1017.45,758.34
2018,9,23,13,30,942.0,85.0,3.8,23.0,770.0,990.78,742.26
2018,9,23,13,45,931.5,85.0,3.85,22.8,741.5,955.63,720.52
2018,9,23,14,0,921.0,85.0,3.9,22.6,713.0,917.41,696.55
2018,9,23,14,15,900.0,86.5,3.9,22.4,675.5,869.15,665.07
2018,9,23,14,30,879.0,88.0,3.9,22.2,638.0,819.08,631.98
2018,9,23,14,45,880.5,82.0,3.85,21.95,603.0,776.51,603.72
2018,9,23,15,0,882.0,76.0,3.8,21.7,568.0,730.85,572.83
2018,9,23,15,15,863.0,73.5,3.8,21.7,522.0,672.38,530.85
2018,9,23,15,30,844.0,71.0,3.8,21.7,476.0,613.25,485.86
2018,9,23,15,45,818.5,68.0,3.6,21.1,427.0,552.98,439.07
2018,9,23,16,0,793.0,65.0,3.4,20.5,378.0,489.28,388.11
2018,9,23,16,15,751.5,61.5,3.3,19.95,325.5,418.84,330.25
2018,9,23,16,30,710.0,58.0,3.2,19.4,273.0,351.72,273.09
2018,9,23,16,45,656.0,53.0,3.1,18.85,222.0,282.63,212.94
2018,9,23,17,0,602.0,48.0,3.0,18.3,171.0,219.5,156.77
2018,9,23,17,15,503.0,40.5,2.85,17.45,123.0,150.59,98.35
2018,9,23,17,30,404.0,33.0,2.7,16.6,75.0,94.05,52.09
2018,9,23,17,45,242.5,21.0,2.55,15.75,42.5,39.38,0.0
2018,9,23,18,0,81.0,9.0,2.4,14.9,10.0,8.61,0.0
2018,9,23,18,15,40.5,4.5,2.4,14.45,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,24,5,45,31.0,3.5,0.5,10.75,3.5,0.0,0.0
2018,9,24,6,0,62.0,7.0,0.5,10.9,7.0,6.24,0.0
2018,9,24,6,15,230.0,19.0,0.55,11.5,38.0,34.18,0.0
2018,9,24,6,30,398.0,31.0,0.6,12.1,69.0,87.85,47.15
2018,9,24,6,45,502.0,38.5,0.65,12.7,117.0,144.18,93.86
2018,9,24,7,0,606.0,46.0,0.7,13.3,165.0,213.28,152.51
2018,9,24,7,15,667.0,51.0,0.7,13.95,217.5,278.91,210.4
2018,9,24,7,30,728.0,56.0,0.7,14.6,270.0,351.11,272.4
2018,9,24,7,45,768.0,60.0,0.65,15.25,323.0,419.03,328.94
2018,9,24,8,0,808.0,64.0,0.6,15.9,376.0,490.15,385.28
2018,9,24,8,15,835.0,66.5,0.65,16.9,426.0,555.07,434.74
2018,9,24,8,30,862.0,69.0,0.7,17.9,476.0,616.8,479.88
2018,9,24,8,45,881.0,71.0,0.75,18.9,522.0,676.51,521.65
2018,9,24,9,0,900.0,73.0,0.8,19.9,568.0,735.53,560.08
2018,9,24,9,15,912.5,75.5,0.8,20.95,609.0,789.15,592.0
2018,9,24,9,30,925.0,78.0,0.8,22.0,650.0,840.85,621.79
2018,9,24,9,45,933.5,80.0,0.75,23.0,684.0,886.4,646.06
2018,9,24,10,0,942.0,82.0,0.7,24.0,718.0,929.19,667.92
2018,9,24,10,15,949.0,83.0,0.65,24.65,746.0,966.47,686.72
2018,9,24,10,30,956.0,84.0,0.6,25.3,774.0,1000.44,703.17
2018,9,24,10,45,960.5,85.0,0.55,25.95,794.0,1028.53,715.8
2018,9,24,11,0,965.0,86.0,0.5,26.6,814.0,1052.84,726.11
2018,9,24,11,15,968.0,86.0,0.55,26.9,826.5,1070.62,736.03
2018,9,24,11,30,971.0,86.0,0.6,27.2,839.0,1084.35,743.79
2018,9,24,11,45,972.5,86.0,0.6,27.55,843.5,1092.43,747.03
2018,9,24,12,0,974.0,86.0,0.6,27.9,848.0,1096.3,748.04
2018,9,24,12,15,972.5,86.5,0.7,28.0,844.0,1093.48,748.6
2018,9,24,12,30,971.0,87.0,0.8,28.1,840.0,1086.45,746.84
2018,9,24,12,45,967.0,87.0,0.9,28.2,827.5,1072.19,740.87
2018,9,24,13,0,963.0,87.0,1.0,28.3,815.0,1053.9,732.53
2018,9,24,13,15,958.0,86.0,1.15,28.25,794.5,1029.59,721.84
2018,9,24,13,30,953.0,85.0,1.3,28.2,774.0,1001.53,708.54
2018,9,24,13,45,941.0,86.0,1.4,28.15,745.0,965.75,689.27
2018,9,24,14,0,929.0,87.0,1.5,28.1,716.0,926.96,667.77
2018,9,24,14,15,915.5,85.5,1.6,27.85,680.0,881.32,641.9
2018,9,24,14,30,902.0,84.0,1.7,27.6,644.0,833.31,613.87
2018,9,24,14,45,895.5,80.5,1.8,27.4,606.0,786.34,585.71
2018,9,24,15,0,889.0,77.0,1.9,27.2,568.0,736.96,555.15
2018,9,24,15,15,869.5,74.5,1.9,27.2,522.0,677.76,515.01
2018,9,24,15,30,850.0,72.0,1.9,27.2,476.0,622.13,474.78
2018,9,24,15,45,823.0,69.0,2.05,26.4,426.0,556.46,427.97
2018,9,24,16,0,796.0,66.0,2.2,25.6,376.0,491.68,379.46
2018,9,24,16,15,756.0,62.0,2.2,24.6,323.5,421.16,324.14
2018,9,24,16,30,716.0,58.0,2.2,23.6,271.0,353.8,268.9
2018,9,24,16,45,656.0,52.5,2.15,22.65,218.5,281.83,208.31
2018,9,24,17,0,596.0,47.0,2.1,21.7,166.0,216.68,152.04
2018,9,24,17,15,495.0,39.5,2.2,20.65,118.5,147.83,94.84
2018,9,24,17,30,394.0,32.0,2.3,19.6,71.0,91.61,49.23
2018,9,24,17,45,237.5,20.5,2.4,18.5,40.0,38.21,0.0
2018,9,24,18,0,81.0,9.0,2.5,17.4,9.0,8.6,0.0
2018,9,24,18,15,40.5,4.5,2.55,16.9,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,25,5,45,21.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,9,25,6,0,43.0,5.0,1.1,10.5,5.0,4.27,0.0
2018,9,25,6,15,171.5,16.5,1.15,11.15,30.5,28.49,0.0
2018,9,25,6,30,300.0,28.0,1.2,11.8,56.0,73.24,39.31
2018,9,25,6,45,364.0,34.0,1.2,12.45,89.5,113.76,74.7
2018,9,25,7,0,428.0,40.0,1.2,13.1,123.0,162.2,117.18
2018,9,25,7,15,237.5,48.5,1.1,13.8,97.0,133.5,102.35
2018,9,25,7,30,47.0,57.0,1.0,14.5,71.0,72.14,55.48
2018,9,25,7,45,24.5,78.0,0.9,15.2,85.5,79.53,62.08
2018,9,25,8,0,2.0,99.0,0.8,15.9,100.0,84.65,66.06
2018,9,25,8,15,89.5,120.5,0.75,16.7,162.5,167.5,134.92
2018,9,25,8,30,177.0,142.0,0.7,17.5,225.0,258.8,208.27
2018,9,25,8,45,359.0,143.5,0.7,18.3,333.0,406.46,323.46
2018,9,25,9,0,541.0,145.0,0.7,19.1,441.0,565.78,440.62
2018,9,25,9,15,650.0,134.5,0.75,19.85,515.5,665.23,509.89
2018,9,25,9,30,759.0,124.0,0.8,20.6,590.0,770.94,580.17
2018,9,25,9,45,827.0,109.5,0.85,21.35,643.0,839.54,622.37
2018,9,25,10,0,895.0,95.0,0.9,22.1,696.0,904.12,661.35
2018,9,25,10,15,918.5,90.5,0.95,22.75,729.0,948.76,687.12
2018,9,25,10,30,942.0,86.0,1.0,23.4,762.0,991.07,711.37
2018,9,25,10,45,947.0,87.0,1.05,24.0,782.5,1019.22,726.75
2018,9,25,11,0,952.0,88.0,1.1,24.6,803.0,1043.68,740.01
2018,9,25,11,15,955.0,88.0,1.2,25.1,815.0,1061.17,750.33
2018,9,25,11,30,958.0,88.0,1.3,25.6,827.0,1074.66,758.36
2018,9,25,11,45,959.0,88.5,1.35,26.1,831.5,1082.63,762.22
2018,9,25,12,0,960.0,89.0,1.4,26.6,836.0,1086.44,763.76
2018,9,25,12,15,958.0,89.5,1.5,26.8,831.5,1083.03,762.87
2018,9,25,12,30,956.0,90.0,1.6,27.0,827.0,1075.49,759.6
2018,9,25,12,45,951.5,90.5,1.7,27.2,814.5,1061.36,752.35
2018,9,25,13,0,947.0,91.0,1.8,27.4,802.0,1043.28,742.72
2018,9,25,13,15,942.0,90.0,1.9,27.35,782.0,1019.18,730.02
2018,9,25,13,30,937.0,89.0,2.0,27.3,762.0,991.4,714.92
2018,9,25,13,45,929.5,87.5,2.1,27.3,734.0,957.23,695.4
2018,9,25,14,0,922.0,86.0,2.2,27.3,706.0,919.85,673.57
2018,9,25,14,15,911.0,84.5,2.3,27.1,671.5,876.5,647.95
2018,9,25,14,30,900.0,83.0,2.4,26.9,637.0,830.62,620.15
2018,9,25,14,45,885.5,81.0,2.45,26.7,596.5,779.22,587.65
2018,9,25,15,0,871.0,79.0,2.5,26.5,556.0,726.13,553.34
2018,9,25,15,15,851.0,76.5,2.5,26.5,510.0,672.4,516.03
2018,9,25,15,30,831.0,74.0,2.5,26.5,464.0,612.41,472.07
2018,9,25,15,45,803.5,71.0,2.65,25.6,415.0,547.4,424.98
2018,9,25,16,0,776.0,68.0,2.8,24.7,366.0,483.37,376.32
2018,9,25,16,15,736.0,63.5,2.85,23.85,314.0,413.41,320.61
2018,9,25,16,30,696.0,59.0,2.9,23.0,262.0,346.67,265.15
2018,9,25,16,45,634.5,53.5,2.9,22.15,210.5,275.85,204.94
2018,9,25,17,0,573.0,48.0,2.9,21.3,159.0,211.35,148.88
2018,9,25,17,15,470.5,39.5,2.9,20.25,112.5,142.7,91.68
2018,9,25,17,30,368.0,31.0,2.9,19.2,66.0,86.98,45.92
2018,9,25,17,45,211.5,18.5,2.85,18.15,36.0,34.2,0.0
2018,9,25,18,0,55.0,6.0,2.8,17.1,6.0,5.12,0.0
2018,9,25,18,15,27.5,3.0,2.75,16.55,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,26,5,45,18.5,2.5,1.5,10.8,2.0,0.0,0.0
2018,9,26,6,0,37.0,5.0,1.5,10.9,4.0,0.0,0.0
2018,9,26,6,15,129.0,13.0,1.55,11.55,22.5,20.17,0.0
2018,9,26,6,30,221.0,21.0,1.6,12.2,41.0,56.6,29.08
2018,9,26,6,45,138.5,24.0,1.65,12.8,39.5,56.03,35.8
2018,9,26,7,0,56.0,27.0,1.7,13.4,38.0,42.61,28.95
2018,9,26,7,15,31.5,53.5,1.6,14.1,60.0,56.83,42.39
2018,9,26,7,30,7.0,80.0,1.5,14.8,82.0,70.38,54.46
2018,9,26,7,45,16.5,107.0,1.4,15.45,113.0,99.2,78.57
2018,9,26,8,0,26.0,134.0,1.3,16.1,144.0,135.89,108.79
2018,9,26,8,15,18.0,143.5,1.25,16.9,151.0,134.41,106.87
2018,9,26,8,30,10.0,153.0,1.2,17.7,158.0,138.57,109.52
2018,9,26,8,45,126.0,184.0,1.1,18.5,252.0,267.29,213.95
2018,9,26,9,0,242.0,215.0,1.0,19.3,346.0,403.06,318.28
2018,9,26,9,15,360.0,214.0,0.9,20.1,425.5,504.52,392.76
2018,9,26,9,30,478.0,213.0,0.8,20.9,505.0,631.9,481.86
2018,9,26,9,45,511.5,214.0,0.7,21.7,542.0,682.21,512.57
2018,9,26,10,0,545.0,215.0,0.6,22.5,579.0,732.88,543.21
2018,9,26,10,15,559.5,221.0,0.6,23.3,608.0,771.49,565.97
2018,9,26,10,30,574.0,227.0,0.6,24.1,637.0,808.62,587.44
2018,9,26,10,45,594.0,228.0,0.55,24.85,662.5,850.26,610.65
2018,9,26,11,0,614.0,229.0,0.5,25.6,688.0,884.16,628.51
2018,9,26,11,15,636.0,224.0,0.55,26.3,706.0,911.85,644.58
2018,9,26,11,30,658.0,219.0,0.6,27.0,724.0,936.87,658.66
2018,9,26,11,45,713.5,195.5,0.65,27.7,745.5,973.6,679.7
2018,9,26,12,0,769.0,172.0,0.7,28.4,767.0,1006.12,697.88
2018,9,26,12,15,802.5,156.5,0.75,28.9,774.5,1012.89,701.21
2018,9,26,12,30,836.0,141.0,0.8,29.4,782.0,1024.75,708.09
2018,9,26,12,45,757.5,171.5,0.85,29.9,745.5,978.09,679.88
2018,9,26,13,0,679.0,202.0,0.9,30.4,709.0,921.22,645.84
2018,9,26,13,15,618.5,217.5,0.95,30.5,670.0,863.96,611.58
2018,9,26,13,30,558.0,233.0,1.0,30.6,631.0,800.35,571.77
2018,9,26,13,45,589.0,210.5,1.05,30.65,616.5,794.42,570.58
2018,9,26,14,0,620.0,188.0,1.1,30.7,602.0,778.67,562.45
2018,9,26,14,15,663.0,162.0,1.25,30.45,584.5,764.43,557.16
2018,9,26,14,30,706.0,136.0,1.4,30.2,567.0,743.78,546.85
2018,9,26,14,45,689.0,130.0,1.5,29.9,527.5,692.58,514.8
2018,9,26,15,0,672.0,124.0,1.6,29.6,488.0,640.53,480.78
2018,9,26,15,15,696.0,106.5,1.6,29.6,456.0,603.16,455.32
2018,9,26,15,30,720.0,89.0,1.6,29.6,424.0,561.22,425.5
2018,9,26,15,45,698.0,85.0,1.9,28.45,380.5,503.76,385.79
2018,9,26,16,0,676.0,81.0,2.2,27.3,337.0,446.95,344.14
2018,9,26,16,15,624.5,76.0,2.3,26.2,286.0,376.67,289.54
2018,9,26,16,30,573.0,71.0,2.4,25.1,235.0,311.2,236.55
2018,9,26,16,45,496.5,62.5,2.55,23.95,184.0,239.23,177.32
2018,9,26,17,0,420.0,54.0,2.7,22.8,133.0,176.14,124.45
2018,9,26,17,15,334.5,42.5,2.85,21.75,93.0,117.79,76.29
2018,9,26,17,30,249.0,31.0,3.0,20.7,53.0,70.46,36.87
2018,9,26,17,45,140.0,18.5,3.2,19.6,29.0,25.84,0.0
2018,9,26,18,0,31.0,6.0,3.4,18.5,5.0,0.0,0.0
2018,9,26,18,15,15.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,1.85,11.25,2.0,0.0,0.0
2018,9,27,6,0,29.0,5.0,1.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,149.0,18.0,1.95,11.75,29.5,26.21,0.0
2018,9,27,6,30,269.0,31.0,2.0,12.2,55.0,73.56,39.34
2018,9,27,6,45,342.5,41.0,2.1,12.7,92.0,118.49,79.33
2018,9,27,7,0,416.0,51.0,2.2,13.2,129.0,172.75,126.6
2018,9,27,7,15,249.0,64.0,2.15,13.75,114.5,155.53,120.83
2018,9,27,7,30,82.0,77.0,2.1,14.3,100.0,106.14,83.93
2018,9,27,7,45,46.5,102.5,2.0,14.85,116.0,113.49,90.74
2018,9,27,8,0,11.0,128.0,1.9,15.4,132.0,116.34,92.82
2018,9,27,8,15,10.0,142.0,1.85,16.1,146.0,128.69,102.57
2018,9,27,8,30,9.0,156.0,1.8,16.8,160.0,141.0,112.08
2018,9,27,8,45,57.0,180.5,1.75,17.45,211.0,206.13,165.29
2018,9,27,9,0,105.0,205.0,1.7,18.1,262.0,281.11,224.86
2018,9,27,9,15,233.0,218.0,1.7,18.75,356.0,412.59,327.96
2018,9,27,9,30,361.0,231.0,1.7,19.4,450.0,541.04,424.35
2018,9,27,9,45,398.5,241.5,1.7,20.05,496.0,616.09,476.56
2018,9,27,10,0,436.0,252.0,1.7,20.7,542.0,676.46,517.62
2018,9,27,10,15,500.0,240.5,1.7,21.2,585.5,739.02,560.64
2018,9,27,10,30,564.0,229.0,1.7,21.7,629.0,802.64,603.38
2018,9,27,10,45,545.5,244.0,1.75,22.25,640.0,815.53,609.49
2018,9,27,11,0,527.0,259.0,1.8,22.8,651.0,825.14,613.9
2018,9,27,11,15,543.0,259.0,1.85,23.1,668.0,850.2,630.29
2018,9,27,11,30,559.0,259.0,1.9,23.4,685.0,873.03,644.99
2018,9,27,11,45,582.5,252.5,1.95,23.7,698.5,894.04,658.82
2018,9,27,12,0,606.0,246.0,2.0,24.0,712.0,918.06,674.49
2018,9,27,12,15,601.0,245.0,2.05,24.15,705.0,910.44,669.37
2018,9,27,12,30,596.0,244.0,2.1,24.3,698.0,894.14,659.07
2018,9,27,12,45,674.0,204.0,2.15,24.4,710.0,930.33,684.74
2018,9,27,13,0,752.0,164.0,2.2,24.5,722.0,952.74,699.82
2018,9,27,13,15,748.5,160.0,2.35,24.35,703.0,929.34,686.73
2018,9,27,13,30,745.0,156.0,2.5,24.2,684.0,902.82,671.84
2018,9,27,13,45,651.5,183.0,2.6,24.05,632.0,824.35,620.93
2018,9,27,14,0,558.0,210.0,2.7,23.9,580.0,739.97,563.12
2018,9,27,14,15,550.0,199.5,2.85,23.55,548.5,700.46,538.0
2018,9,27,14,30,542.0,189.0,3.0,23.2,517.0,659.5,510.83
2018,9,27,14,45,582.0,162.5,3.15,22.85,493.5,644.34,502.62
2018,9,27,15,0,622.0,136.0,3.3,22.5,470.0,617.2,485.07
2018,9,27,15,15,593.0,130.0,3.3,22.5,426.5,558.74,441.28
2018,9,27,15,30,564.0,124.0,3.3,22.5,383.0,501.36,397.43
2018,9,27,15,45,476.5,123.5,3.6,21.3,325.5,412.2,329.66
2018,9,27,16,0,389.0,123.0,3.9,20.1,268.0,337.97,271.29
2018,9,27,16,15,293.5,112.5,3.95,19.25,213.0,250.05,200.02
2018,9,27,16,30,198.0,102.0,4.0,18.4,158.0,183.55,145.19
2018,9,27,16,45,170.0,84.5,4.05,17.55,125.5,143.58,111.03
2018,9,27,17,0,142.0,67.0,4.1,16.7,93.0,107.13,79.47
2018,9,27,17,15,103.5,49.0,4.1,16.05,64.5,71.71,49.34
2018,9,27,17,30,65.0,31.0,4.1,15.4,36.0,38.82,20.25
2018,9,27,17,45,40.5,17.0,4.1,14.75,19.5,17.4,0.0
2018,9,27,18,0,16.0,3.0,4.1,14.1,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,4.0,13.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.35,11.6,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,2.55,12.0,5.5,5.07,0.0
2018,9,28,6,30,0.0,9.0,2.7,12.3,9.0,7.39,0.0
2018,9,28,6,45,0.0,10.0,2.8,12.6,10.0,8.21,1.23
2018,9,28,7,0,0.0,11.0,2.9,12.9,11.0,9.03,2.08
2018,9,28,7,15,0.0,12.0,2.95,13.2,12.0,9.86,2.85
2018,9,28,7,30,0.0,13.0,3.0,13.5,13.0,10.69,3.59
2018,9,28,7,45,0.0,37.0,3.0,13.85,37.0,30.55,20.68
2018,9,28,8,0,0.0,61.0,3.0,14.2,61.0,50.52,37.67
2018,9,28,8,15,0.0,81.5,3.05,14.55,81.5,67.84,52.17
2018,9,28,8,30,0.0,102.0,3.1,14.9,102.0,85.78,66.99
2018,9,28,8,45,7.5,138.0,3.1,15.3,142.0,123.18,97.97
2018,9,28,9,0,15.0,174.0,3.1,15.7,182.0,162.06,129.64
2018,9,28,9,15,61.0,209.0,3.15,16.1,245.5,243.17,196.07
2018,9,28,9,30,107.0,244.0,3.2,16.5,309.0,334.48,268.83
2018,9,28,9,45,71.5,242.5,3.2,16.95,287.0,291.01,232.5
2018,9,28,10,0,36.0,241.0,3.2,17.4,265.0,260.25,206.39
2018,9,28,10,15,87.5,278.0,3.3,17.7,339.0,347.26,275.79
2018,9,28,10,30,139.0,315.0,3.4,18.0,413.0,456.93,360.31
2018,9,28,10,45,223.0,318.0,3.45,18.3,480.5,544.95,427.92
2018,9,28,11,0,307.0,321.0,3.5,18.6,548.0,656.23,510.7
2018,9,28,11,15,519.0,245.0,3.6,18.75,636.0,812.3,628.08
2018,9,28,11,30,731.0,169.0,3.7,18.9,724.0,959.33,732.04
2018,9,28,11,45,810.0,138.5,3.75,19.05,756.0,1003.07,760.47
2018,9,28,12,0,889.0,108.0,3.8,19.2,788.0,1038.14,783.72
2018,9,28,12,15,897.0,103.5,3.85,19.2,786.5,1039.18,784.58
2018,9,28,12,30,905.0,99.0,3.9,19.2,785.0,1036.21,783.17
2018,9,28,12,45,901.0,99.5,3.95,19.2,773.0,1022.85,774.88
2018,9,28,13,0,897.0,100.0,4.0,19.2,761.0,1005.74,764.22
2018,9,28,13,15,892.0,99.0,4.0,19.1,741.5,982.34,749.32
2018,9,28,13,30,887.0,98.0,4.0,19.0,722.0,955.46,732.09
2018,9,28,13,45,880.0,96.0,4.05,18.95,695.0,922.31,710.63
2018,9,28,14,0,873.0,94.0,4.1,18.9,668.0,886.12,686.93
2018,9,28,14,15,862.0,92.0,4.15,18.65,634.5,843.69,659.09
2018,9,28,14,30,851.0,90.0,4.2,18.4,601.0,806.42,634.68
2018,9,28,14,45,836.5,87.5,4.2,18.15,561.5,755.57,599.75
2018,9,28,15,0,822.0,85.0,4.2,17.9,522.0,703.19,563.2
2018,9,28,15,15,800.5,82.0,4.2,17.9,477.5,644.3,518.99
2018,9,28,15,30,779.0,79.0,4.2,17.9,433.0,585.18,472.89
2018,9,28,15,45,751.5,74.5,4.2,17.15,385.0,521.14,422.79
2018,9,28,16,0,724.0,70.0,4.2,16.4,337.0,458.25,371.7
2018,9,28,16,15,684.5,65.0,4.15,15.9,287.5,390.92,314.72
2018,9,28,16,30,645.0,60.0,4.1,15.4,238.0,327.7,259.22
2018,9,28,16,45,580.5,53.5,4.05,14.95,188.5,257.58,197.09
2018,9,28,17,0,516.0,47.0,4.0,14.5,139.0,194.7,140.55
2018,9,28,17,15,408.0,37.5,3.8,14.05,95.5,127.81,83.34
2018,9,28,17,30,300.0,28.0,3.6,13.6,52.0,73.68,34.78
2018,9,28,17,45,161.0,16.0,3.45,13.1,27.5,25.11,0.0
2018,9,28,18,0,22.0,4.0,3.3,12.6,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.2,12.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.0,1.85,11.4,1.5,0.0,0.0
2018,9,29,6,0,24.0,4.0,1.9,11.5,3.0,0.0,0.0
2018,9,29,6,15,89.0,13.5,2.1,12.15,19.5,18.43,0.0
2018,9,29,6,30,154.0,23.0,2.3,12.8,36.0,49.2,24.06
2018,9,29,6,45,87.0,30.5,2.5,13.5,39.0,50.06,32.62
2018,9,29,7,0,20.0,38.0,2.7,14.2,42.0,38.17,26.14
2018,9,29,7,15,10.0,37.0,2.7,14.65,39.0,34.84,23.97
2018,9,29,7,30,0.0,36.0,2.7,15.1,36.0,29.71,19.84
2018,9,29,7,45,0.0,51.5,2.7,15.55,51.5,42.6,30.8
2018,9,29,8,0,0.0,67.0,2.7,16.0,67.0,55.53,41.63
2018,9,29,8,15,24.5,117.5,2.6,16.4,128.5,120.28,95.98
2018,9,29,8,30,49.0,168.0,2.5,16.8,190.0,187.17,150.87
2018,9,29,8,45,101.5,199.5,2.45,17.25,251.5,257.06,207.57
2018,9,29,9,0,154.0,231.0,2.4,17.7,313.0,345.78,277.63
2018,9,29,9,15,143.5,247.5,2.35,18.05,328.5,362.45,289.05
2018,9,29,9,30,133.0,264.0,2.3,18.4,344.0,377.9,299.61
2018,9,29,9,45,176.0,282.5,2.3,18.75,394.5,439.88,346.93
2018,9,29,10,0,219.0,301.0,2.3,19.1,445.0,504.53,395.06
2018,9,29,10,15,346.5,272.5,2.4,19.4,511.0,616.18,479.56
2018,9,29,10,30,474.0,244.0,2.5,19.7,577.0,736.17,567.12
2018,9,29,10,45,537.5,229.5,2.55,19.95,617.0,794.6,608.03
2018,9,29,11,0,601.0,215.0,2.6,20.2,657.0,860.77,653.94
2018,9,29,11,15,371.0,285.5,2.65,20.35,559.5,687.51,526.52
2018,9,29,11,30,141.0,356.0,2.7,20.5,462.0,515.7,396.05
2018,9,29,11,45,109.0,342.5,2.75,20.65,425.0,469.24,361.64
2018,9,29,12,0,77.0,329.0,2.8,20.8,388.0,400.47,309.62
2018,9,29,12,15,90.0,334.0,2.9,20.85,402.5,418.99,324.38
2018,9,29,12,30,103.0,339.0,3.0,20.9,417.0,437.07,338.44
2018,9,29,12,45,138.0,335.5,3.05,20.95,438.0,488.13,377.59
2018,9,29,13,0,173.0,332.0,3.1,21.0,459.0,516.29,399.6
2018,9,29,13,15,160.5,325.5,3.15,20.95,440.5,493.38,382.65
2018,9,29,13,30,148.0,319.0,3.2,20.9,422.0,470.34,365.78
2018,9,29,13,45,120.5,298.0,3.25,20.9,380.0,417.82,326.23
2018,9,29,14,0,93.0,277.0,3.3,20.9,338.0,349.21,274.03
2018,9,29,14,15,116.0,265.5,3.3,20.7,337.5,370.04,291.56
2018,9,29,14,30,139.0,254.0,3.3,20.5,337.0,371.45,293.94
2018,9,29,14,45,167.0,235.0,3.35,20.35,328.0,366.4,291.52
2018,9,29,15,0,195.0,216.0,3.4,20.2,319.0,358.55,286.73
2018,9,29,15,15,152.0,200.5,3.4,20.2,276.5,303.76,243.23
2018,9,29,15,30,109.0,185.0,3.4,20.2,234.0,253.02,202.55
2018,9,29,15,45,162.0,163.5,3.35,19.7,227.0,254.65,205.04
2018,9,29,16,0,215.0,142.0,3.3,19.2,220.0,259.36,208.93
2018,9,29,16,15,266.5,116.0,3.2,18.75,198.0,242.09,193.9
2018,9,29,16,30,318.0,90.0,3.1,18.3,176.0,226.38,178.49
2018,9,29,16,45,286.5,73.0,3.05,17.9,138.0,177.15,135.57
2018,9,29,17,0,255.0,56.0,3.0,17.5,100.0,131.71,95.5
