Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,15,205.5,41.0,2.75,16.9,68.5,88.72,58.45
2018,9,29,17,30,156.0,26.0,2.5,16.3,37.0,50.65,21.53
2018,9,29,17,45,87.5,14.5,2.3,15.75,19.5,18.57,0.0
2018,9,29,18,0,19.0,3.0,2.1,15.2,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.0,14.95,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,13.3,2.0,0.0,0.0
2018,9,30,6,15,133.5,15.5,0.9,13.7,25.5,23.91,0.0
2018,9,30,6,30,251.0,29.0,0.9,14.1,49.0,70.66,34.28
2018,9,30,6,45,358.5,39.5,0.9,14.5,91.0,123.59,81.9
2018,9,30,7,0,466.0,50.0,0.9,14.9,133.0,189.13,137.16
2018,9,30,7,15,429.5,67.0,0.9,15.3,162.5,225.64,173.07
2018,9,30,7,30,393.0,84.0,0.9,15.7,192.0,253.57,200.24
2018,9,30,7,45,329.5,111.5,0.85,16.05,214.5,278.17,222.76
2018,9,30,8,0,266.0,139.0,0.8,16.4,237.0,284.85,229.14
2018,9,30,8,15,400.5,134.0,0.75,16.95,304.0,384.22,307.8
2018,9,30,8,30,535.0,129.0,0.7,17.5,371.0,486.92,385.76
2018,9,30,8,45,674.0,107.5,0.7,18.05,443.5,595.08,465.22
2018,9,30,9,0,813.0,86.0,0.7,18.6,516.0,703.81,541.37
2018,9,30,9,15,831.0,88.0,0.7,19.05,556.0,757.71,574.73
2018,9,30,9,30,849.0,90.0,0.7,19.5,596.0,810.35,607.15
2018,9,30,9,45,862.5,91.0,0.7,19.95,630.0,848.1,629.08
2018,9,30,10,0,876.0,92.0,0.7,20.4,664.0,891.3,654.43
2018,9,30,10,15,884.5,93.5,0.8,20.7,691.0,928.04,677.5
2018,9,30,10,30,893.0,95.0,0.9,21.0,718.0,961.78,698.67
2018,9,30,10,45,860.5,112.0,1.05,21.3,726.0,981.53,711.93
2018,9,30,11,0,828.0,129.0,1.2,21.6,734.0,985.57,715.42
2018,9,30,11,15,730.0,174.0,1.3,21.8,713.5,957.62,698.14
2018,9,30,11,30,632.0,219.0,1.4,22.0,693.0,914.49,671.22
2018,9,30,11,45,689.5,194.0,1.5,22.2,713.5,951.38,696.37
2018,9,30,12,0,747.0,169.0,1.6,22.4,734.0,983.92,717.7
2018,9,30,12,15,793.5,148.5,1.65,22.45,745.5,998.24,727.15
2018,9,30,12,30,840.0,128.0,1.7,22.5,757.0,1017.08,739.83
2018,9,30,12,45,855.5,119.0,1.8,22.6,750.5,1012.65,738.29
2018,9,30,13,0,871.0,110.0,1.9,22.7,744.0,992.14,726.74
2018,9,30,13,15,709.5,169.0,1.95,22.55,676.0,903.15,670.31
2018,9,30,13,30,548.0,228.0,2.0,22.4,608.0,787.71,593.01
2018,9,30,13,45,437.5,247.0,2.05,22.2,543.0,689.84,525.09
2018,9,30,14,0,327.0,266.0,2.1,22.0,478.0,579.28,445.95
2018,9,30,14,15,209.0,248.5,2.15,21.7,381.5,430.94,336.48
2018,9,30,14,30,91.0,231.0,2.2,21.4,285.0,293.29,230.34
2018,9,30,14,45,201.5,218.5,2.25,21.15,327.0,375.64,297.76
2018,9,30,15,0,312.0,206.0,2.3,20.9,369.0,446.19,353.82
2018,9,30,15,15,220.5,194.5,2.3,20.9,304.5,356.39,283.35
2018,9,30,15,30,129.0,183.0,2.3,20.9,240.0,263.81,210.09
2018,9,30,15,45,111.5,162.0,2.45,20.25,207.5,225.02,179.91
2018,9,30,16,0,94.0,141.0,2.6,19.6,175.0,188.13,150.41
2018,9,30,16,15,82.5,121.5,2.6,19.2,148.0,150.16,119.24
2018,9,30,16,30,71.0,102.0,2.6,18.8,121.0,122.17,95.75
2018,9,30,16,45,51.0,81.0,2.55,18.45,93.0,91.3,69.67
2018,9,30,17,0,31.0,60.0,2.5,18.1,65.0,63.03,45.76
2018,9,30,17,15,25.5,41.0,2.35,17.65,44.0,42.35,27.67
2018,9,30,17,30,20.0,22.0,2.2,17.2,23.0,21.95,6.13
2018,9,30,17,45,18.0,12.5,2.1,16.8,12.5,11.94,0.0
2018,9,30,18,0,16.0,3.0,2.0,16.4,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,1.85,16.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,13.0,5.5,4.69,0.0
2018,10,1,6,30,0.0,10.0,1.0,13.3,10.0,8.22,0.0
2018,10,1,6,45,0.0,15.5,1.0,13.65,15.5,12.75,4.95
2018,10,1,7,0,0.0,21.0,1.0,14.0,21.0,17.29,9.07
2018,10,1,7,15,0.0,28.0,1.0,14.4,28.0,23.08,14.17
2018,10,1,7,30,0.0,35.0,1.0,14.8,35.0,28.88,19.2
2018,10,1,7,45,0.0,51.5,0.95,15.25,51.5,42.6,30.89
2018,10,1,8,0,0.0,68.0,0.9,15.7,68.0,56.37,42.43
2018,10,1,8,15,0.0,77.5,0.9,16.3,77.5,64.38,48.92
2018,10,1,8,30,0.0,87.0,0.9,16.9,87.0,72.54,55.45
2018,10,1,8,45,0.0,82.0,0.9,17.55,82.0,68.09,51.42
2018,10,1,9,0,0.0,77.0,0.9,18.2,77.0,63.93,47.7
2018,10,1,9,15,1.5,108.0,0.9,18.65,109.0,91.82,70.38
2018,10,1,9,30,3.0,139.0,0.9,19.1,141.0,120.82,93.52
2018,10,1,9,45,5.5,160.5,0.85,19.5,164.0,142.55,110.53
2018,10,1,10,0,8.0,182.0,0.8,19.9,187.0,164.69,127.63
2018,10,1,10,15,21.5,220.5,0.8,20.3,235.0,213.49,165.71
2018,10,1,10,30,35.0,259.0,0.8,20.7,283.0,281.39,217.34
2018,10,1,10,45,88.0,296.0,0.8,21.15,359.0,373.0,286.5
2018,10,1,11,0,141.0,333.0,0.8,21.6,435.0,487.99,369.6
2018,10,1,11,15,144.0,335.0,0.9,21.85,441.0,495.54,374.08
2018,10,1,11,30,147.0,337.0,1.0,22.1,447.0,502.49,379.14
2018,10,1,11,45,231.0,334.5,1.05,22.35,508.0,586.25,440.54
2018,10,1,12,0,315.0,332.0,1.1,22.6,569.0,691.44,513.95
2018,10,1,12,15,322.5,331.5,1.2,22.75,573.0,697.57,517.9
2018,10,1,12,30,330.0,331.0,1.3,22.9,577.0,702.02,521.81
2018,10,1,12,45,336.5,320.5,1.4,23.0,567.5,692.64,516.65
2018,10,1,13,0,343.0,310.0,1.5,23.1,558.0,681.51,510.38
2018,10,1,13,15,374.5,294.0,1.6,23.05,558.0,686.64,516.29
2018,10,1,13,30,406.0,278.0,1.7,23.0,558.0,688.81,520.01
2018,10,1,13,45,376.5,273.5,1.8,22.95,525.0,644.67,489.85
2018,10,1,14,0,347.0,269.0,1.9,22.9,492.0,600.76,459.66
2018,10,1,14,15,327.5,257.0,1.9,22.6,458.5,557.79,429.89
2018,10,1,14,30,308.0,245.0,1.9,22.3,425.0,515.13,399.81
2018,10,1,14,45,249.0,234.0,1.9,22.0,373.0,443.98,347.15
2018,10,1,15,0,190.0,223.0,1.9,21.7,321.0,363.57,286.51
2018,10,1,15,15,167.0,204.0,1.9,21.7,284.5,318.64,252.25
2018,10,1,15,30,144.0,185.0,1.9,21.7,248.0,275.77,218.85
2018,10,1,15,45,142.5,161.5,1.75,20.95,218.0,242.49,193.18
2018,10,1,16,0,141.0,138.0,1.6,20.2,188.0,209.29,166.84
2018,10,1,16,15,81.5,107.5,1.55,19.75,135.5,142.83,112.72
2018,10,1,16,30,22.0,77.0,1.5,19.3,83.0,77.84,59.34
2018,10,1,16,45,21.5,63.5,1.45,18.85,68.0,64.05,47.55
2018,10,1,17,0,21.0,50.0,1.4,18.4,53.0,50.43,35.56
2018,10,1,17,15,10.5,31.0,1.4,18.0,32.5,29.39,17.61
2018,10,1,17,30,0.0,12.0,1.4,17.6,12.0,9.88,0.0
2018,10,1,17,45,0.0,6.0,1.4,17.2,6.0,5.12,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.2,14.95,2.0,1.71,0.0
2018,10,2,6,30,0.0,4.0,1.3,15.2,4.0,3.28,0.0
2018,10,2,6,45,0.0,6.0,1.35,15.45,6.0,4.92,0.0
2018,10,2,7,0,0.0,8.0,1.4,15.7,8.0,6.56,0.0
2018,10,2,7,15,0.0,10.5,1.35,16.2,10.5,8.63,1.71
2018,10,2,7,30,0.0,13.0,1.3,16.7,13.0,10.69,3.49
2018,10,2,7,45,43.5,51.0,1.25,17.25,66.5,69.0,52.97
2018,10,2,8,0,87.0,89.0,1.2,17.8,120.0,132.26,105.89
2018,10,2,8,15,114.0,124.5,1.25,18.4,171.5,189.11,152.31
2018,10,2,8,30,141.0,160.0,1.3,19.0,223.0,249.3,200.28
2018,10,2,8,45,123.0,178.0,1.35,19.65,237.0,263.15,210.0
2018,10,2,9,0,105.0,196.0,1.4,20.3,251.0,275.06,218.05
2018,10,2,9,15,136.5,221.5,1.45,20.75,298.5,331.56,261.6
2018,10,2,9,30,168.0,247.0,1.5,21.2,346.0,390.63,305.96
2018,10,2,9,45,146.5,271.0,1.55,21.7,361.0,405.01,314.67
2018,10,2,10,0,125.0,295.0,1.6,22.2,376.0,417.54,322.11
2018,10,2,10,15,111.5,301.0,1.6,22.55,375.5,397.2,305.85
2018,10,2,10,30,98.0,307.0,1.6,22.9,375.0,393.53,302.02
2018,10,2,10,45,121.5,322.5,1.65,23.25,409.0,455.42,347.36
2018,10,2,11,0,145.0,338.0,1.7,23.6,443.0,498.43,378.08
2018,10,2,11,15,212.0,337.5,1.65,23.9,493.5,567.36,428.12
2018,10,2,11,30,279.0,337.0,1.6,24.2,544.0,658.67,491.86
2018,10,2,11,45,320.0,326.5,1.6,24.45,565.0,690.72,513.73
2018,10,2,12,0,361.0,316.0,1.6,24.7,586.0,721.48,535.04
2018,10,2,12,15,350.5,317.0,1.5,24.8,577.5,710.82,526.27
2018,10,2,12,30,340.0,318.0,1.4,24.9,569.0,698.53,516.86
2018,10,2,12,45,232.5,313.0,1.35,25.05,483.5,581.22,433.35
2018,10,2,13,0,125.0,308.0,1.3,25.2,398.0,444.84,334.7
2018,10,2,13,15,79.5,273.5,1.35,25.15,330.0,340.81,259.17
2018,10,2,13,30,34.0,239.0,1.4,25.1,262.0,259.7,197.95
2018,10,2,13,45,176.0,247.5,1.45,25.05,360.5,415.37,319.36
2018,10,2,14,0,318.0,256.0,1.5,25.0,459.0,561.58,427.68
2018,10,2,14,15,276.0,254.0,1.6,24.85,423.5,511.57,390.97
2018,10,2,14,30,234.0,252.0,1.7,24.7,388.0,447.73,345.12
2018,10,2,14,45,190.5,236.0,1.85,24.5,341.5,387.18,300.78
2018,10,2,15,0,147.0,220.0,2.0,24.3,295.0,330.03,257.86
2018,10,2,15,15,180.5,196.0,2.0,24.3,280.0,319.6,251.16
2018,10,2,15,30,214.0,172.0,2.0,24.3,265.0,317.05,249.77
2018,10,2,15,45,213.0,151.5,2.2,23.6,235.0,282.3,223.4
2018,10,2,16,0,212.0,131.0,2.4,22.9,205.0,247.38,196.03
2018,10,2,16,15,236.5,101.0,2.5,22.35,171.0,213.64,168.36
2018,10,2,16,30,261.0,71.0,2.6,21.8,137.0,185.08,143.35
2018,10,2,16,45,217.0,59.0,2.65,21.3,105.5,140.55,105.32
2018,10,2,17,0,173.0,47.0,2.7,20.8,74.0,95.77,67.23
2018,10,2,17,15,91.0,29.5,2.7,20.2,43.5,50.14,30.51
2018,10,2,17,30,9.0,12.0,2.7,19.6,13.0,11.34,0.0
2018,10,2,17,45,4.5,6.0,2.7,19.0,6.5,5.44,0.0
2018,10,2,18,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.65,15.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.6,15.5,2.0,0.0,0.0
2018,10,3,6,15,37.5,12.5,0.65,15.7,14.0,13.94,0.0
2018,10,3,6,30,59.0,22.0,0.7,15.9,26.0,32.33,11.41
2018,10,3,6,45,256.0,33.0,0.75,16.1,73.0,98.51,64.77
2018,10,3,7,0,453.0,44.0,0.8,16.3,120.0,183.43,132.32
2018,10,3,7,15,330.0,54.5,0.8,16.55,120.0,178.66,136.48
2018,10,3,7,30,207.0,65.0,0.8,16.8,120.0,161.68,127.54
2018,10,3,7,45,138.0,83.0,0.8,17.05,123.0,152.81,122.16
2018,10,3,8,0,69.0,101.0,0.8,17.3,126.0,135.58,108.29
2018,10,3,8,15,255.5,116.5,0.9,17.6,226.5,273.03,221.42
2018,10,3,8,30,442.0,132.0,1.0,17.9,327.0,435.46,348.86
2018,10,3,8,45,559.5,120.0,1.05,18.2,393.0,534.76,423.63
2018,10,3,9,0,677.0,108.0,1.1,18.5,459.0,636.45,498.4
2018,10,3,9,15,387.0,148.0,1.15,18.85,352.0,478.86,377.67
2018,10,3,9,30,97.0,188.0,1.2,19.2,245.0,269.94,213.03
2018,10,3,9,45,75.5,216.0,1.25,19.55,262.0,269.28,212.24
2018,10,3,10,0,54.0,244.0,1.3,19.9,279.0,281.96,220.57
2018,10,3,10,15,89.0,278.5,1.35,20.2,338.5,352.58,274.8
2018,10,3,10,30,124.0,313.0,1.4,20.5,398.0,445.09,343.47
2018,10,3,10,45,165.0,326.0,1.45,20.85,442.5,502.4,385.21
2018,10,3,11,0,206.0,339.0,1.5,21.2,487.0,560.78,427.21
2018,10,3,11,15,291.0,323.0,1.6,21.3,535.5,652.76,494.24
2018,10,3,11,30,376.0,307.0,1.7,21.4,584.0,724.47,545.96
2018,10,3,11,45,497.0,259.5,1.8,21.5,627.5,819.87,614.13
2018,10,3,12,0,618.0,212.0,1.9,21.6,671.0,900.85,671.25
2018,10,3,12,15,626.0,205.5,2.0,21.6,668.0,900.33,671.18
2018,10,3,12,30,634.0,199.0,2.1,21.6,665.0,896.61,669.94
2018,10,3,12,45,729.5,156.5,2.2,21.55,684.0,937.4,698.74
2018,10,3,13,0,825.0,114.0,2.3,21.5,703.0,964.36,717.94
2018,10,3,13,15,837.0,105.5,2.35,21.3,688.5,949.15,709.31
2018,10,3,13,30,849.0,97.0,2.4,21.1,674.0,919.58,691.5
2018,10,3,13,45,839.0,96.0,2.45,20.95,647.0,885.54,670.52
2018,10,3,14,0,829.0,95.0,2.5,20.8,620.0,857.88,653.77
2018,10,3,14,15,817.5,92.5,2.5,20.6,586.5,815.01,625.98
2018,10,3,14,30,806.0,90.0,2.5,20.4,553.0,770.01,596.44
2018,10,3,14,45,790.5,87.0,2.55,20.25,514.5,719.49,562.68
2018,10,3,15,0,775.0,84.0,2.6,20.1,476.0,667.7,527.35
2018,10,3,15,15,751.0,80.5,2.6,20.1,432.0,608.7,483.68
2018,10,3,15,30,727.0,77.0,2.6,20.1,388.0,549.9,438.67
2018,10,3,15,45,607.5,85.5,2.5,19.75,324.5,452.69,362.48
2018,10,3,16,0,488.0,94.0,2.4,19.4,261.0,358.69,287.25
2018,10,3,16,15,327.5,93.0,2.3,19.1,197.5,255.57,203.45
2018,10,3,16,30,167.0,92.0,2.2,18.8,134.0,163.13,127.89
2018,10,3,16,45,190.5,69.5,2.1,18.5,107.0,136.49,103.52
2018,10,3,17,0,214.0,47.0,2.0,18.2,80.0,112.49,80.04
2018,10,3,17,15,199.5,34.0,1.9,17.8,55.5,81.39,50.76
2018,10,3,17,30,185.0,21.0,1.8,17.4,31.0,48.97,0.0
2018,10,3,17,45,92.5,10.5,1.65,16.95,15.5,15.47,0.0
2018,10,3,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.7,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,10,4,6,15,19.0,12.0,1.9,14.0,12.0,11.94,0.0
2018,10,4,6,30,22.0,21.0,2.1,14.2,22.0,23.7,6.3
2018,10,4,6,45,33.5,40.0,2.25,14.45,44.0,44.16,29.21
2018,10,4,7,0,45.0,59.0,2.4,14.7,66.0,67.3,49.66
2018,10,4,7,15,77.5,77.0,2.45,14.9,95.0,103.58,80.67
2018,10,4,7,30,110.0,95.0,2.5,15.1,124.0,139.55,111.61
2018,10,4,7,45,102.0,109.5,2.55,15.3,140.5,156.87,126.98
2018,10,4,8,0,94.0,124.0,2.6,15.5,157.0,173.27,140.99
2018,10,4,8,15,82.5,140.5,2.7,15.75,172.5,178.91,145.58
2018,10,4,8,30,71.0,157.0,2.8,16.0,188.0,192.06,156.02
2018,10,4,8,45,84.0,186.5,2.9,16.25,227.0,234.58,190.47
2018,10,4,9,0,97.0,216.0,3.0,16.5,266.0,278.62,225.54
2018,10,4,9,15,110.0,234.5,3.05,16.75,295.5,326.74,263.24
2018,10,4,9,30,123.0,253.0,3.1,17.0,325.0,362.16,290.49
2018,10,4,9,45,112.0,265.5,3.2,17.2,333.5,371.2,296.44
2018,10,4,10,0,101.0,278.0,3.3,17.4,342.0,361.32,287.9
2018,10,4,10,15,112.5,294.5,3.4,17.55,369.0,411.29,326.23
2018,10,4,10,30,124.0,311.0,3.5,17.7,396.0,443.76,350.68
2018,10,4,10,45,112.0,316.0,3.55,17.85,394.0,440.73,347.33
2018,10,4,11,0,100.0,321.0,3.6,18.0,392.0,415.94,327.75
2018,10,4,11,15,151.5,330.5,3.65,18.1,440.5,500.68,393.38
2018,10,4,11,30,203.0,340.0,3.7,18.2,489.0,565.21,442.56
2018,10,4,11,45,282.5,320.0,3.8,18.25,528.0,647.06,505.1
2018,10,4,12,0,362.0,300.0,3.9,18.3,567.0,706.31,550.56
2018,10,4,12,15,420.5,284.0,3.9,18.3,592.5,768.01,596.1
2018,10,4,12,30,479.0,268.0,3.9,18.3,618.0,806.58,625.09
2018,10,4,12,45,605.0,210.5,3.95,18.25,644.5,871.8,675.49
2018,10,4,13,0,731.0,153.0,4.0,18.2,671.0,923.05,712.28
2018,10,4,13,15,784.5,128.5,3.95,18.1,670.0,924.97,713.96
2018,10,4,13,30,838.0,104.0,3.9,18.0,669.0,927.88,716.87
2018,10,4,13,45,821.0,104.0,3.9,17.9,639.0,888.26,690.21
2018,10,4,14,0,804.0,104.0,3.9,17.8,609.0,846.35,662.03
2018,10,4,14,15,815.5,95.0,3.85,17.7,583.0,816.21,641.91
2018,10,4,14,30,827.0,86.0,3.8,17.6,557.0,782.17,618.78
2018,10,4,14,45,814.5,82.0,3.8,17.5,518.5,731.88,583.68
2018,10,4,15,0,802.0,78.0,3.8,17.4,480.0,680.02,546.96
2018,10,4,15,15,778.5,75.5,3.8,17.4,436.0,621.24,502.61
2018,10,4,15,30,755.0,73.0,3.8,17.4,392.0,562.53,456.48
2018,10,4,15,45,727.0,68.0,3.7,16.95,345.5,498.92,405.65
2018,10,4,16,0,699.0,63.0,3.6,16.5,299.0,436.64,354.1
2018,10,4,16,15,650.0,58.5,3.5,16.1,250.0,367.17,294.97
2018,10,4,16,30,601.0,54.0,3.4,15.7,201.0,303.33,238.7
2018,10,4,16,45,535.0,47.0,3.3,15.3,155.0,235.24,178.12
2018,10,4,17,0,469.0,40.0,3.2,14.9,109.0,174.72,123.57
2018,10,4,17,15,328.5,30.0,3.1,14.45,69.0,104.64,63.85
2018,10,4,17,30,188.0,20.0,3.0,14.0,29.0,47.98,0.0
2018,10,4,17,45,94.0,10.0,2.9,13.5,14.5,15.16,0.0
2018,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,6,15,139.5,11.5,1.5,10.5,20.5,22.64,0.0
2018,10,5,6,30,279.0,23.0,1.5,11.1,41.0,71.72,20.88
2018,10,5,6,45,406.5,31.0,1.5,11.75,83.5,131.32,86.36
2018,10,5,7,0,534.0,39.0,1.5,12.4,126.0,202.53,147.83
2018,10,5,7,15,601.5,45.0,1.4,12.7,175.0,267.93,206.71
2018,10,5,7,30,669.0,51.0,1.3,13.0,224.0,340.73,270.57
2018,10,5,7,45,710.5,55.0,1.2,13.35,273.0,406.18,326.72
2018,10,5,8,0,752.0,59.0,1.1,13.7,322.0,475.0,383.03
2018,10,5,8,15,780.0,62.0,1.1,14.2,369.0,537.81,432.61
2018,10,5,8,30,808.0,65.0,1.1,14.7,416.0,601.68,480.94
2018,10,5,8,45,794.5,76.0,1.1,15.2,451.0,647.17,513.49
2018,10,5,9,0,781.0,87.0,1.1,15.7,486.0,688.9,541.47
2018,10,5,9,15,599.5,150.0,1.1,16.3,470.0,656.29,513.48
2018,10,5,9,30,418.0,213.0,1.1,16.9,454.0,593.99,463.52
2018,10,5,9,45,631.5,155.0,1.1,17.5,543.0,741.34,571.58
2018,10,5,10,0,845.0,97.0,1.1,18.1,632.0,884.84,665.14
2018,10,5,10,15,875.0,89.5,1.05,18.65,664.0,920.38,683.36
2018,10,5,10,30,905.0,82.0,1.0,19.2,696.0,963.36,707.44
2018,10,5,10,45,909.0,83.5,0.95,19.75,714.5,989.45,720.2
2018,10,5,11,0,913.0,85.0,0.9,20.3,733.0,1011.95,730.79
2018,10,5,11,15,840.5,117.0,0.9,20.65,720.5,1001.44,722.38
2018,10,5,11,30,768.0,149.0,0.9,21.0,708.0,972.2,702.83
2018,10,5,11,45,562.5,226.5,0.9,21.3,637.0,852.01,624.23
2018,10,5,12,0,357.0,304.0,0.9,21.6,566.0,706.48,523.15
2018,10,5,12,15,507.5,248.0,1.05,21.6,617.5,818.69,605.81
2018,10,5,12,30,658.0,192.0,1.2,21.6,669.0,914.41,672.07
2018,10,5,12,45,781.0,138.5,1.4,21.6,695.5,961.99,705.08
2018,10,5,13,0,904.0,85.0,1.6,21.6,722.0,997.35,730.81
2018,10,5,13,15,800.5,123.0,1.75,21.65,675.0,934.47,692.08
2018,10,5,13,30,697.0,161.0,1.9,21.7,628.0,865.93,649.51
2018,10,5,13,45,764.5,128.0,2.05,21.75,621.0,863.6,650.96
2018,10,5,14,0,832.0,95.0,2.2,21.8,614.0,860.53,651.27
2018,10,5,14,15,839.0,86.5,2.35,21.55,585.0,817.83,624.99
2018,10,5,14,30,846.0,78.0,2.5,21.3,556.0,780.58,602.29
2018,10,5,14,45,829.0,75.5,2.6,21.1,516.0,728.53,567.99
2018,10,5,15,0,812.0,73.0,2.7,20.9,476.0,681.13,536.41
2018,10,5,15,15,781.0,72.5,2.7,20.9,430.5,619.26,491.09
2018,10,5,15,30,750.0,72.0,2.7,20.9,385.0,558.11,444.26
2018,10,5,15,45,723.5,67.0,2.9,20.3,339.0,495.62,396.43
2018,10,5,16,0,697.0,62.0,3.1,19.7,293.0,434.31,347.29
2018,10,5,16,15,602.5,62.0,3.1,19.15,238.0,350.78,278.4
2018,10,5,16,30,508.0,62.0,3.1,18.6,183.0,275.75,214.9
2018,10,5,16,45,402.5,52.0,3.1,18.05,133.5,197.36,148.35
2018,10,5,17,0,297.0,42.0,3.1,17.5,84.0,129.27,90.81
2018,10,5,17,15,232.0,30.5,3.2,16.95,55.0,84.7,50.42
2018,10,5,17,30,167.0,19.0,3.3,16.4,26.0,43.82,0.0
2018,10,5,17,45,83.5,9.5,3.4,15.9,13.0,8.11,0.0
2018,10,5,18,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,6,6,15,145.5,10.5,2.05,11.9,19.5,22.68,0.0
2018,10,6,6,30,291.0,21.0,2.2,12.5,39.0,72.23,15.52
2018,10,6,6,45,422.5,28.5,2.4,13.05,81.5,133.45,86.81
2018,10,6,7,0,554.0,36.0,2.6,13.6,124.0,206.55,150.3
2018,10,6,7,15,624.0,41.0,2.6,14.25,173.5,272.93,210.27
2018,10,6,7,30,694.0,46.0,2.6,14.9,223.0,346.98,275.62
2018,10,6,7,45,739.0,49.0,2.6,15.5,273.5,414.25,334.01
2018,10,6,8,0,784.0,52.0,2.6,16.1,324.0,481.92,390.59
2018,10,6,8,15,814.5,55.0,2.7,16.7,373.0,547.15,443.32
2018,10,6,8,30,845.0,58.0,2.8,17.3,422.0,613.67,495.1
2018,10,6,8,45,866.5,60.0,2.9,17.95,467.0,673.69,539.71
2018,10,6,9,0,888.0,62.0,3.0,18.6,512.0,733.28,580.89
2018,10,6,9,15,900.5,64.5,3.0,19.0,551.5,785.67,616.04
2018,10,6,9,30,913.0,67.0,3.0,19.4,591.0,836.15,649.21
2018,10,6,9,45,920.5,70.5,3.05,19.8,624.5,881.35,678.47
2018,10,6,10,0,928.0,74.0,3.1,20.2,658.0,923.72,705.46
2018,10,6,10,15,936.5,74.5,3.1,20.5,685.0,960.39,728.2
2018,10,6,10,30,945.0,75.0,3.1,20.8,712.0,993.86,748.66
2018,10,6,10,45,951.0,75.5,3.15,21.05,731.5,1021.52,765.71
2018,10,6,11,0,957.0,76.0,3.2,21.3,751.0,1045.5,780.39
2018,10,6,11,15,960.0,76.5,3.25,21.5,762.5,1062.65,790.79
2018,10,6,11,30,963.0,77.0,3.3,21.7,774.0,1075.79,798.73
2018,10,6,11,45,964.0,76.5,3.35,21.9,777.0,1081.6,802.03
2018,10,6,12,0,965.0,76.0,3.4,22.1,780.0,1083.25,802.83
2018,10,6,12,15,963.0,76.0,3.5,22.2,774.5,1078.28,800.22
2018,10,6,12,30,961.0,76.0,3.6,22.3,769.0,1069.19,795.06
2018,10,6,12,45,958.0,75.5,3.7,22.4,756.0,1054.41,786.28
2018,10,6,13,0,955.0,75.0,3.8,22.5,743.0,1035.67,774.96
2018,10,6,13,15,949.0,74.0,3.85,22.5,721.5,1009.56,758.71
2018,10,6,13,30,943.0,73.0,3.9,22.5,700.0,979.84,740.05
2018,10,6,13,45,934.5,72.0,3.95,22.55,671.5,944.41,717.28
2018,10,6,14,0,926.0,71.0,4.0,22.6,643.0,905.87,692.26
2018,10,6,14,15,914.0,69.5,4.05,22.55,608.0,860.9,662.77
2018,10,6,14,30,902.0,68.0,4.1,22.5,573.0,813.56,631.25
2018,10,6,14,45,886.5,66.0,4.2,22.4,532.5,760.84,595.69
2018,10,6,15,0,871.0,64.0,4.3,22.3,492.0,706.63,558.36
2018,10,6,15,15,849.0,62.0,4.3,22.3,446.5,646.89,514.96
2018,10,6,15,30,827.0,60.0,4.3,22.3,401.0,586.94,468.5
2018,10,6,15,45,794.0,57.0,4.25,21.9,352.0,523.51,418.34
2018,10,6,16,0,761.0,54.0,4.2,21.5,303.0,457.41,364.37
2018,10,6,16,15,709.5,50.5,3.95,20.95,252.0,384.6,303.23
2018,10,6,16,30,658.0,47.0,3.7,20.4,201.0,316.43,243.97
2018,10,6,16,45,576.0,41.5,3.45,19.8,152.5,241.37,178.6
2018,10,6,17,0,494.0,36.0,3.2,19.2,104.0,177.08,121.85
2018,10,6,17,15,345.0,26.5,3.2,18.6,64.5,104.63,59.14
2018,10,6,17,30,196.0,17.0,3.2,18.0,25.0,40.12,0.0
2018,10,6,17,45,98.0,8.5,3.15,17.4,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.0,3.75,13.65,19.5,23.77,0.0
2018,10,7,6,30,298.0,22.0,3.9,14.1,39.0,74.56,9.31
2018,10,7,6,45,431.0,29.5,4.1,14.5,82.0,137.52,88.93
2018,10,7,7,0,564.0,37.0,4.3,14.9,125.0,211.6,153.76
2018,10,7,7,15,633.5,42.5,4.5,15.35,175.0,279.18,215.34
2018,10,7,7,30,703.0,48.0,4.7,15.8,225.0,354.31,282.55
2018,10,7,7,45,746.0,51.5,4.85,16.3,275.5,421.87,342.32
2018,10,7,8,0,789.0,55.0,5.0,16.8,326.0,492.9,402.93
2018,10,7,8,15,817.0,58.5,5.05,17.25,374.5,554.19,453.82
2018,10,7,8,30,845.0,62.0,5.1,17.7,423.0,619.83,506.28
2018,10,7,8,45,864.5,64.5,5.1,18.2,467.5,679.05,551.5
2018,10,7,9,0,884.0,67.0,5.1,18.7,512.0,737.63,593.05
2018,10,7,9,15,899.0,69.0,5.1,19.1,552.0,791.13,630.19
2018,10,7,9,30,914.0,71.0,5.1,19.5,592.0,842.94,665.46
2018,10,7,9,45,924.5,72.5,5.1,19.95,625.5,888.27,695.38
2018,10,7,10,0,935.0,74.0,5.1,20.4,659.0,930.98,723.07
2018,10,7,10,15,939.5,76.0,5.1,20.7,684.5,965.88,745.4
2018,10,7,10,30,944.0,78.0,5.1,21.0,710.0,997.35,765.26
2018,10,7,10,45,945.5,80.0,5.05,21.35,728.0,1022.33,780.0
2018,10,7,11,0,947.0,82.0,5.0,21.7,746.0,1043.46,792.11
2018,10,7,11,15,946.0,84.0,4.95,21.95,756.0,1058.16,800.2
2018,10,7,11,30,945.0,86.0,4.9,22.2,766.0,1068.8,805.67
2018,10,7,11,45,941.5,87.5,4.85,22.45,767.5,1072.22,806.41
2018,10,7,12,0,938.0,89.0,4.8,22.7,769.0,1071.55,804.61
2018,10,7,12,15,937.5,88.5,4.75,22.9,764.0,1067.52,800.91
2018,10,7,12,30,937.0,88.0,4.7,23.1,759.0,1059.45,794.69
2018,10,7,12,45,934.5,87.0,4.65,23.3,746.0,1044.79,784.23
2018,10,7,13,0,932.0,86.0,4.6,23.5,733.0,1026.25,771.36
2018,10,7,13,15,924.0,85.5,4.6,23.6,711.5,999.21,753.64
2018,10,7,13,30,916.0,85.0,4.6,23.7,690.0,968.75,733.66
2018,10,7,13,45,904.5,84.5,4.6,23.8,661.0,931.87,709.25
2018,10,7,14,0,893.0,84.0,4.6,23.9,632.0,892.17,682.8
2018,10,7,14,15,877.0,83.0,4.55,23.9,596.0,845.54,651.21
2018,10,7,14,30,861.0,82.0,4.5,23.9,560.0,796.94,617.98
2018,10,7,14,45,844.5,79.5,4.5,23.9,519.5,751.28,586.8
2018,10,7,15,0,828.0,77.0,4.5,23.9,479.0,696.87,548.74
2018,10,7,15,15,803.5,74.0,4.5,23.9,433.5,635.55,503.45
2018,10,7,15,30,779.0,71.0,4.5,23.9,388.0,574.35,456.27
2018,10,7,15,45,744.0,66.5,4.1,23.55,339.0,506.08,401.97
2018,10,7,16,0,709.0,62.0,3.7,23.2,290.0,439.87,347.8
2018,10,7,16,15,665.5,56.0,3.35,22.45,241.0,370.71,290.22
2018,10,7,16,30,622.0,50.0,3.0,21.7,192.0,305.43,233.88
2018,10,7,16,45,551.5,42.5,2.7,20.95,145.0,235.56,173.13
2018,10,7,17,0,481.0,35.0,2.4,20.2,98.0,172.65,117.65
2018,10,7,17,15,335.0,26.0,2.35,19.6,60.5,101.43,54.57
2018,10,7,17,30,189.0,17.0,2.3,19.0,23.0,39.17,0.0
2018,10,7,17,45,94.5,8.5,2.25,18.35,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,6,15,149.5,10.5,2.45,14.3,18.5,23.74,0.0
2018,10,8,6,30,299.0,21.0,2.6,14.9,37.0,74.22,0.55
2018,10,8,6,45,432.5,28.0,2.75,15.55,79.0,135.88,86.61
2018,10,8,7,0,566.0,35.0,2.9,16.2,121.0,211.45,152.43
2018,10,8,7,15,634.5,39.5,3.05,16.7,170.0,277.68,212.33
2018,10,8,7,30,703.0,44.0,3.2,17.2,219.0,351.3,277.44
2018,10,8,7,45,744.5,47.5,3.4,17.75,268.5,418.01,335.65
2018,10,8,8,0,786.0,51.0,3.6,18.3,318.0,484.61,391.86
2018,10,8,8,15,814.0,53.5,3.65,18.8,365.5,547.83,443.21
2018,10,8,8,30,842.0,56.0,3.7,19.3,413.0,612.06,493.45
2018,10,8,8,45,861.5,58.0,3.75,19.75,456.5,670.44,537.04
2018,10,8,9,0,881.0,60.0,3.8,20.2,500.0,728.21,577.36
2018,10,8,9,15,895.0,61.5,3.75,20.65,538.5,780.11,612.18
2018,10,8,9,30,909.0,63.0,3.7,21.1,577.0,830.24,645.05
2018,10,8,9,45,919.0,64.5,3.65,21.55,610.0,874.86,673.45
2018,10,8,10,0,929.0,66.0,3.6,22.0,643.0,916.86,699.6
2018,10,8,10,15,936.5,66.5,3.6,22.4,669.0,952.45,721.48
2018,10,8,10,30,944.0,67.0,3.6,22.8,695.0,984.8,741.03
2018,10,8,10,45,948.0,68.0,3.55,23.15,713.5,1010.93,756.1
2018,10,8,11,0,952.0,69.0,3.5,23.5,732.0,1033.32,768.68
2018,10,8,11,15,954.5,69.5,3.45,23.75,743.0,1049.73,777.66
2018,10,8,11,30,957.0,70.0,3.4,24.0,754.0,1062.15,784.13
2018,10,8,11,45,957.5,70.0,3.35,24.25,757.0,1067.85,786.35
2018,10,8,12,0,958.0,70.0,3.3,24.5,760.0,1069.42,786.08
2018,10,8,12,15,956.0,70.0,3.2,24.65,754.5,1064.32,781.54
2018,10,8,12,30,954.0,70.0,3.1,24.8,749.0,1055.13,774.55
2018,10,8,12,45,950.0,70.5,3.0,24.95,736.0,1040.53,764.22
2018,10,8,13,0,946.0,71.0,2.9,25.1,723.0,1022.02,751.55
2018,10,8,13,15,940.5,69.5,2.85,25.15,702.0,995.83,734.74
2018,10,8,13,30,935.0,68.0,2.8,25.2,681.0,966.07,715.68
2018,10,8,13,45,926.0,67.5,2.7,25.2,653.0,930.92,692.8
2018,10,8,14,0,917.0,67.0,2.6,25.2,625.0,892.75,667.87
2018,10,8,14,15,905.0,66.0,2.55,25.15,590.5,848.64,639.32
2018,10,8,14,30,893.0,65.0,2.5,25.1,556.0,802.2,608.93
2018,10,8,14,45,876.5,63.5,2.45,25.0,515.5,749.67,574.02
2018,10,8,15,0,860.0,62.0,2.4,24.9,475.0,695.78,537.62
2018,10,8,15,15,837.5,59.5,2.4,24.9,430.0,635.64,495.39
2018,10,8,15,30,815.0,57.0,2.4,24.9,385.0,575.41,450.17
2018,10,8,15,45,782.0,54.0,2.25,24.45,336.5,512.73,401.64
2018,10,8,16,0,749.0,51.0,2.1,24.0,288.0,447.41,349.43
2018,10,8,16,15,699.0,47.5,1.95,23.25,238.5,376.1,291.13
2018,10,8,16,30,649.0,44.0,1.8,22.5,189.0,309.32,234.33
2018,10,8,16,45,567.5,38.0,1.65,21.7,141.5,234.68,170.58
2018,10,8,17,0,486.0,32.0,1.5,20.9,94.0,169.35,113.79
2018,10,8,17,15,326.5,23.5,1.55,20.1,57.0,96.59,48.27
2018,10,8,17,30,167.0,15.0,1.6,19.3,20.0,34.56,0.0
2018,10,8,17,45,83.5,7.5,1.7,18.5,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,15,121.5,10.0,0.7,12.2,16.5,20.83,0.0
2018,10,9,6,30,243.0,20.0,0.8,12.7,33.0,64.58,0.0
2018,10,9,6,45,377.5,29.0,0.9,13.2,73.5,127.13,81.65
2018,10,9,7,0,512.0,38.0,1.0,13.7,114.0,201.46,146.36
2018,10,9,7,15,528.5,47.5,1.05,14.25,152.5,251.34,193.23
2018,10,9,7,30,545.0,57.0,1.1,14.8,191.0,302.7,239.85
2018,10,9,7,45,529.5,73.0,1.1,15.35,226.5,347.03,278.93
2018,10,9,8,0,514.0,89.0,1.1,15.9,262.0,388.46,313.6
2018,10,9,8,15,665.5,75.5,1.05,16.55,333.5,493.23,395.82
2018,10,9,8,30,817.0,62.0,1.0,17.2,405.0,604.57,479.3
2018,10,9,8,45,839.0,64.0,0.95,17.85,449.0,663.4,519.83
2018,10,9,9,0,861.0,66.0,0.9,18.5,493.0,721.9,557.28
2018,10,9,9,15,876.0,67.5,0.85,19.15,531.5,773.65,588.82
2018,10,9,9,30,891.0,69.0,0.8,19.8,570.0,823.76,618.39
2018,10,9,9,45,902.0,70.5,0.7,20.45,603.0,868.51,642.68
2018,10,9,10,0,913.0,72.0,0.6,21.1,636.0,910.75,664.59
2018,10,9,10,15,922.0,73.0,0.65,21.7,663.0,947.77,685.87
2018,10,9,10,30,931.0,74.0,0.7,22.3,690.0,981.7,705.1
2018,10,9,10,45,906.5,86.5,0.7,22.9,700.0,993.51,709.47
2018,10,9,11,0,882.0,99.0,0.7,23.5,710.0,1000.28,711.16
2018,10,9,11,15,853.5,113.5,0.9,23.75,712.0,1013.0,721.98
2018,10,9,11,30,825.0,128.0,1.1,24.0,714.0,1009.29,722.4
2018,10,9,11,45,773.5,150.5,1.35,24.25,701.5,994.38,716.58
2018,10,9,12,0,722.0,173.0,1.6,24.5,689.0,968.44,703.3
2018,10,9,12,15,664.5,194.5,1.8,24.45,667.0,930.73,682.05
2018,10,9,12,30,607.0,216.0,2.0,24.4,645.0,889.11,657.39
2018,10,9,12,45,604.5,211.5,2.2,24.4,632.0,873.84,649.93
2018,10,9,13,0,602.0,207.0,2.4,24.4,619.0,855.73,640.06
2018,10,9,13,15,636.0,187.0,2.65,24.15,611.0,854.21,642.66
2018,10,9,13,30,670.0,167.0,2.9,23.9,603.0,847.8,641.44
2018,10,9,13,45,726.0,139.5,3.15,23.7,593.5,847.78,644.52
2018,10,9,14,0,782.0,112.0,3.4,23.5,584.0,835.86,639.29
2018,10,9,14,15,665.0,137.0,3.55,23.1,522.0,741.09,575.01
2018,10,9,14,30,548.0,162.0,3.7,22.7,460.0,637.82,501.14
2018,10,9,14,45,647.0,125.5,3.85,22.3,452.0,656.22,518.74
2018,10,9,15,0,746.0,89.0,4.0,21.9,444.0,651.51,518.31
2018,10,9,15,15,761.5,78.0,4.0,21.9,410.0,611.7,488.22
2018,10,9,15,30,777.0,67.0,4.0,21.9,376.0,568.09,454.31
2018,10,9,15,45,741.5,63.0,4.05,20.75,327.5,500.3,401.99
2018,10,9,16,0,706.0,59.0,4.1,19.6,279.0,434.62,349.12
2018,10,9,16,15,652.5,54.5,4.0,18.9,230.0,362.9,288.56
2018,10,9,16,30,599.0,50.0,3.9,18.2,181.0,297.73,231.41
2018,10,9,16,45,510.5,43.5,3.85,17.5,134.5,223.36,166.41
2018,10,9,17,0,422.0,37.0,3.8,16.8,88.0,159.26,109.62
2018,10,9,17,15,272.0,25.5,3.7,16.15,52.5,86.99,40.6
2018,10,9,17,30,122.0,14.0,3.6,15.5,17.0,27.84,0.0
2018,10,9,17,45,61.0,7.0,3.55,14.9,8.5,0.0,0.0
