Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,6,15,74.0,10.5,0.7,11.05,14.0,16.62,0.0
2018,10,10,6,30,148.0,21.0,0.8,11.4,28.0,49.55,0.0
2018,10,10,6,45,279.5,33.0,0.85,11.8,66.5,109.25,70.86
2018,10,10,7,0,411.0,45.0,0.9,12.2,105.0,179.94,132.4
2018,10,10,7,15,460.5,54.5,0.95,12.55,146.0,235.56,182.84
2018,10,10,7,30,510.0,64.0,1.0,12.9,187.0,296.66,236.92
2018,10,10,7,45,401.0,85.0,1.0,13.25,195.0,294.72,239.45
2018,10,10,8,0,292.0,106.0,1.0,13.6,203.0,272.32,223.21
2018,10,10,8,15,182.0,131.0,0.9,14.1,194.5,251.48,205.79
2018,10,10,8,30,72.0,156.0,0.8,14.6,186.0,194.8,157.94
2018,10,10,8,45,325.0,139.5,0.75,15.05,296.5,394.43,320.41
2018,10,10,9,0,578.0,123.0,0.7,15.5,407.0,588.45,466.79
2018,10,10,9,15,711.5,103.5,0.65,16.05,481.5,698.38,542.27
2018,10,10,9,30,845.0,84.0,0.6,16.6,556.0,812.6,616.23
2018,10,10,9,45,861.5,84.5,0.55,17.15,589.5,851.25,636.84
2018,10,10,10,0,878.0,85.0,0.5,17.7,623.0,895.81,661.92
2018,10,10,10,15,885.5,86.0,0.55,18.15,648.5,930.35,682.3
2018,10,10,10,30,893.0,87.0,0.6,18.6,674.0,961.83,700.77
2018,10,10,10,45,898.0,88.5,0.65,19.0,692.5,988.23,716.17
2018,10,10,11,0,903.0,90.0,0.7,19.4,711.0,1011.13,729.46
2018,10,10,11,15,905.5,90.0,0.8,19.7,721.0,1026.12,739.35
2018,10,10,11,30,908.0,90.0,0.9,20.0,731.0,1037.31,747.1
2018,10,10,11,45,908.0,91.0,1.0,20.25,734.0,1043.28,751.88
2018,10,10,12,0,908.0,92.0,1.1,20.5,737.0,1045.33,754.38
2018,10,10,12,15,905.5,92.0,1.2,20.6,731.5,1039.74,752.65
2018,10,10,12,30,903.0,92.0,1.3,20.7,726.0,1030.29,748.62
2018,10,10,12,45,897.5,91.5,1.45,20.8,712.0,1013.44,740.77
2018,10,10,13,0,892.0,91.0,1.6,20.9,698.0,992.95,730.47
2018,10,10,13,15,884.5,90.5,1.75,20.8,677.0,967.03,716.98
2018,10,10,13,30,877.0,90.0,1.9,20.7,656.0,937.85,701.06
2018,10,10,13,45,866.5,89.0,2.05,20.65,628.0,902.25,680.37
2018,10,10,14,0,856.0,88.0,2.2,20.6,600.0,863.95,657.41
2018,10,10,14,15,841.0,86.5,2.35,20.4,565.5,827.05,635.31
2018,10,10,14,30,826.0,85.0,2.5,20.2,531.0,779.31,604.99
2018,10,10,14,45,805.5,83.0,2.65,20.0,490.5,725.16,569.32
2018,10,10,15,0,785.0,81.0,2.8,19.8,450.0,670.15,532.06
2018,10,10,15,15,758.5,77.5,2.8,19.8,405.5,608.93,486.38
2018,10,10,15,30,732.0,74.0,2.8,19.8,361.0,548.16,439.41
2018,10,10,15,45,691.5,70.5,3.0,19.0,313.5,482.27,388.5
2018,10,10,16,0,651.0,67.0,3.2,18.2,266.0,417.31,336.07
2018,10,10,16,15,591.0,61.5,3.25,17.55,217.5,344.69,275.07
2018,10,10,16,30,531.0,56.0,3.3,16.9,169.0,278.0,217.05
2018,10,10,16,45,438.0,47.5,3.35,16.25,124.0,204.07,152.79
2018,10,10,17,0,345.0,39.0,3.4,15.6,79.0,141.08,97.39
2018,10,10,17,15,214.0,25.5,3.4,15.05,46.5,74.85,30.11
2018,10,10,17,30,83.0,12.0,3.4,14.5,14.0,21.05,0.0
2018,10,10,17,45,41.5,6.0,3.35,13.95,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,1.05,10.8,5.0,4.27,0.0
2018,10,11,6,30,0.0,10.0,1.1,11.2,10.0,8.23,0.0
2018,10,11,6,45,0.0,25.0,1.15,11.65,25.0,20.84,10.76
2018,10,11,7,0,0.0,40.0,1.2,12.1,40.0,34.0,23.05
2018,10,11,7,15,4.0,60.0,1.2,12.45,61.0,53.49,40.06
2018,10,11,7,30,8.0,80.0,1.2,12.8,82.0,73.47,57.39
2018,10,11,7,45,18.5,100.5,1.15,13.2,106.5,97.57,77.98
2018,10,11,8,0,29.0,121.0,1.1,13.6,131.0,130.35,105.55
2018,10,11,8,15,40.5,142.5,1.0,14.1,158.0,160.15,130.08
2018,10,11,8,30,52.0,164.0,0.9,14.6,185.0,191.33,155.24
2018,10,11,8,45,105.5,186.5,0.8,15.1,236.0,266.82,216.15
2018,10,11,9,0,159.0,209.0,0.7,15.6,287.0,335.83,269.85
2018,10,11,9,15,297.0,203.0,0.65,16.1,362.5,459.37,365.11
2018,10,11,9,30,435.0,197.0,0.6,16.6,438.0,596.91,465.23
2018,10,11,9,45,635.0,147.5,0.55,17.15,522.5,742.13,566.57
2018,10,11,10,0,835.0,98.0,0.5,17.7,607.0,882.84,655.41
2018,10,11,10,15,845.5,99.0,0.55,18.15,633.0,919.45,675.7
2018,10,11,10,30,856.0,100.0,0.6,18.6,659.0,953.24,695.7
2018,10,11,10,45,863.5,101.0,0.6,19.05,678.0,969.83,703.67
2018,10,11,11,0,871.0,102.0,0.6,19.5,697.0,993.93,716.67
2018,10,11,11,15,876.0,101.5,0.65,19.85,708.0,1010.36,726.21
2018,10,11,11,30,881.0,101.0,0.7,20.2,719.0,1023.18,733.73
2018,10,11,11,45,883.5,100.5,0.7,20.55,722.5,1029.73,736.41
2018,10,11,12,0,886.0,100.0,0.7,20.9,726.0,1032.48,736.99
2018,10,11,12,15,887.0,99.0,0.75,21.1,721.5,1029.29,735.71
2018,10,11,12,30,888.0,98.0,0.8,21.3,717.0,1022.28,732.27
2018,10,11,12,45,886.5,96.0,0.85,21.5,704.5,1007.79,724.35
2018,10,11,13,0,885.0,94.0,0.9,21.7,692.0,989.59,714.27
2018,10,11,13,15,879.5,92.5,1.0,21.75,671.5,964.52,701.24
2018,10,11,13,30,874.0,91.0,1.1,21.8,651.0,936.11,685.95
2018,10,11,13,45,866.0,89.0,1.25,21.8,623.5,901.66,667.34
2018,10,11,14,0,858.0,87.0,1.4,21.8,596.0,864.36,646.32
2018,10,11,14,15,845.0,85.0,1.5,21.75,562.0,828.43,625.19
2018,10,11,14,30,832.0,83.0,1.6,21.7,528.0,781.55,596.02
2018,10,11,14,45,814.0,80.0,1.7,21.6,488.0,727.88,561.55
2018,10,11,15,0,796.0,77.0,1.8,21.5,448.0,673.15,525.4
2018,10,11,15,15,769.5,74.0,1.8,21.5,403.5,612.03,481.14
2018,10,11,15,30,743.0,71.0,1.8,21.5,359.0,551.33,435.33
2018,10,11,15,45,705.0,66.5,1.95,20.95,311.0,483.35,383.73
2018,10,11,16,0,667.0,62.0,2.1,20.4,263.0,419.55,332.92
2018,10,11,16,15,609.0,56.5,2.1,19.65,214.5,347.07,273.09
2018,10,11,16,30,551.0,51.0,2.1,18.9,166.0,280.35,215.85
2018,10,11,16,45,458.0,43.0,2.1,18.15,121.0,205.97,151.96
2018,10,11,17,0,365.0,35.0,2.1,17.4,76.0,142.64,96.44
2018,10,11,17,15,222.5,23.0,2.25,16.75,44.0,73.62,22.24
2018,10,11,17,30,80.0,11.0,2.4,16.1,12.0,19.81,0.0
2018,10,11,17,45,40.0,5.5,2.55,15.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,12,6,15,82.0,9.0,1.45,11.5,12.5,7.68,0.0
2018,10,12,6,30,164.0,18.0,1.5,12.0,25.0,42.86,0.0
2018,10,12,6,45,301.0,29.0,1.6,12.45,63.0,112.22,70.41
2018,10,12,7,0,438.0,40.0,1.7,12.9,101.0,185.06,135.6
2018,10,12,7,15,519.0,47.0,1.75,13.55,148.0,250.89,194.32
2018,10,12,7,30,600.0,54.0,1.8,14.2,195.0,325.92,259.81
2018,10,12,7,45,651.5,59.0,1.8,14.8,244.0,393.32,317.77
2018,10,12,8,0,703.0,64.0,1.8,15.4,293.0,463.74,375.97
2018,10,12,8,15,738.0,67.5,1.85,16.25,340.0,528.61,427.42
2018,10,12,8,30,773.0,71.0,1.9,17.1,387.0,595.31,478.2
2018,10,12,8,45,798.5,74.0,1.9,18.0,431.5,656.26,522.36
2018,10,12,9,0,824.0,77.0,1.9,18.9,476.0,717.29,563.24
2018,10,12,9,15,846.0,77.5,1.85,19.55,515.5,772.26,598.58
2018,10,12,9,30,868.0,78.0,1.8,20.2,555.0,818.41,626.88
2018,10,12,9,45,886.0,77.5,1.8,20.85,589.5,865.74,655.91
2018,10,12,10,0,904.0,77.0,1.8,21.5,624.0,911.08,683.04
2018,10,12,10,15,913.0,78.0,1.85,22.1,650.5,947.61,704.64
2018,10,12,10,30,922.0,79.0,1.9,22.7,677.0,981.08,724.14
2018,10,12,10,45,928.0,80.0,1.9,23.35,696.0,1008.34,738.75
2018,10,12,11,0,934.0,81.0,1.9,24.0,715.0,1032.03,751.07
2018,10,12,11,15,937.5,81.0,1.95,24.35,726.0,1048.28,760.25
2018,10,12,11,30,941.0,81.0,2.0,24.7,737.0,1060.63,767.17
2018,10,12,11,45,942.5,81.5,2.0,25.1,740.5,1067.58,770.01
2018,10,12,12,0,944.0,82.0,2.0,25.5,744.0,1070.48,770.52
2018,10,12,12,15,943.0,82.0,2.1,25.65,739.0,1066.16,768.79
2018,10,12,12,30,942.0,82.0,2.2,25.8,734.0,1057.82,764.68
2018,10,12,12,45,938.0,81.5,2.3,25.95,720.5,1041.89,755.86
2018,10,12,13,0,934.0,81.0,2.4,26.1,707.0,1022.12,744.67
2018,10,12,13,15,928.0,80.0,2.5,26.0,686.0,996.11,730.16
2018,10,12,13,30,922.0,79.0,2.6,25.9,665.0,966.61,713.29
2018,10,12,13,45,913.5,78.0,2.7,25.85,637.0,931.51,692.39
2018,10,12,14,0,905.0,77.0,2.8,25.8,609.0,893.42,669.26
2018,10,12,14,15,892.5,75.0,2.85,25.6,574.0,847.99,640.81
2018,10,12,14,30,880.0,73.0,2.9,25.4,539.0,800.34,610.4
2018,10,12,14,45,862.5,70.5,2.95,25.2,498.0,746.35,574.93
2018,10,12,15,0,845.0,68.0,3.0,25.0,457.0,691.15,537.85
2018,10,12,15,15,819.5,65.5,3.0,25.0,411.5,634.98,497.43
2018,10,12,15,30,794.0,63.0,3.0,25.0,366.0,573.11,450.43
2018,10,12,15,45,759.0,59.0,2.9,24.15,317.5,504.8,398.06
2018,10,12,16,0,724.0,55.0,2.8,23.3,269.0,438.53,345.12
2018,10,12,16,15,671.0,50.0,2.7,22.2,220.0,365.63,285.18
2018,10,12,16,30,618.0,45.0,2.6,21.1,171.0,297.68,226.94
2018,10,12,16,45,526.5,38.5,2.45,20.05,124.5,223.12,162.68
2018,10,12,17,0,435.0,32.0,2.3,19.0,78.0,157.78,104.55
2018,10,12,17,15,270.0,21.0,2.4,18.3,44.5,80.31,13.77
2018,10,12,17,30,105.0,10.0,2.5,17.6,11.0,22.21,0.0
2018,10,12,17,45,52.5,5.0,2.55,16.9,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.0,1.05,11.15,13.0,0.0,0.0
2018,10,13,6,30,216.0,18.0,1.1,11.7,26.0,51.98,0.0
2018,10,13,6,45,367.0,27.0,1.15,12.2,66.0,126.59,77.66
2018,10,13,7,0,518.0,36.0,1.2,12.7,106.0,203.52,148.02
2018,10,13,7,15,596.5,41.5,1.25,13.3,154.5,272.19,209.69
2018,10,13,7,30,675.0,47.0,1.3,13.9,203.0,349.3,277.06
2018,10,13,7,45,723.0,50.5,1.35,14.5,252.5,417.71,335.84
2018,10,13,8,0,771.0,54.0,1.4,15.1,302.0,490.1,395.39
2018,10,13,8,15,802.5,57.0,1.4,15.85,350.0,555.73,446.82
2018,10,13,8,30,834.0,60.0,1.4,16.6,398.0,617.73,493.45
2018,10,13,8,45,856.5,62.5,1.4,17.35,442.5,678.12,536.16
2018,10,13,9,0,879.0,65.0,1.4,18.1,487.0,738.19,575.64
2018,10,13,9,15,894.0,67.0,1.4,18.7,526.0,791.06,609.3
2018,10,13,9,30,909.0,69.0,1.4,19.3,565.0,842.23,641.06
2018,10,13,9,45,919.0,71.0,1.45,19.9,598.0,887.09,668.56
2018,10,13,10,0,929.0,73.0,1.5,20.5,631.0,929.31,693.99
2018,10,13,10,15,936.5,74.0,1.5,21.0,657.0,965.12,714.49
2018,10,13,10,30,944.0,75.0,1.5,21.5,683.0,997.68,732.75
2018,10,13,10,45,948.5,76.0,1.55,21.95,701.5,1023.89,747.78
2018,10,13,11,0,953.0,77.0,1.6,22.4,720.0,1046.38,760.54
2018,10,13,11,15,955.5,77.5,1.7,22.65,730.5,1062.41,770.69
2018,10,13,11,30,958.0,78.0,1.8,22.9,741.0,1074.45,778.51
2018,10,13,11,45,958.0,78.5,1.85,23.15,743.5,1079.89,781.59
2018,10,13,12,0,958.0,79.0,1.9,23.4,746.0,1081.21,782.31
2018,10,13,12,15,957.0,78.5,1.95,23.5,740.5,1076.17,779.68
2018,10,13,12,30,956.0,78.0,2.0,23.6,735.0,1067.05,774.68
2018,10,13,12,45,952.5,77.0,2.1,23.65,721.5,1050.78,766.09
2018,10,13,13,0,949.0,76.0,2.2,23.7,708.0,1030.62,755.06
2018,10,13,13,15,943.0,75.5,2.25,23.65,687.0,1004.87,740.12
2018,10,13,13,30,937.0,75.0,2.3,23.6,666.0,975.57,722.86
2018,10,13,13,45,928.0,73.5,2.4,23.5,637.0,938.95,701.26
2018,10,13,14,0,919.0,72.0,2.5,23.4,608.0,899.34,677.37
2018,10,13,14,15,906.0,71.0,2.55,23.25,573.0,854.19,649.03
2018,10,13,14,30,893.0,70.0,2.6,23.1,538.0,806.82,618.71
2018,10,13,14,45,875.0,68.0,2.65,22.9,497.0,752.5,583.0
2018,10,13,15,0,857.0,66.0,2.7,22.7,456.0,696.99,545.66
2018,10,13,15,15,832.0,63.0,2.7,22.7,410.0,639.99,504.62
2018,10,13,15,30,807.0,60.0,2.7,22.7,364.0,577.25,456.77
2018,10,13,15,45,771.0,56.5,2.75,21.85,315.5,508.35,404.01
2018,10,13,16,0,735.0,53.0,2.8,21.0,267.0,441.56,350.47
2018,10,13,16,15,679.0,48.5,2.75,20.15,217.5,367.34,288.63
2018,10,13,16,30,623.0,44.0,2.7,19.3,168.0,298.36,228.8
2018,10,13,16,45,523.0,37.5,2.65,18.4,121.0,218.96,160.21
2018,10,13,17,0,423.0,31.0,2.6,17.5,74.0,153.76,101.36
2018,10,13,17,15,250.0,19.0,2.7,16.75,41.0,74.0,0.0
2018,10,13,17,30,77.0,7.0,2.8,16.0,8.0,16.02,0.0
2018,10,13,17,45,38.5,3.5,2.85,15.2,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,6,15,52.5,5.5,1.4,9.85,7.5,0.0,0.0
2018,10,14,6,30,105.0,11.0,1.5,10.4,15.0,27.38,0.0
2018,10,14,6,45,126.5,17.5,1.6,10.95,29.5,56.24,32.23
2018,10,14,7,0,148.0,24.0,1.7,11.5,44.0,78.17,56.0
2018,10,14,7,15,158.0,36.5,1.75,12.1,65.5,106.09,82.03
2018,10,14,7,30,168.0,49.0,1.8,12.7,87.0,134.93,108.36
2018,10,14,7,45,86.5,71.0,1.8,13.3,91.0,113.07,91.26
2018,10,14,8,0,5.0,93.0,1.8,13.9,95.0,82.98,65.41
2018,10,14,8,15,55.5,126.0,1.9,14.55,148.5,152.43,124.3
2018,10,14,8,30,106.0,159.0,2.0,15.2,202.0,234.12,191.8
2018,10,14,8,45,222.0,170.0,2.05,15.85,272.0,344.92,282.08
2018,10,14,9,0,338.0,181.0,2.1,16.5,342.0,454.08,368.18
2018,10,14,9,15,604.5,132.5,2.1,17.1,449.0,650.69,519.44
2018,10,14,9,30,871.0,84.0,2.1,17.7,556.0,837.66,650.7
2018,10,14,9,45,907.0,79.5,2.1,18.25,597.0,887.74,680.82
2018,10,14,10,0,943.0,75.0,2.1,18.8,638.0,944.93,716.52
2018,10,14,10,15,952.5,76.0,2.1,19.3,665.0,982.93,738.8
2018,10,14,10,30,962.0,77.0,2.1,19.8,692.0,1017.73,758.93
2018,10,14,10,45,970.5,77.5,2.15,20.3,713.0,1047.54,776.3
2018,10,14,11,0,979.0,78.0,2.2,20.8,734.0,1073.7,791.33
2018,10,14,11,15,983.5,78.0,2.2,21.2,745.5,1091.41,800.63
2018,10,14,11,30,988.0,78.0,2.2,21.6,757.0,1105.05,807.53
2018,10,14,11,45,989.5,77.5,2.2,22.05,760.0,1110.87,809.46
2018,10,14,12,0,991.0,77.0,2.2,22.5,763.0,1112.45,808.97
2018,10,14,12,15,990.0,77.0,2.2,22.8,757.5,1107.85,805.25
2018,10,14,12,30,989.0,77.0,2.2,23.1,752.0,1099.02,799.1
2018,10,14,12,45,987.0,76.0,2.2,23.35,739.0,1083.79,789.25
2018,10,14,13,0,985.0,75.0,2.2,23.6,726.0,1064.48,777.01
2018,10,14,13,15,981.0,74.0,2.2,23.75,705.0,1039.26,761.43
2018,10,14,13,30,977.0,73.0,2.2,23.9,684.0,1010.26,743.49
2018,10,14,13,45,969.0,71.5,2.25,24.05,655.0,973.38,720.96
2018,10,14,14,0,961.0,70.0,2.3,24.2,626.0,933.29,696.16
2018,10,14,14,15,949.5,69.0,2.3,24.15,590.5,887.89,667.6
2018,10,14,14,30,938.0,68.0,2.3,24.1,555.0,840.0,637.0
2018,10,14,14,45,921.5,66.0,2.3,24.1,513.0,784.9,600.78
2018,10,14,15,0,905.0,64.0,2.3,24.1,471.0,728.33,562.88
2018,10,14,15,15,876.0,62.0,2.3,24.1,423.0,662.36,516.52
2018,10,14,15,30,847.0,60.0,2.3,24.1,375.0,601.37,470.58
2018,10,14,15,45,816.5,55.5,2.0,23.45,325.5,532.2,416.87
2018,10,14,16,0,786.0,51.0,1.7,22.8,276.0,464.5,362.25
2018,10,14,16,15,731.0,46.5,1.65,21.6,224.5,387.85,300.13
2018,10,14,16,30,676.0,42.0,1.6,20.4,173.0,316.25,239.32
2018,10,14,16,45,579.0,36.0,1.55,19.15,125.0,235.18,170.03
2018,10,14,17,0,482.0,30.0,1.5,17.9,77.0,164.83,106.01
2018,10,14,17,15,299.0,20.0,1.65,17.3,43.5,83.55,0.0
2018,10,14,17,30,116.0,10.0,1.8,16.7,10.0,23.7,0.0
2018,10,14,17,45,58.0,5.0,1.95,16.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,15,6,15,114.5,8.5,2.6,10.3,12.5,0.0,0.0
2018,10,15,6,30,229.0,17.0,2.7,10.9,25.0,54.15,0.0
2018,10,15,6,45,386.5,25.5,2.75,11.55,64.5,130.17,75.79
2018,10,15,7,0,544.0,34.0,2.8,12.2,104.0,211.29,154.1
2018,10,15,7,15,623.5,39.5,2.85,12.8,153.5,281.98,218.84
2018,10,15,7,30,703.0,45.0,2.9,13.4,203.0,361.19,289.39
2018,10,15,7,45,750.5,49.0,2.95,14.05,253.5,431.5,351.07
2018,10,15,8,0,798.0,53.0,3.0,14.7,304.0,505.73,413.46
2018,10,15,8,15,829.5,56.0,2.9,15.45,352.5,568.4,463.89
2018,10,15,8,30,861.0,59.0,2.8,16.2,401.0,635.99,515.73
2018,10,15,8,45,883.0,60.5,2.65,17.0,445.5,696.02,558.32
2018,10,15,9,0,905.0,62.0,2.5,17.8,490.0,755.6,597.54
2018,10,15,9,15,919.5,64.5,2.35,18.45,529.5,809.68,631.79
2018,10,15,9,30,934.0,67.0,2.2,19.1,569.0,861.94,663.66
2018,10,15,9,45,944.0,68.5,2.0,19.8,602.0,906.96,688.88
2018,10,15,10,0,954.0,70.0,1.8,20.5,635.0,949.24,711.32
2018,10,15,10,15,961.5,71.0,1.7,21.0,661.5,985.63,730.92
2018,10,15,10,30,969.0,72.0,1.6,21.5,688.0,1018.67,747.98
2018,10,15,10,45,974.0,73.0,1.5,22.05,707.0,1045.76,760.78
2018,10,15,11,0,979.0,74.0,1.4,22.6,726.0,1069.05,771.02
2018,10,15,11,15,982.0,74.5,1.3,23.0,737.0,1085.79,777.5
2018,10,15,11,30,985.0,75.0,1.2,23.4,748.0,1098.44,781.49
2018,10,15,11,45,985.5,75.0,1.1,23.85,750.5,1103.77,780.89
2018,10,15,12,0,986.0,75.0,1.0,24.3,753.0,1104.88,777.89
2018,10,15,12,15,984.5,74.5,0.95,24.5,747.0,1099.11,772.81
2018,10,15,12,30,983.0,74.0,0.9,24.7,741.0,1089.15,765.47
2018,10,15,12,45,980.0,73.5,0.85,24.9,727.5,1073.56,754.97
2018,10,15,13,0,977.0,73.0,0.8,25.1,714.0,1053.95,742.26
2018,10,15,13,15,971.0,72.0,0.85,25.15,692.0,1026.94,727.88
2018,10,15,13,30,965.0,71.0,0.9,25.2,670.0,996.28,711.24
2018,10,15,13,45,949.5,71.5,1.0,25.2,638.5,955.4,689.1
2018,10,15,14,0,934.0,72.0,1.1,25.2,607.0,911.83,664.8
2018,10,15,14,15,915.5,70.5,1.2,25.05,568.5,860.91,635.43
2018,10,15,14,30,897.0,69.0,1.3,24.9,530.0,808.16,604.02
2018,10,15,14,45,888.0,66.0,1.4,24.7,492.0,759.25,574.4
2018,10,15,15,0,879.0,63.0,1.5,24.5,454.0,708.33,542.38
2018,10,15,15,15,857.0,60.5,1.5,24.5,409.0,647.67,500.43
2018,10,15,15,30,835.0,58.0,1.5,24.5,364.0,591.4,458.6
2018,10,15,15,45,787.0,55.5,1.5,23.6,312.5,515.59,402.15
2018,10,15,16,0,739.0,53.0,1.5,22.7,261.0,443.12,345.69
2018,10,15,16,15,672.5,49.0,1.55,21.6,210.0,364.62,282.42
2018,10,15,16,30,606.0,45.0,1.6,20.5,159.0,292.44,221.52
2018,10,15,16,45,515.0,37.0,1.6,19.35,113.5,217.93,157.52
2018,10,15,17,0,424.0,29.0,1.6,18.2,68.0,152.19,96.36
2018,10,15,17,15,250.5,18.0,1.7,17.5,37.5,71.9,0.0
2018,10,15,17,30,77.0,7.0,1.8,16.8,7.0,5.97,0.0
2018,10,15,17,45,38.5,3.5,1.85,16.1,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,7.5,1.05,9.85,10.5,0.0,0.0
2018,10,16,6,30,189.0,15.0,1.1,10.3,21.0,45.85,0.0
2018,10,16,6,45,358.0,24.5,1.1,10.75,60.5,122.59,68.59
2018,10,16,7,0,527.0,34.0,1.1,11.2,100.0,207.0,150.59
2018,10,16,7,15,608.5,39.5,1.15,11.8,148.5,277.52,214.55
2018,10,16,7,30,690.0,45.0,1.2,12.4,197.0,356.75,284.11
2018,10,16,7,45,737.5,49.0,1.2,13.0,247.0,426.32,344.0
2018,10,16,8,0,785.0,53.0,1.2,13.6,297.0,499.8,404.34
2018,10,16,8,15,816.5,56.0,1.15,14.35,345.0,566.07,455.91
2018,10,16,8,30,848.0,59.0,1.1,15.1,393.0,628.55,502.31
2018,10,16,8,45,870.5,61.0,1.05,15.9,437.5,688.83,543.8
2018,10,16,9,0,893.0,63.0,1.0,16.7,482.0,748.74,582.04
2018,10,16,9,15,908.5,65.0,1.0,17.4,521.0,802.4,615.55
2018,10,16,9,30,924.0,67.0,1.0,18.1,560.0,854.35,647.1
2018,10,16,9,45,934.5,68.5,0.95,18.8,593.0,899.35,672.45
2018,10,16,10,0,945.0,70.0,0.9,19.5,626.0,941.69,695.5
2018,10,16,10,15,952.5,71.0,0.95,20.05,652.0,977.73,716.4
2018,10,16,10,30,960.0,72.0,1.0,20.6,678.0,1010.46,735.15
2018,10,16,10,45,965.0,73.0,1.0,21.15,696.5,1037.28,749.1
2018,10,16,11,0,970.0,74.0,1.0,21.7,715.0,1060.34,760.75
2018,10,16,11,15,972.0,74.0,1.05,22.15,725.0,1075.26,768.83
2018,10,16,11,30,974.0,74.0,1.1,22.6,735.0,1086.12,774.65
2018,10,16,11,45,974.5,74.0,1.15,23.05,737.5,1091.33,777.19
2018,10,16,12,0,975.0,74.0,1.2,23.5,740.0,1092.37,777.41
2018,10,16,12,15,973.0,74.0,1.2,23.75,734.0,1086.69,773.32
2018,10,16,12,30,971.0,74.0,1.2,24.0,728.0,1076.89,766.96
2018,10,16,12,45,966.5,74.0,1.25,24.2,714.0,1060.53,757.89
2018,10,16,13,0,962.0,74.0,1.3,24.4,700.0,1040.26,746.52
2018,10,16,13,15,956.0,73.0,1.3,24.45,678.5,1013.52,730.72
2018,10,16,13,30,950.0,72.0,1.3,24.5,657.0,983.2,712.74
2018,10,16,13,45,940.5,71.0,1.35,24.55,628.0,946.31,691.29
2018,10,16,14,0,931.0,70.0,1.4,24.6,599.0,906.41,667.69
2018,10,16,14,15,915.0,69.0,1.5,24.45,562.5,858.31,639.41
2018,10,16,14,30,899.0,68.0,1.6,24.3,526.0,808.19,609.08
2018,10,16,14,45,883.5,65.5,1.65,24.2,485.5,754.92,575.15
2018,10,16,15,0,868.0,63.0,1.7,24.1,445.0,700.22,539.38
2018,10,16,15,15,841.5,60.5,1.7,24.1,399.0,637.16,495.21
2018,10,16,15,30,815.0,58.0,1.7,24.1,353.0,578.98,451.57
2018,10,16,15,45,777.0,54.5,1.75,23.15,304.0,508.66,398.96
2018,10,16,16,0,739.0,51.0,1.8,22.2,255.0,440.67,345.52
2018,10,16,16,15,678.0,46.5,1.85,21.1,205.0,364.18,283.11
2018,10,16,16,30,617.0,42.0,1.9,20.0,155.0,293.48,222.73
2018,10,16,16,45,514.0,35.0,1.95,18.85,109.5,213.19,153.91
2018,10,16,17,0,411.0,28.0,2.0,17.7,64.0,148.01,91.59
2018,10,16,17,15,238.5,17.5,2.15,17.05,35.0,60.4,0.0
2018,10,16,17,30,66.0,7.0,2.3,16.4,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,2.4,15.75,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,6,15,74.0,7.0,0.75,9.85,9.0,0.0,0.0
2018,10,17,6,30,148.0,14.0,0.8,10.2,18.0,38.08,0.0
2018,10,17,6,45,302.5,24.5,0.85,10.55,54.5,109.34,57.98
2018,10,17,7,0,457.0,35.0,0.9,10.9,91.0,190.43,138.84
2018,10,17,7,15,469.0,44.5,0.9,11.4,125.0,235.09,182.59
2018,10,17,7,30,481.0,54.0,0.9,11.9,159.0,280.8,225.19
2018,10,17,7,45,310.0,82.0,0.9,12.4,156.0,253.97,207.51
2018,10,17,8,0,139.0,110.0,0.9,12.9,153.0,189.84,155.8
2018,10,17,8,15,203.5,126.0,0.9,13.55,200.0,263.74,217.32
2018,10,17,8,30,268.0,142.0,0.9,14.2,247.0,334.16,273.83
2018,10,17,8,45,513.0,116.0,0.85,14.9,344.5,504.52,407.74
2018,10,17,9,0,758.0,90.0,0.8,15.6,442.0,687.5,540.93
2018,10,17,9,15,822.0,82.0,0.85,16.25,492.5,762.92,589.67
2018,10,17,9,30,886.0,74.0,0.9,16.9,543.0,832.13,634.1
2018,10,17,9,45,898.5,75.5,0.9,17.55,576.0,877.39,660.67
2018,10,17,10,0,911.0,77.0,0.9,18.2,609.0,920.26,685.45
2018,10,17,10,15,919.5,78.0,0.9,18.8,634.5,956.15,705.46
2018,10,17,10,30,928.0,79.0,0.9,19.4,660.0,988.93,723.33
2018,10,17,10,45,933.5,79.5,0.9,20.05,678.5,1014.85,736.6
2018,10,17,11,0,939.0,80.0,0.9,20.7,697.0,1037.17,747.66
2018,10,17,11,15,942.5,80.5,0.85,21.15,708.0,1053.74,754.66
2018,10,17,11,30,946.0,81.0,0.8,21.6,719.0,1066.4,759.37
2018,10,17,11,45,947.5,81.0,0.75,22.1,721.5,1072.44,760.02
2018,10,17,12,0,949.0,81.0,0.7,22.6,724.0,1074.43,758.44
2018,10,17,12,15,947.0,81.0,0.65,22.85,718.5,1068.8,753.19
2018,10,17,12,30,945.0,81.0,0.6,23.1,713.0,1059.15,745.82
2018,10,17,12,45,941.0,81.0,0.55,23.35,699.5,1043.56,735.08
2018,10,17,13,0,937.0,81.0,0.5,23.6,686.0,1024.15,722.29
2018,10,17,13,15,930.5,80.0,0.6,23.65,664.5,997.42,709.27
2018,10,17,13,30,924.0,79.0,0.7,23.7,643.0,967.23,693.99
2018,10,17,13,45,914.0,77.5,0.8,23.75,614.0,930.0,673.95
2018,10,17,14,0,904.0,76.0,0.9,23.8,585.0,889.89,651.67
2018,10,17,14,15,890.5,74.5,1.0,23.65,550.0,844.23,625.66
2018,10,17,14,30,877.0,73.0,1.1,23.5,515.0,796.45,597.5
2018,10,17,14,45,857.5,70.5,1.25,23.3,474.0,741.1,563.92
2018,10,17,15,0,838.0,68.0,1.4,23.1,433.0,690.76,532.58
2018,10,17,15,15,810.5,65.0,1.4,23.1,387.5,627.16,487.59
2018,10,17,15,30,783.0,62.0,1.4,23.1,342.0,564.03,440.56
2018,10,17,15,45,742.5,58.5,1.5,22.2,293.5,493.96,388.32
2018,10,17,16,0,702.0,55.0,1.6,21.3,245.0,426.5,335.31
2018,10,17,16,15,638.5,49.5,1.7,20.2,196.0,349.84,272.79
2018,10,17,16,30,575.0,44.0,1.8,19.1,147.0,281.77,214.5
2018,10,17,16,45,467.5,36.0,1.85,18.0,102.5,201.93,146.06
2018,10,17,17,0,360.0,28.0,1.9,16.9,58.0,134.23,80.46
2018,10,17,17,15,205.5,17.0,1.95,16.25,31.5,53.68,0.0
2018,10,17,17,30,51.0,6.0,2.0,15.6,5.0,0.0,0.0
2018,10,17,17,45,25.5,3.0,2.1,14.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,6,15,2.5,1.5,1.05,10.25,1.5,0.0,0.0
2018,10,18,6,30,5.0,3.0,1.0,10.6,3.0,3.45,0.0
2018,10,18,6,45,2.5,10.0,0.95,11.0,10.0,8.82,0.0
2018,10,18,7,0,0.0,17.0,0.9,11.4,17.0,13.99,6.01
2018,10,18,7,15,115.0,29.5,0.85,11.9,54.0,83.78,63.9
2018,10,18,7,30,230.0,42.0,0.8,12.4,91.0,155.07,124.64
2018,10,18,7,45,115.0,53.0,0.75,12.9,77.5,116.01,93.73
2018,10,18,8,0,0.0,64.0,0.7,13.4,64.0,53.22,40.12
2018,10,18,8,15,79.5,95.5,0.6,13.95,126.0,145.1,118.8
2018,10,18,8,30,159.0,127.0,0.5,14.5,188.0,234.83,192.75
2018,10,18,8,45,453.5,108.5,0.4,15.05,311.5,455.12,367.79
2018,10,18,9,0,748.0,90.0,0.3,15.6,435.0,680.74,530.44
2018,10,18,9,15,813.5,82.0,0.35,16.25,485.5,756.89,577.97
2018,10,18,9,30,879.0,74.0,0.4,16.9,536.0,826.9,622.15
2018,10,18,9,45,891.0,76.0,0.4,17.55,568.5,872.01,647.97
2018,10,18,10,0,903.0,78.0,0.4,18.2,601.0,914.72,672.1
2018,10,18,10,15,911.5,79.5,0.45,18.8,627.0,950.92,692.93
2018,10,18,10,30,920.0,81.0,0.5,19.4,653.0,984.03,711.77
2018,10,18,10,45,926.0,81.0,0.6,20.05,671.0,1009.59,726.91
2018,10,18,11,0,932.0,81.0,0.7,20.7,689.0,1031.6,740.0
2018,10,18,11,15,935.5,81.5,0.7,21.2,700.0,1048.01,747.82
2018,10,18,11,30,939.0,82.0,0.7,21.7,711.0,1060.55,753.44
2018,10,18,11,45,940.0,82.0,0.7,22.25,713.5,1065.98,754.78
2018,10,18,12,0,941.0,82.0,0.7,22.8,716.0,1067.41,753.94
2018,10,18,12,15,939.5,82.0,0.7,23.1,710.5,1062.27,750.09
2018,10,18,12,30,938.0,82.0,0.7,23.4,705.0,1053.14,744.09
2018,10,18,12,45,933.5,81.5,0.7,23.75,691.0,1036.49,733.59
2018,10,18,13,0,929.0,81.0,0.7,24.1,677.0,1016.07,721.02
2018,10,18,13,15,923.0,80.0,0.65,24.2,656.0,989.95,704.67
2018,10,18,13,30,917.0,79.0,0.6,24.3,635.0,960.4,686.33
2018,10,18,13,45,907.5,77.5,0.6,24.4,606.5,923.8,664.68
2018,10,18,14,0,898.0,76.0,0.6,24.5,578.0,884.34,641.13
2018,10,18,14,15,884.0,74.5,0.7,24.4,543.0,838.47,615.48
2018,10,18,14,30,870.0,73.0,0.8,24.3,508.0,790.56,587.74
2018,10,18,14,45,850.5,70.5,0.9,24.2,467.0,742.24,558.83
2018,10,18,15,0,831.0,68.0,1.0,24.1,426.0,685.54,523.09
2018,10,18,15,15,803.0,65.0,1.0,24.1,380.5,621.98,478.8
2018,10,18,15,30,775.0,62.0,1.0,24.1,335.0,558.95,432.49
2018,10,18,15,45,734.0,58.0,1.15,23.25,287.0,488.49,380.96
2018,10,18,16,0,693.0,54.0,1.3,22.4,239.0,420.76,328.47
2018,10,18,16,15,629.0,48.5,1.35,21.3,190.5,344.47,266.61
2018,10,18,16,30,565.0,43.0,1.4,20.2,142.0,276.92,209.11
2018,10,18,16,45,457.0,35.5,1.5,19.1,98.5,198.16,141.98
2018,10,18,17,0,349.0,28.0,1.6,18.0,55.0,130.33,73.91
2018,10,18,17,15,188.5,16.0,1.7,17.35,29.0,49.59,0.0
2018,10,18,17,30,28.0,4.0,1.8,16.7,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.9,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,19,6,15,65.0,6.5,0.7,11.05,8.0,0.0,0.0
2018,10,19,6,30,130.0,13.0,0.7,11.4,16.0,34.48,0.0
2018,10,19,6,45,280.0,23.5,0.75,11.75,50.0,102.82,45.27
2018,10,19,7,0,430.0,34.0,0.8,12.1,84.0,182.88,131.99
2018,10,19,7,15,518.0,41.5,0.85,12.65,130.0,251.53,193.83
2018,10,19,7,30,606.0,49.0,0.9,13.2,176.0,330.28,262.24
2018,10,19,7,45,660.0,53.5,0.95,13.75,224.0,396.53,319.28
2018,10,19,8,0,714.0,58.0,1.0,14.3,272.0,469.89,379.65
2018,10,19,8,15,750.0,61.5,1.05,15.1,319.0,535.65,431.4
2018,10,19,8,30,786.0,65.0,1.1,15.9,366.0,603.28,482.39
2018,10,19,8,45,812.0,67.5,1.1,16.65,409.5,664.18,525.69
2018,10,19,9,0,838.0,70.0,1.1,17.4,453.0,725.14,565.86
2018,10,19,9,15,855.5,72.5,1.15,18.2,491.5,771.8,595.35
2018,10,19,9,30,873.0,75.0,1.2,19.0,530.0,823.67,627.96
2018,10,19,9,45,885.0,77.0,1.25,19.75,562.5,868.49,655.19
2018,10,19,10,0,897.0,79.0,1.3,20.5,595.0,910.93,680.49
2018,10,19,10,15,906.0,80.5,1.35,21.25,621.0,947.35,701.52
2018,10,19,10,30,915.0,82.0,1.4,22.0,647.0,980.73,720.44
2018,10,19,10,45,921.0,83.0,1.4,22.75,665.5,1007.34,734.12
2018,10,19,11,0,927.0,84.0,1.4,23.5,684.0,1030.41,745.57
2018,10,19,11,15,931.0,83.5,1.35,23.95,694.5,1045.97,752.34
2018,10,19,11,30,935.0,83.0,1.3,24.4,705.0,1057.7,756.85
2018,10,19,11,45,936.0,83.5,1.25,24.9,707.5,1063.67,757.79
2018,10,19,12,0,937.0,84.0,1.2,25.4,710.0,1065.65,756.48
2018,10,19,12,15,933.0,84.5,1.15,25.6,703.5,1058.56,750.69
2018,10,19,12,30,929.0,85.0,1.1,25.8,697.0,1047.54,742.79
2018,10,19,12,45,922.5,85.5,1.05,26.05,683.0,1030.2,731.07
2018,10,19,13,0,916.0,86.0,1.0,26.3,669.0,1009.19,717.32
2018,10,19,13,15,909.0,85.0,1.0,26.3,647.5,982.36,701.77
2018,10,19,13,30,902.0,84.0,1.0,26.3,626.0,952.2,684.19
2018,10,19,13,45,892.0,82.5,0.95,26.35,597.5,915.57,661.47
2018,10,19,14,0,882.0,81.0,0.9,26.4,569.0,876.16,636.95
2018,10,19,14,15,867.5,79.0,0.9,26.25,534.0,829.85,609.06
2018,10,19,14,30,853.0,77.0,0.9,26.1,499.0,789.05,584.44
