Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,45,832.5,74.0,0.95,26.0,458.0,732.67,549.3
2018,10,19,15,0,812.0,71.0,1.0,25.9,417.0,675.45,512.72
2018,10,19,15,15,783.0,68.0,1.0,25.9,372.0,612.11,468.53
2018,10,19,15,30,754.0,65.0,1.0,25.9,327.0,549.43,422.64
2018,10,19,15,45,711.5,60.5,1.05,24.95,279.0,478.66,370.64
2018,10,19,16,0,669.0,56.0,1.1,24.0,231.0,410.8,318.16
2018,10,19,16,15,603.0,50.0,1.2,22.9,183.0,336.89,258.78
2018,10,19,16,30,537.0,44.0,1.3,21.8,135.0,267.47,200.46
2018,10,19,16,45,426.5,35.5,1.45,20.7,92.5,188.58,133.77
2018,10,19,17,0,316.0,27.0,1.6,19.6,50.0,120.07,62.87
2018,10,19,17,15,169.5,15.0,1.7,18.9,26.0,45.12,0.0
2018,10,19,17,30,23.0,3.0,1.8,18.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,17.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.05,10.4,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.1,10.8,14.0,30.75,0.0
2018,10,20,6,45,257.0,23.5,1.1,11.2,47.0,97.03,36.68
2018,10,20,7,0,401.0,35.0,1.1,11.6,80.0,175.68,126.89
2018,10,20,7,15,456.5,44.0,1.1,12.15,119.5,232.4,180.01
2018,10,20,7,30,512.0,53.0,1.1,12.7,159.0,295.37,236.2
2018,10,20,7,45,438.5,72.5,1.1,13.2,179.5,307.88,250.67
2018,10,20,8,0,365.0,92.0,1.1,13.7,200.0,315.83,259.17
2018,10,20,8,15,296.5,120.0,1.0,14.4,217.0,314.46,257.99
2018,10,20,8,30,228.0,148.0,0.9,15.1,234.0,317.36,258.82
2018,10,20,8,45,263.0,162.0,0.8,15.8,272.5,368.98,298.78
2018,10,20,9,0,298.0,176.0,0.7,16.5,311.0,423.37,339.15
2018,10,20,9,15,537.0,138.0,0.65,17.3,406.0,599.35,471.48
2018,10,20,9,30,776.0,100.0,0.6,18.1,501.0,781.31,594.9
2018,10,20,9,45,833.5,90.0,0.55,18.95,545.0,848.88,633.4
2018,10,20,10,0,891.0,80.0,0.5,19.8,589.0,907.09,666.03
2018,10,20,10,15,900.5,81.0,0.55,20.45,614.5,943.12,686.41
2018,10,20,10,30,910.0,82.0,0.6,21.1,640.0,976.15,705.09
2018,10,20,10,45,916.0,83.0,0.65,21.8,658.5,1002.59,719.46
2018,10,20,11,0,922.0,84.0,0.7,22.5,677.0,1025.52,731.74
2018,10,20,11,15,926.0,84.0,0.8,22.9,687.5,1041.56,741.89
2018,10,20,11,30,930.0,84.0,0.9,23.3,698.0,1053.8,749.89
2018,10,20,11,45,931.5,84.0,1.0,23.75,700.5,1059.59,753.93
2018,10,20,12,0,933.0,84.0,1.1,24.2,703.0,1061.42,755.73
2018,10,20,12,15,931.5,83.5,1.2,24.3,697.5,1055.61,753.96
2018,10,20,12,30,930.0,83.0,1.3,24.4,692.0,1045.86,749.9
2018,10,20,12,45,926.0,82.5,1.4,24.55,678.0,1029.74,741.77
2018,10,20,13,0,922.0,82.0,1.5,24.7,664.0,1009.88,731.3
2018,10,20,13,15,915.5,81.0,1.55,24.65,643.0,983.39,716.39
2018,10,20,13,30,909.0,80.0,1.6,24.6,622.0,953.53,699.28
2018,10,20,13,45,899.0,78.0,1.7,24.55,593.0,916.08,677.7
2018,10,20,14,0,889.0,76.0,1.8,24.5,564.0,875.84,653.91
2018,10,20,14,15,874.5,74.5,1.8,24.25,529.0,829.9,625.29
2018,10,20,14,30,860.0,73.0,1.8,24.0,494.0,782.0,594.9
2018,10,20,14,45,840.0,70.5,1.85,23.8,453.5,733.79,564.0
2018,10,20,15,0,820.0,68.0,1.9,23.6,413.0,677.25,526.37
2018,10,20,15,15,791.0,65.0,1.9,23.6,368.0,613.62,480.46
2018,10,20,15,30,762.0,62.0,1.9,23.6,323.0,550.65,432.74
2018,10,20,15,45,720.5,58.0,1.8,22.65,275.5,480.67,378.96
2018,10,20,16,0,679.0,54.0,1.7,21.7,228.0,413.48,325.0
2018,10,20,16,15,613.5,48.0,1.7,20.6,180.5,336.86,261.93
2018,10,20,16,30,548.0,42.0,1.7,19.5,133.0,269.52,203.89
2018,10,20,16,45,421.0,34.0,1.65,18.45,90.0,185.44,132.08
2018,10,20,17,0,294.0,26.0,1.6,17.4,47.0,112.67,53.46
2018,10,20,17,15,158.5,14.5,1.7,16.75,24.5,42.63,0.0
2018,10,20,17,30,23.0,3.0,1.8,16.1,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,15.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,6,15,16.0,2.5,1.5,9.3,2.5,0.0,0.0
2018,10,21,6,30,32.0,5.0,1.5,9.7,5.0,10.13,0.0
2018,10,21,6,45,66.0,8.0,1.55,10.1,13.5,31.34,5.92
2018,10,21,7,0,100.0,11.0,1.6,10.5,22.0,52.31,35.0
2018,10,21,7,15,154.0,21.5,1.7,11.1,48.0,93.69,71.61
2018,10,21,7,30,208.0,32.0,1.8,11.7,74.0,134.48,108.05
2018,10,21,7,45,140.0,32.0,1.85,12.25,63.5,112.98,91.84
2018,10,21,8,0,72.0,32.0,1.9,12.8,53.0,75.64,60.39
2018,10,21,8,15,36.0,51.0,1.85,13.35,61.5,72.28,57.17
2018,10,21,8,30,0.0,70.0,1.8,13.9,70.0,58.04,44.1
2018,10,21,8,45,0.0,96.0,1.75,14.45,96.0,81.38,63.63
2018,10,21,9,0,0.0,122.0,1.7,15.0,122.0,105.44,83.39
2018,10,21,9,15,6.0,150.0,1.65,15.5,153.0,136.68,108.98
2018,10,21,9,30,12.0,178.0,1.6,16.0,184.0,168.93,134.94
2018,10,21,9,45,41.0,208.0,1.55,16.55,231.0,240.01,192.32
2018,10,21,10,0,70.0,238.0,1.5,17.1,278.0,300.5,239.76
2018,10,21,10,15,180.5,248.5,1.45,17.6,357.0,435.08,345.2
2018,10,21,10,30,291.0,259.0,1.4,18.1,436.0,577.28,450.74
2018,10,21,10,45,546.5,192.0,1.35,18.55,536.5,777.61,596.27
2018,10,21,11,0,802.0,125.0,1.3,19.0,637.0,966.88,719.3
2018,10,21,11,15,860.5,107.5,1.35,19.45,664.5,1016.16,747.72
2018,10,21,11,30,919.0,90.0,1.4,19.9,692.0,1049.89,767.83
2018,10,21,11,45,920.5,89.5,1.4,20.3,694.5,1054.98,769.25
2018,10,21,12,0,922.0,89.0,1.4,20.7,697.0,1056.16,768.74
2018,10,21,12,15,918.0,89.5,1.55,20.95,690.5,1049.04,766.21
2018,10,21,12,30,914.0,90.0,1.7,21.2,684.0,1038.07,761.27
2018,10,21,12,45,907.0,90.5,1.8,21.45,669.5,1020.35,751.24
2018,10,21,13,0,900.0,91.0,1.9,21.7,655.0,999.05,738.94
2018,10,21,13,15,893.0,89.5,2.1,21.75,633.5,971.92,724.5
2018,10,21,13,30,886.0,88.0,2.3,21.8,612.0,941.53,707.53
2018,10,21,13,45,875.0,86.5,2.45,21.8,583.5,904.44,685.29
2018,10,21,14,0,864.0,85.0,2.6,21.8,555.0,873.62,667.0
2018,10,21,14,15,849.0,82.5,2.75,21.55,520.0,826.26,637.34
2018,10,21,14,30,834.0,80.0,2.9,21.3,485.0,777.02,605.73
2018,10,21,14,45,813.0,77.0,3.05,21.05,444.5,721.07,568.39
2018,10,21,15,0,792.0,74.0,3.2,20.8,404.0,664.36,529.45
2018,10,21,15,15,761.0,70.5,3.2,20.8,359.0,600.08,480.92
2018,10,21,15,30,730.0,67.0,3.2,20.8,314.0,536.72,431.21
2018,10,21,15,45,685.5,62.5,3.3,19.7,267.0,466.1,375.9
2018,10,21,16,0,641.0,58.0,3.4,18.6,220.0,401.49,322.75
2018,10,21,16,15,571.0,51.0,3.35,17.75,172.5,324.1,256.88
2018,10,21,16,30,501.0,44.0,3.3,16.9,125.0,253.99,195.16
2018,10,21,16,45,381.0,35.5,3.25,16.05,84.5,174.31,125.26
2018,10,21,17,0,261.0,27.0,3.2,15.2,44.0,103.89,42.28
2018,10,21,17,15,137.5,15.0,3.15,14.6,23.0,39.08,0.0
2018,10,21,17,30,14.0,3.0,3.1,14.0,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,3.05,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,9.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,6.0,2.15,10.15,6.0,4.92,0.0
2018,10,22,7,0,0.0,10.0,2.3,10.6,10.0,8.21,1.06
2018,10,22,7,15,0.0,15.5,2.35,11.05,15.5,12.75,5.21
2018,10,22,7,30,0.0,21.0,2.4,11.5,21.0,17.29,9.27
2018,10,22,7,45,0.0,29.5,2.5,12.0,29.5,24.32,15.43
2018,10,22,8,0,0.0,38.0,2.6,12.5,38.0,31.37,21.53
2018,10,22,8,15,0.0,59.5,2.55,12.9,59.5,49.27,36.88
2018,10,22,8,30,0.0,81.0,2.5,13.3,81.0,68.03,52.75
2018,10,22,8,45,2.0,110.0,2.5,13.75,111.0,96.22,76.41
2018,10,22,9,0,4.0,139.0,2.5,14.2,141.0,125.28,100.42
2018,10,22,9,15,17.0,166.5,2.5,14.65,175.0,162.22,130.95
2018,10,22,9,30,30.0,194.0,2.5,15.1,209.0,215.4,174.17
2018,10,22,9,45,52.0,214.5,2.5,15.55,243.0,257.51,208.04
2018,10,22,10,0,74.0,235.0,2.5,16.0,277.0,301.27,242.73
2018,10,22,10,15,138.0,256.0,2.5,16.35,338.0,405.19,325.03
2018,10,22,10,30,202.0,277.0,2.5,16.7,399.0,493.96,393.3
2018,10,22,10,45,450.0,216.0,2.55,17.1,498.5,711.23,559.71
2018,10,22,11,0,698.0,155.0,2.6,17.5,598.0,906.17,698.06
2018,10,22,11,15,817.5,118.5,2.7,17.75,645.0,985.93,750.56
2018,10,22,11,30,937.0,82.0,2.8,18.0,692.0,1058.17,798.24
2018,10,22,11,45,938.0,81.5,2.85,18.25,694.0,1062.78,800.12
2018,10,22,12,0,939.0,81.0,2.9,18.5,696.0,1063.39,800.23
2018,10,22,12,15,937.5,80.5,3.0,18.6,690.0,1057.48,797.13
2018,10,22,12,30,936.0,80.0,3.1,18.7,684.0,1047.62,791.58
2018,10,22,12,45,932.0,80.0,3.2,18.85,670.5,1031.99,782.14
2018,10,22,13,0,928.0,80.0,3.3,19.0,657.0,1012.61,770.26
2018,10,22,13,15,920.5,78.5,3.4,18.9,635.0,984.4,753.1
2018,10,22,13,30,913.0,77.0,3.5,18.8,613.0,952.85,733.59
2018,10,22,13,45,902.0,76.0,3.55,18.7,584.0,915.62,709.61
2018,10,22,14,0,891.0,75.0,3.6,18.6,555.0,875.66,683.51
2018,10,22,14,15,876.5,73.0,3.7,18.3,520.0,829.07,653.08
2018,10,22,14,30,862.0,71.0,3.8,18.0,485.0,780.52,620.66
2018,10,22,14,45,841.5,68.5,3.85,17.7,444.5,731.91,587.33
2018,10,22,15,0,821.0,66.0,3.9,17.4,404.0,675.04,547.0
2018,10,22,15,15,791.0,63.0,3.9,17.4,359.0,610.81,497.86
2018,10,22,15,30,761.0,60.0,3.9,17.4,314.0,547.36,446.99
2018,10,22,15,45,717.5,56.0,3.9,16.45,266.5,476.47,389.86
2018,10,22,16,0,674.0,52.0,3.9,15.5,219.0,408.58,332.71
2018,10,22,16,15,604.0,46.5,3.75,14.9,171.5,330.94,265.04
2018,10,22,16,30,534.0,41.0,3.6,14.3,124.0,263.33,203.9
2018,10,22,16,45,404.5,32.5,3.45,13.65,82.5,178.97,128.71
2018,10,22,17,0,275.0,24.0,3.3,13.0,41.0,104.37,32.49
2018,10,22,17,15,137.5,12.0,3.2,12.6,20.5,36.56,0.0
2018,10,22,17,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,6,15,43.5,5.0,1.75,9.6,5.5,0.0,0.0
2018,10,23,6,30,87.0,10.0,1.8,10.0,11.0,24.72,0.0
2018,10,23,6,45,222.5,20.5,1.8,10.45,39.5,85.28,4.35
2018,10,23,7,0,358.0,31.0,1.8,10.9,68.0,160.58,114.35
2018,10,23,7,15,347.0,43.5,1.9,11.3,95.0,193.37,150.6
2018,10,23,7,30,336.0,56.0,2.0,11.7,122.0,220.95,178.69
2018,10,23,7,45,197.5,80.0,2.1,12.1,121.5,190.33,156.61
2018,10,23,8,0,59.0,104.0,2.2,12.5,121.0,133.54,109.18
2018,10,23,8,15,99.5,125.0,2.25,12.8,159.0,193.08,160.0
2018,10,23,8,30,140.0,146.0,2.3,13.1,197.0,247.34,205.45
2018,10,23,8,45,257.0,153.0,2.3,13.35,261.0,356.41,295.93
2018,10,23,9,0,374.0,160.0,2.3,13.6,325.0,479.36,394.24
2018,10,23,9,15,398.0,167.0,2.4,13.8,356.0,523.99,428.23
2018,10,23,9,30,422.0,174.0,2.5,14.0,387.0,569.25,462.62
2018,10,23,9,45,248.5,205.5,2.6,14.2,333.0,452.93,368.3
2018,10,23,10,0,75.0,237.0,2.7,14.4,279.0,305.17,246.86
2018,10,23,10,15,135.5,255.5,2.75,14.55,335.5,403.01,325.92
2018,10,23,10,30,196.0,274.0,2.8,14.7,392.0,485.44,390.46
2018,10,23,10,45,316.0,255.5,2.9,14.85,452.0,605.28,484.01
2018,10,23,11,0,436.0,237.0,3.0,15.0,512.0,729.69,577.88
2018,10,23,11,15,467.5,232.0,3.05,15.05,531.0,762.25,601.28
2018,10,23,11,30,499.0,227.0,3.1,15.1,550.0,793.15,624.08
2018,10,23,11,45,395.0,256.0,3.15,15.1,512.0,700.6,554.2
2018,10,23,12,0,291.0,285.0,3.2,15.1,474.0,629.17,498.88
2018,10,23,12,15,414.5,248.0,3.2,15.25,514.5,731.23,577.95
2018,10,23,12,30,538.0,211.0,3.2,15.4,555.0,809.93,637.68
2018,10,23,12,45,664.5,164.5,3.15,15.5,580.5,884.75,691.53
2018,10,23,13,0,791.0,118.0,3.1,15.6,606.0,935.5,726.68
2018,10,23,13,15,843.5,99.5,3.0,15.8,604.0,946.95,733.74
2018,10,23,13,30,896.0,81.0,2.9,16.0,602.0,941.64,729.6
2018,10,23,13,45,715.5,120.0,2.8,16.25,523.5,814.78,639.69
2018,10,23,14,0,535.0,159.0,2.7,16.5,445.0,668.72,533.36
2018,10,23,14,15,569.0,140.5,2.6,16.6,427.0,663.59,531.28
2018,10,23,14,30,603.0,122.0,2.5,16.7,409.0,646.0,518.89
2018,10,23,14,45,667.0,100.5,2.4,16.75,392.5,642.19,517.02
2018,10,23,15,0,731.0,79.0,2.3,16.8,376.0,626.63,505.8
2018,10,23,15,15,745.5,68.5,2.3,16.8,342.0,587.23,475.51
2018,10,23,15,30,760.0,58.0,2.3,16.8,308.0,544.24,441.3
2018,10,23,15,45,717.0,54.0,2.3,16.45,261.0,473.79,384.33
2018,10,23,16,0,674.0,50.0,2.3,16.1,214.0,406.31,327.56
2018,10,23,16,15,604.5,44.5,2.2,15.35,167.0,329.03,261.21
2018,10,23,16,30,535.0,39.0,2.1,14.6,120.0,261.64,200.94
2018,10,23,16,45,404.0,30.5,1.95,13.8,79.0,176.98,125.58
2018,10,23,17,0,273.0,22.0,1.8,13.0,38.0,101.44,17.82
2018,10,23,17,15,136.5,11.0,1.9,12.6,19.0,35.57,0.0
2018,10,23,17,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,4.0,1.1,9.8,4.5,0.0,0.0
2018,10,24,6,30,84.0,8.0,1.1,10.1,9.0,22.58,0.0
2018,10,24,6,45,184.5,20.5,1.1,10.4,35.0,75.5,0.0
2018,10,24,7,0,285.0,33.0,1.1,10.7,61.0,140.26,99.06
2018,10,24,7,15,440.5,37.5,1.2,11.35,109.0,222.37,172.15
2018,10,24,7,30,596.0,42.0,1.3,12.0,157.0,319.78,255.81
2018,10,24,7,45,651.5,46.0,1.4,12.6,203.0,387.68,315.3
2018,10,24,8,0,707.0,50.0,1.5,13.2,249.0,460.44,376.62
2018,10,24,8,15,742.5,54.0,1.5,13.75,294.5,525.67,429.32
2018,10,24,8,30,778.0,58.0,1.5,14.3,340.0,592.8,481.25
2018,10,24,8,45,802.5,60.0,1.45,14.85,381.5,651.19,523.49
2018,10,24,9,0,827.0,62.0,1.4,15.4,423.0,702.9,558.07
2018,10,24,9,15,843.5,64.0,1.4,15.95,460.0,753.89,591.69
2018,10,24,9,30,860.0,66.0,1.4,16.5,497.0,803.49,623.52
2018,10,24,9,45,872.5,67.5,1.45,17.1,528.0,847.29,651.17
2018,10,24,10,0,885.0,69.0,1.5,17.7,559.0,888.8,676.93
2018,10,24,10,15,892.5,70.0,1.55,18.15,583.0,922.51,697.55
2018,10,24,10,30,900.0,71.0,1.6,18.6,607.0,953.18,716.1
2018,10,24,10,45,905.0,72.0,1.7,19.05,624.5,978.19,731.58
2018,10,24,11,0,910.0,73.0,1.8,19.5,642.0,999.72,744.87
2018,10,24,11,15,912.0,73.0,1.9,19.8,651.0,1013.37,753.53
2018,10,24,11,30,914.0,73.0,2.0,20.1,660.0,1023.24,759.93
2018,10,24,11,45,914.0,73.5,2.1,20.45,662.0,1027.89,762.94
2018,10,24,12,0,914.0,74.0,2.2,20.8,664.0,1028.67,763.6
2018,10,24,12,15,911.5,73.5,2.3,21.0,657.5,1021.78,759.84
2018,10,24,12,30,909.0,73.0,2.4,21.2,651.0,1011.07,753.74
2018,10,24,12,45,905.0,72.5,2.5,21.4,637.5,995.13,744.29
2018,10,24,13,0,901.0,72.0,2.6,21.6,624.0,975.56,732.49
2018,10,24,13,15,851.5,85.0,2.6,21.6,592.5,925.93,700.04
2018,10,24,13,30,802.0,98.0,2.6,21.6,561.0,884.87,673.42
2018,10,24,13,45,825.5,85.5,2.65,21.6,542.0,867.25,663.12
2018,10,24,14,0,849.0,73.0,2.7,21.6,523.0,836.06,643.15
2018,10,24,14,15,671.5,110.0,2.65,21.4,451.5,714.75,558.51
2018,10,24,14,30,494.0,147.0,2.6,21.2,380.0,579.58,459.35
2018,10,24,14,45,403.0,145.5,2.6,21.0,324.5,487.13,389.76
2018,10,24,15,0,312.0,144.0,2.6,20.8,269.0,386.21,311.57
2018,10,24,15,15,508.0,102.0,2.6,20.8,278.5,465.62,376.03
2018,10,24,15,30,704.0,60.0,2.6,20.8,288.0,512.64,412.17
2018,10,24,15,45,674.5,54.0,2.55,20.1,245.0,450.33,361.71
2018,10,24,16,0,645.0,48.0,2.5,19.4,202.0,389.72,311.03
2018,10,24,16,15,575.5,42.5,2.45,18.75,157.0,314.28,246.64
2018,10,24,16,30,506.0,37.0,2.4,18.1,112.0,248.67,188.39
2018,10,24,16,45,378.0,29.0,2.3,17.4,73.0,167.46,116.02
2018,10,24,17,0,250.0,21.0,2.2,16.7,34.0,93.97,0.0
2018,10,24,17,15,125.0,10.5,2.3,16.2,17.0,32.98,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,10,25,6,30,72.0,8.0,1.2,10.9,8.0,20.43,0.0
2018,10,25,6,45,75.5,13.0,1.15,11.25,17.0,38.51,0.0
2018,10,25,7,0,79.0,18.0,1.1,11.6,26.0,54.97,36.05
2018,10,25,7,15,265.0,31.5,1.15,12.1,78.0,150.82,116.32
2018,10,25,7,30,451.0,45.0,1.2,12.6,130.0,263.71,211.4
2018,10,25,7,45,272.0,57.5,1.25,13.15,113.0,212.13,173.44
2018,10,25,8,0,93.0,70.0,1.3,13.7,96.0,123.15,100.19
2018,10,25,8,15,62.0,100.0,1.35,14.4,118.5,132.22,107.71
2018,10,25,8,30,31.0,130.0,1.4,15.1,141.0,146.99,119.05
2018,10,25,8,45,175.0,143.5,1.4,15.8,218.0,275.32,226.46
2018,10,25,9,0,319.0,157.0,1.4,16.5,295.0,420.15,341.74
2018,10,25,9,15,550.5,122.5,1.45,17.25,385.5,603.27,482.08
2018,10,25,9,30,782.0,88.0,1.5,18.0,476.0,774.16,602.44
2018,10,25,9,45,837.0,79.0,1.5,18.75,518.0,839.82,643.16
2018,10,25,10,0,892.0,70.0,1.5,19.5,560.0,896.4,677.77
2018,10,25,10,15,901.0,71.0,1.5,20.1,585.0,931.64,697.93
2018,10,25,10,30,910.0,72.0,1.5,20.7,610.0,963.88,716.14
2018,10,25,10,45,916.0,72.5,1.5,21.35,627.5,989.38,729.7
2018,10,25,11,0,922.0,73.0,1.5,22.0,645.0,1011.4,741.04
2018,10,25,11,15,925.0,73.5,1.5,22.4,655.0,1026.79,748.93
2018,10,25,11,30,928.0,74.0,1.5,22.8,665.0,1038.38,754.59
2018,10,25,11,45,929.0,74.0,1.5,23.2,667.5,1043.44,756.29
2018,10,25,12,0,930.0,74.0,1.5,23.6,670.0,1044.56,755.76
2018,10,25,12,15,927.0,74.5,1.55,23.8,664.0,1038.34,752.22
2018,10,25,12,30,924.0,75.0,1.6,24.0,658.0,1028.25,746.45
2018,10,25,12,45,919.0,75.0,1.6,24.25,644.5,1011.75,735.87
2018,10,25,13,0,914.0,75.0,1.6,24.5,631.0,991.6,723.16
2018,10,25,13,15,907.0,74.5,1.7,24.55,610.0,965.39,708.58
2018,10,25,13,30,900.0,74.0,1.8,24.6,589.0,935.9,691.75
2018,10,25,13,45,890.0,72.5,1.85,24.65,561.0,899.35,669.47
2018,10,25,14,0,880.0,71.0,1.9,24.7,533.0,860.08,645.17
2018,10,25,14,15,865.0,69.5,2.0,24.55,498.5,814.16,616.92
2018,10,25,14,30,850.0,68.0,2.1,24.4,464.0,766.39,586.75
2018,10,25,14,45,829.5,65.0,2.2,24.2,424.0,717.79,555.34
2018,10,25,15,0,809.0,62.0,2.3,24.0,384.0,661.01,517.1
2018,10,25,15,15,778.5,59.5,2.3,24.0,340.0,597.85,470.84
2018,10,25,15,30,748.0,57.0,2.3,24.0,296.0,535.54,422.81
2018,10,25,15,45,702.0,52.5,2.2,22.95,249.0,463.62,366.9
2018,10,25,16,0,656.0,48.0,2.1,21.9,202.0,395.08,311.18
2018,10,25,16,15,582.5,42.5,2.1,20.8,156.0,317.27,246.26
2018,10,25,16,30,509.0,37.0,2.1,19.7,110.0,249.97,187.55
2018,10,25,16,45,376.5,28.5,2.1,18.6,71.0,166.7,113.35
2018,10,25,17,0,244.0,20.0,2.1,17.5,32.0,90.87,0.0
2018,10,25,17,15,122.0,10.0,2.2,16.9,16.0,32.03,0.0
2018,10,25,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,26,6,15,34.0,3.5,0.95,10.9,3.5,0.0,0.0
2018,10,26,6,30,68.0,7.0,0.9,11.2,7.0,18.91,0.0
2018,10,26,6,45,235.5,17.5,0.9,11.55,36.0,85.08,0.0
2018,10,26,7,0,403.0,28.0,0.9,11.9,65.0,173.39,118.29
2018,10,26,7,15,498.5,34.0,0.9,12.45,107.5,238.45,182.37
2018,10,26,7,30,594.0,40.0,0.9,13.0,150.0,317.88,252.04
2018,10,26,7,45,521.5,58.0,0.9,13.5,174.5,341.2,275.9
2018,10,26,8,0,449.0,76.0,0.9,14.0,199.0,352.38,287.67
2018,10,26,8,15,396.0,101.0,0.8,14.75,223.5,369.17,301.21
2018,10,26,8,30,343.0,126.0,0.7,15.5,248.0,384.35,311.77
2018,10,26,8,45,364.5,140.0,0.65,16.2,283.5,433.26,348.61
2018,10,26,9,0,386.0,154.0,0.6,16.9,319.0,483.22,384.61
2018,10,26,9,15,416.0,162.5,0.55,17.55,355.0,534.61,420.73
2018,10,26,9,30,446.0,171.0,0.5,18.2,391.0,587.08,456.42
2018,10,26,9,45,492.0,171.0,0.45,18.8,427.5,644.51,495.0
2018,10,26,10,0,538.0,171.0,0.4,19.4,464.0,703.1,533.08
2018,10,26,10,15,579.0,166.5,0.35,20.0,495.0,752.42,563.43
2018,10,26,10,30,620.0,162.0,0.3,20.6,526.0,811.13,598.68
2018,10,26,10,45,604.5,172.5,0.3,21.15,536.0,821.72,602.72
2018,10,26,11,0,589.0,183.0,0.3,21.7,546.0,828.88,605.37
2018,10,26,11,15,623.5,175.0,0.35,22.15,564.5,863.51,626.99
2018,10,26,11,30,658.0,167.0,0.4,22.6,583.0,895.56,646.45
2018,10,26,11,45,693.0,155.0,0.45,23.05,594.5,920.64,661.52
2018,10,26,12,0,728.0,143.0,0.5,23.5,606.0,942.16,674.51
2018,10,26,12,15,742.5,136.5,0.55,23.75,605.0,945.81,677.03
2018,10,26,12,30,757.0,130.0,0.6,24.0,604.0,945.86,677.73
2018,10,26,12,45,791.0,115.0,0.7,24.3,601.0,944.98,678.95
2018,10,26,13,0,825.0,100.0,0.8,24.6,598.0,946.63,681.85
2018,10,26,13,15,827.5,95.5,0.9,24.7,580.0,925.94,671.14
2018,10,26,13,30,830.0,91.0,1.0,24.8,562.0,901.76,658.34
2018,10,26,13,45,801.0,92.0,1.05,24.9,528.5,852.58,628.25
2018,10,26,14,0,772.0,93.0,1.1,25.0,495.0,801.96,596.93
2018,10,26,14,15,720.5,97.5,1.1,24.95,453.0,740.1,557.02
2018,10,26,14,30,669.0,102.0,1.1,24.9,411.0,675.24,514.23
2018,10,26,14,45,661.5,94.0,1.15,24.8,377.0,630.21,485.01
2018,10,26,15,0,654.0,86.0,1.2,24.7,343.0,583.8,452.86
2018,10,26,15,15,646.0,77.5,1.2,24.7,306.5,535.3,417.32
2018,10,26,15,30,638.0,69.0,1.2,24.7,270.0,485.91,379.76
2018,10,26,15,45,602.5,62.0,1.15,23.8,227.5,422.54,330.95
2018,10,26,16,0,567.0,55.0,1.1,22.9,185.0,361.78,282.03
2018,10,26,16,15,475.5,49.0,1.1,22.1,140.5,280.73,215.69
2018,10,26,16,30,384.0,43.0,1.1,21.3,96.0,209.26,155.36
2018,10,26,16,45,263.0,31.0,1.15,20.45,60.5,133.45,88.4
2018,10,26,17,0,142.0,19.0,1.2,19.6,25.0,63.2,0.0
2018,10,26,17,15,71.0,9.5,1.25,19.1,12.5,21.82,0.0
2018,10,26,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.5,11.85,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.6,12.2,5.0,4.27,0.0
2018,10,27,6,45,55.5,16.0,1.65,12.5,20.0,27.51,0.0
2018,10,27,7,0,85.0,27.0,1.7,12.8,35.0,63.48,40.85
2018,10,27,7,15,282.5,38.0,1.75,13.3,85.5,165.73,127.27
2018,10,27,7,30,480.0,49.0,1.8,13.8,136.0,281.68,224.92
2018,10,27,7,45,343.0,62.5,1.85,14.25,134.0,254.13,207.37
2018,10,27,8,0,206.0,76.0,1.9,14.7,132.0,202.19,166.56
2018,10,27,8,15,274.5,96.0,1.8,15.35,184.0,277.35,229.64
2018,10,27,8,30,343.0,116.0,1.7,16.0,236.0,373.7,307.08
2018,10,27,8,45,252.5,141.5,1.65,16.6,236.0,342.15,279.72
2018,10,27,9,0,162.0,167.0,1.6,17.2,236.0,301.03,244.61
2018,10,27,9,15,181.0,182.5,1.6,17.75,266.0,339.95,275.06
2018,10,27,9,30,200.0,198.0,1.6,18.3,296.0,380.05,305.42
2018,10,27,9,45,322.0,195.0,1.6,18.85,364.0,506.31,402.79
2018,10,27,10,0,444.0,192.0,1.6,19.4,432.0,642.87,502.82
2018,10,27,10,15,552.0,170.0,1.65,19.9,482.5,731.75,566.2
2018,10,27,10,30,660.0,148.0,1.7,20.4,533.0,833.82,634.94
2018,10,27,10,45,691.0,143.0,1.75,20.85,556.5,873.13,659.26
2018,10,27,11,0,722.0,138.0,1.8,21.3,580.0,910.33,682.63
2018,10,27,11,15,706.0,146.5,1.8,21.7,584.0,914.11,683.22
2018,10,27,11,30,690.0,155.0,1.8,22.1,588.0,914.26,681.91
2018,10,27,11,45,684.5,157.0,1.85,22.45,588.0,914.19,681.36
2018,10,27,12,0,679.0,159.0,1.9,22.8,588.0,910.94,678.84
2018,10,27,12,15,752.0,133.0,1.95,22.95,604.0,950.98,705.71
2018,10,27,12,30,825.0,107.0,2.0,23.1,620.0,979.62,724.59
2018,10,27,12,45,776.5,119.5,2.1,23.25,594.0,935.48,696.38
2018,10,27,13,0,728.0,132.0,2.2,23.4,568.0,896.58,672.08
2018,10,27,13,15,689.0,138.5,2.3,23.35,539.5,851.1,643.39
2018,10,27,13,30,650.0,145.0,2.4,23.3,511.0,804.02,613.12
2018,10,27,13,45,648.0,135.5,2.5,23.25,485.0,771.46,592.55
2018,10,27,14,0,646.0,126.0,2.6,23.2,459.0,736.45,569.81
2018,10,27,14,15,568.5,135.0,2.65,22.95,414.0,656.86,514.28
2018,10,27,14,30,491.0,144.0,2.7,22.7,369.0,574.1,453.83
2018,10,27,14,45,487.0,130.5,2.8,22.5,337.0,533.41,424.92
2018,10,27,15,0,483.0,117.0,2.9,22.3,305.0,491.62,394.05
2018,10,27,15,15,443.5,108.0,2.9,22.3,265.0,430.91,346.62
2018,10,27,15,30,404.0,99.0,2.9,22.3,225.0,373.06,300.33
2018,10,27,15,45,389.5,84.5,2.95,21.35,190.0,325.9,262.49
2018,10,27,16,0,375.0,70.0,3.0,20.4,155.0,279.63,223.67
2018,10,27,16,15,298.5,58.0,2.9,19.6,115.5,210.52,165.05
2018,10,27,16,30,222.0,46.0,2.8,18.8,76.0,150.32,113.13
2018,10,27,16,45,162.0,31.5,2.75,18.05,48.5,101.92,66.69
2018,10,27,17,0,102.0,17.0,2.7,17.3,21.0,40.2,0.0
2018,10,27,17,15,51.0,8.5,2.75,16.8,10.5,7.26,0.0
2018,10,27,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.0,2.2,12.05,2.0,0.0,0.0
2018,10,28,6,30,32.0,4.0,2.3,12.4,4.0,0.0,0.0
2018,10,28,6,45,179.0,16.0,2.4,12.8,30.0,58.51,0.0
2018,10,28,7,0,326.0,28.0,2.5,13.2,56.0,149.69,97.81
2018,10,28,7,15,414.5,36.5,2.6,13.7,95.0,213.85,163.67
2018,10,28,7,30,503.0,45.0,2.7,14.2,134.0,287.79,229.76
2018,10,28,7,45,419.0,64.0,2.8,14.75,153.0,298.03,243.27
2018,10,28,8,0,335.0,83.0,2.9,15.3,172.0,294.06,242.59
2018,10,28,8,15,294.5,105.0,2.95,15.75,193.5,300.66,249.03
2018,10,28,8,30,254.0,127.0,3.0,16.2,215.0,314.81,260.24
2018,10,28,8,45,175.0,151.5,3.05,16.7,215.5,286.52,235.65
2018,10,28,9,0,96.0,176.0,3.1,17.2,216.0,248.98,202.9
2018,10,28,9,15,95.5,191.5,3.1,17.6,234.5,268.58,218.15
2018,10,28,9,30,95.0,207.0,3.1,18.0,253.0,288.12,232.95
2018,10,28,9,45,116.0,222.5,3.15,18.4,282.5,343.56,276.48
2018,10,28,10,0,137.0,238.0,3.2,18.8,312.0,383.8,307.46
2018,10,28,10,15,172.0,247.5,3.25,19.05,344.5,430.72,343.95
2018,10,28,10,30,207.0,257.0,3.3,19.3,377.0,479.02,380.98
2018,10,28,10,45,454.5,199.0,3.35,19.6,472.0,698.02,550.0
2018,10,28,11,0,702.0,141.0,3.4,19.9,567.0,894.05,690.23
2018,10,28,11,15,798.0,111.0,3.45,20.0,603.0,956.86,731.82
2018,10,28,11,30,894.0,81.0,3.5,20.1,639.0,1011.94,768.71
2018,10,28,11,45,893.5,81.0,3.55,20.25,640.0,1015.24,770.23
2018,10,28,12,0,893.0,81.0,3.6,20.4,641.0,1014.77,769.81
2018,10,28,12,15,809.0,108.0,3.7,20.4,611.5,971.51,741.12
2018,10,28,12,30,725.0,135.0,3.8,20.4,582.0,919.54,706.43
2018,10,28,12,45,620.5,163.5,3.85,20.4,540.5,839.36,651.06
2018,10,28,13,0,516.0,192.0,3.9,20.4,499.0,749.9,587.11
2018,10,28,13,15,542.0,178.0,3.95,20.3,490.0,746.75,587.16
2018,10,28,13,30,568.0,164.0,4.0,20.2,481.0,740.08,583.77
2018,10,28,13,45,540.5,163.0,4.05,20.05,452.5,697.0,553.13
2018,10,28,14,0,513.0,162.0,4.1,19.9,424.0,653.43,521.55
2018,10,28,14,15,356.5,173.0,4.1,19.65,349.5,498.03,402.0
2018,10,28,14,30,200.0,184.0,4.1,19.4,275.0,357.6,290.1
2018,10,28,14,45,232.0,166.5,4.1,19.1,262.5,368.59,300.52
2018,10,28,15,0,264.0,149.0,4.1,18.8,250.0,360.1,294.89
2018,10,28,15,15,281.5,129.0,4.1,18.8,225.5,335.55,275.4
2018,10,28,15,30,299.0,109.0,4.1,18.8,201.0,308.66,253.3
2018,10,28,15,45,182.5,96.5,3.95,18.0,150.0,215.1,175.35
2018,10,28,16,0,66.0,84.0,3.8,17.2,99.0,116.67,92.58
2018,10,28,16,15,42.0,65.0,3.7,16.75,73.5,83.52,64.05
2018,10,28,16,30,18.0,46.0,3.6,16.3,48.0,52.98,37.71
2018,10,28,16,45,67.5,31.0,3.45,15.85,34.0,58.55,35.89
2018,10,28,17,0,117.0,16.0,3.3,15.4,20.0,43.15,0.0
2018,10,28,17,15,58.5,8.0,3.25,15.0,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,10,29,6,30,26.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,10,29,6,45,69.5,17.0,2.35,10.85,21.5,31.99,0.0
2018,10,29,7,0,113.0,30.0,2.4,11.2,39.0,77.1,48.0
2018,10,29,7,15,203.5,43.5,2.45,11.6,73.5,141.02,108.49
2018,10,29,7,30,294.0,57.0,2.5,12.0,108.0,207.81,167.45
2018,10,29,7,45,328.5,70.5,2.55,12.4,143.5,257.64,212.2
2018,10,29,8,0,363.0,84.0,2.6,12.8,179.0,311.01,258.73
2018,10,29,8,15,330.0,105.0,2.65,13.1,203.5,335.55,279.86
2018,10,29,8,30,297.0,126.0,2.7,13.4,228.0,342.17,285.5
2018,10,29,8,45,298.5,144.0,2.75,13.65,257.5,378.43,314.82
2018,10,29,9,0,300.0,162.0,2.8,13.9,287.0,414.13,342.85
2018,10,29,9,15,272.5,181.5,2.95,14.15,303.0,428.15,352.69
2018,10,29,9,30,245.0,201.0,3.1,14.4,319.0,439.17,359.97
2018,10,29,9,45,274.5,211.5,3.25,14.65,351.5,485.9,396.57
2018,10,29,10,0,304.0,222.0,3.4,14.9,384.0,533.76,433.42
2018,10,29,10,15,331.5,228.0,3.45,15.15,412.0,575.16,464.7
2018,10,29,10,30,359.0,234.0,3.5,15.4,440.0,616.81,495.83
2018,10,29,10,45,420.5,224.0,3.5,15.6,472.5,693.27,553.21
2018,10,29,11,0,482.0,214.0,3.5,15.8,505.0,750.84,595.88
2018,10,29,11,15,541.5,197.5,3.5,16.0,529.0,798.18,630.83
2018,10,29,11,30,601.0,181.0,3.5,16.2,553.0,852.75,669.66
2018,10,29,11,45,660.5,161.5,3.5,16.4,571.5,894.66,698.47
2018,10,29,12,0,720.0,142.0,3.5,16.6,590.0,932.35,724.21
2018,10,29,12,15,825.0,107.0,3.45,16.9,616.0,986.09,760.37
2018,10,29,12,30,930.0,72.0,3.4,17.2,642.0,1028.69,788.3
