Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,45,879.0,86.5,3.4,17.55,615.5,984.99,757.41
2018,10,29,13,0,828.0,101.0,3.4,17.9,589.0,949.74,733.06
2018,10,29,13,15,864.5,87.0,3.35,18.15,580.5,949.51,733.02
2018,10,29,13,30,901.0,73.0,3.3,18.4,572.0,933.95,722.17
2018,10,29,13,45,891.5,71.0,3.25,18.65,544.0,897.28,696.74
2018,10,29,14,0,882.0,69.0,3.2,18.9,516.0,857.87,669.46
2018,10,29,14,15,867.0,67.0,3.15,18.9,481.5,811.4,637.57
2018,10,29,14,30,852.0,65.0,3.1,18.9,447.0,763.09,604.01
2018,10,29,14,45,830.0,62.5,3.05,18.95,407.0,707.38,564.36
2018,10,29,15,0,808.0,60.0,3.0,19.0,367.0,657.11,528.1
2018,10,29,15,15,776.0,57.0,3.0,19.0,323.0,592.65,479.1
2018,10,29,15,30,744.0,54.0,3.0,19.0,279.0,529.22,428.45
2018,10,29,15,45,696.5,50.0,2.8,18.5,233.0,457.55,369.73
2018,10,29,16,0,649.0,46.0,2.6,18.0,187.0,389.36,311.65
2018,10,29,16,15,571.0,40.0,2.5,17.1,142.0,309.68,243.2
2018,10,29,16,30,493.0,34.0,2.4,16.2,97.0,237.8,178.95
2018,10,29,16,45,344.0,25.5,2.35,15.3,60.5,152.64,94.64
2018,10,29,17,0,195.0,17.0,2.3,14.4,24.0,63.74,0.0
2018,10,29,17,15,97.5,8.5,2.4,14.05,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,10,30,6,15,19.0,2.0,3.1,9.6,1.5,0.0,0.0
2018,10,30,6,30,38.0,4.0,3.2,9.9,3.0,0.0,0.0
2018,10,30,6,45,229.0,15.0,3.3,10.2,31.0,70.57,0.0
2018,10,30,7,0,420.0,26.0,3.4,10.5,59.0,171.54,105.25
2018,10,30,7,15,525.0,32.0,3.6,11.1,102.0,247.83,190.43
2018,10,30,7,30,630.0,38.0,3.8,11.7,145.0,332.98,267.87
2018,10,30,7,45,689.0,42.5,4.0,12.35,192.5,404.87,332.91
2018,10,30,8,0,748.0,47.0,4.2,13.0,240.0,481.91,400.04
2018,10,30,8,15,786.0,49.5,4.3,13.6,286.0,548.63,456.47
2018,10,30,8,30,824.0,52.0,4.4,14.2,332.0,611.86,508.22
2018,10,30,8,45,848.5,54.5,4.5,14.85,374.5,671.95,553.99
2018,10,30,9,0,873.0,57.0,4.6,15.5,417.0,731.93,597.62
2018,10,30,9,15,889.5,59.0,4.55,16.05,454.5,784.46,634.06
2018,10,30,9,30,906.0,61.0,4.5,16.6,492.0,835.45,668.54
2018,10,30,9,45,917.0,63.0,4.5,17.15,523.5,879.86,697.84
2018,10,30,10,0,928.0,65.0,4.5,17.7,555.0,921.73,724.92
2018,10,30,10,15,937.5,65.5,4.45,18.15,580.5,957.51,747.18
2018,10,30,10,30,947.0,66.0,4.4,18.6,606.0,990.21,767.06
2018,10,30,10,45,952.5,67.0,4.35,19.05,623.5,1016.39,782.45
2018,10,30,11,0,958.0,68.0,4.3,19.5,641.0,1038.94,795.4
2018,10,30,11,15,961.5,68.0,4.3,19.8,651.0,1054.44,804.37
2018,10,30,11,30,965.0,68.0,4.3,20.1,661.0,1066.03,810.85
2018,10,30,11,45,967.0,67.0,4.3,20.4,663.0,1070.81,812.88
2018,10,30,12,0,969.0,66.0,4.3,20.7,665.0,1071.54,812.4
2018,10,30,12,15,966.0,66.5,4.25,20.85,659.0,1065.11,807.42
2018,10,30,12,30,963.0,67.0,4.2,21.0,653.0,1054.67,799.97
2018,10,30,12,45,957.0,67.5,4.2,21.2,639.0,1037.36,788.22
2018,10,30,13,0,951.0,68.0,4.2,21.4,625.0,1016.3,774.1
2018,10,30,13,15,939.5,68.5,4.2,21.45,602.0,986.42,754.46
2018,10,30,13,30,928.0,69.0,4.2,21.5,579.0,953.36,732.67
2018,10,30,13,45,886.5,73.5,4.15,21.55,541.0,895.6,693.16
2018,10,30,14,0,845.0,78.0,4.1,21.6,503.0,845.7,658.99
2018,10,30,14,15,778.5,84.0,4.05,21.5,454.5,767.08,603.84
2018,10,30,14,30,712.0,90.0,4.0,21.4,406.0,694.3,552.03
2018,10,30,14,45,744.0,76.5,3.95,21.35,380.5,666.87,533.13
2018,10,30,15,0,776.0,63.0,3.9,21.3,355.0,638.29,512.79
2018,10,30,15,15,712.5,63.0,3.9,21.3,306.0,558.37,450.96
2018,10,30,15,30,649.0,63.0,3.9,21.3,257.0,485.53,392.46
2018,10,30,15,45,628.5,54.0,3.5,20.45,216.0,427.6,344.82
2018,10,30,16,0,608.0,45.0,3.1,19.6,175.0,368.16,293.92
2018,10,30,16,15,559.5,39.0,2.9,18.55,135.5,303.72,237.41
2018,10,30,16,30,511.0,33.0,2.7,17.5,96.0,243.65,181.95
2018,10,30,16,45,348.5,24.0,2.5,16.4,58.5,151.79,89.12
2018,10,30,17,0,186.0,15.0,2.3,15.3,21.0,59.83,0.0
2018,10,30,17,15,93.0,7.5,2.35,14.9,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.5,1.5,1.65,10.2,1.0,0.0,0.0
2018,10,31,6,30,23.0,3.0,1.6,10.5,2.0,0.0,0.0
2018,10,31,6,45,87.5,15.0,1.55,10.85,20.0,34.94,0.0
2018,10,31,7,0,152.0,27.0,1.5,11.2,38.0,91.67,52.26
2018,10,31,7,15,234.5,40.0,1.65,11.9,72.0,149.5,113.97
2018,10,31,7,30,317.0,53.0,1.8,12.6,106.0,214.06,171.35
2018,10,31,7,45,354.0,66.5,1.95,13.35,142.5,266.42,217.96
2018,10,31,8,0,391.0,80.0,2.1,14.1,179.0,322.55,266.34
2018,10,31,8,15,385.0,96.5,2.2,14.6,209.5,359.72,297.78
2018,10,31,8,30,379.0,113.0,2.3,15.1,240.0,395.39,326.8
2018,10,31,8,45,502.0,106.0,2.4,15.6,297.0,492.6,405.28
2018,10,31,9,0,625.0,99.0,2.5,16.1,354.0,608.45,495.13
2018,10,31,9,15,656.5,103.0,2.55,16.6,392.5,666.08,536.32
2018,10,31,9,30,688.0,107.0,2.6,17.1,431.0,724.02,576.88
2018,10,31,9,45,764.5,94.0,2.65,17.6,476.5,795.31,626.23
2018,10,31,10,0,841.0,81.0,2.7,18.1,522.0,873.36,679.08
2018,10,31,10,15,780.0,101.5,2.8,18.6,525.0,866.51,671.9
2018,10,31,10,30,719.0,122.0,2.9,19.1,528.0,859.23,665.32
2018,10,31,10,45,740.5,120.5,2.95,19.6,550.0,893.85,687.89
2018,10,31,11,0,762.0,119.0,3.0,20.1,572.0,926.07,708.29
2018,10,31,11,15,738.5,130.0,3.05,20.5,574.5,926.27,706.94
2018,10,31,11,30,715.0,141.0,3.1,20.9,577.0,922.44,703.26
2018,10,31,11,45,765.0,125.0,3.15,21.3,593.0,956.66,725.84
2018,10,31,12,0,815.0,109.0,3.2,21.7,609.0,981.23,741.49
2018,10,31,12,15,747.5,130.0,3.15,21.95,585.0,941.86,713.6
2018,10,31,12,30,680.0,151.0,3.1,22.2,561.0,892.73,679.52
2018,10,31,12,45,643.5,157.0,3.05,22.45,538.5,854.24,652.77
2018,10,31,13,0,607.0,163.0,3.0,22.7,516.0,813.59,624.35
2018,10,31,13,15,658.0,140.5,3.0,22.8,510.5,823.2,631.92
2018,10,31,13,30,709.0,118.0,3.0,22.9,505.0,826.5,634.81
2018,10,31,13,45,622.5,134.5,2.95,23.05,461.5,746.86,578.75
2018,10,31,14,0,536.0,151.0,2.9,23.2,418.0,660.7,517.07
2018,10,31,14,15,465.0,154.5,2.9,23.15,374.5,585.69,461.88
2018,10,31,14,30,394.0,158.0,2.9,23.1,331.0,514.01,407.87
2018,10,31,14,45,428.5,136.5,2.9,23.1,309.0,497.26,396.7
2018,10,31,15,0,463.0,115.0,2.9,23.1,287.0,475.98,381.22
2018,10,31,15,15,442.0,103.0,2.9,23.1,251.0,424.99,341.31
2018,10,31,15,30,421.0,91.0,2.9,23.1,215.0,375.04,301.23
2018,10,31,15,45,352.0,81.5,2.35,22.3,173.0,303.13,242.53
2018,10,31,16,0,283.0,72.0,1.8,21.5,131.0,238.19,188.36
2018,10,31,16,15,235.5,57.0,1.75,20.55,97.5,183.74,142.22
2018,10,31,16,30,188.0,42.0,1.7,19.6,64.0,134.85,99.37
2018,10,31,16,45,125.5,26.5,1.6,18.7,38.5,82.54,43.85
2018,10,31,17,0,63.0,11.0,1.5,17.8,13.0,25.34,0.0
2018,10,31,17,15,31.5,5.5,1.5,17.5,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,6,15,14.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,11,1,6,30,29.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,1,6,45,97.5,14.0,1.5,12.7,19.5,36.68,0.0
2018,11,1,7,0,166.0,25.0,1.5,13.0,37.0,93.14,48.64
2018,11,1,7,15,205.5,40.0,1.65,13.55,66.0,139.27,105.0
2018,11,1,7,30,245.0,55.0,1.8,14.1,95.0,185.79,147.62
2018,11,1,7,45,272.0,70.5,1.95,14.7,128.0,231.34,188.21
2018,11,1,8,0,299.0,86.0,2.1,15.3,161.0,279.65,229.95
2018,11,1,8,15,337.5,99.0,2.1,15.85,199.0,334.46,275.73
2018,11,1,8,30,376.0,112.0,2.1,16.4,237.0,392.64,322.79
2018,11,1,8,45,386.5,127.0,2.1,17.0,269.5,436.45,356.75
2018,11,1,9,0,397.0,142.0,2.1,17.6,302.0,480.21,389.68
2018,11,1,9,15,446.0,145.5,2.1,18.25,341.0,541.03,435.46
2018,11,1,9,30,495.0,149.0,2.1,18.9,380.0,604.29,481.7
2018,11,1,9,45,529.5,151.5,2.15,19.55,413.5,655.78,518.2
2018,11,1,10,0,564.0,154.0,2.2,20.2,447.0,707.61,554.02
2018,11,1,10,15,700.5,120.5,2.25,20.8,501.5,821.56,632.52
2018,11,1,10,30,837.0,87.0,2.3,21.4,556.0,922.44,698.83
2018,11,1,10,45,857.5,83.0,2.35,21.95,576.5,944.05,710.57
2018,11,1,11,0,878.0,79.0,2.4,22.5,597.0,973.41,728.28
2018,11,1,11,15,807.5,104.5,2.45,22.95,587.0,957.39,716.03
2018,11,1,11,30,737.0,130.0,2.5,23.4,577.0,931.05,697.46
2018,11,1,11,45,710.0,140.0,2.5,23.85,571.5,919.16,688.35
2018,11,1,12,0,683.0,150.0,2.5,24.3,566.0,903.64,676.82
2018,11,1,12,15,741.0,129.5,2.5,24.65,577.0,934.44,696.86
2018,11,1,12,30,799.0,109.0,2.5,25.0,588.0,954.23,709.11
2018,11,1,12,45,832.5,96.5,2.5,25.3,585.5,961.75,713.57
2018,11,1,13,0,866.0,84.0,2.5,25.6,583.0,953.44,707.83
2018,11,1,13,15,867.5,80.5,2.45,25.75,565.0,932.62,694.03
2018,11,1,13,30,869.0,77.0,2.4,25.9,547.0,908.3,678.09
2018,11,1,13,45,849.5,77.0,2.35,26.05,517.0,866.23,650.24
2018,11,1,14,0,830.0,77.0,2.3,26.2,487.0,830.94,626.99
2018,11,1,14,15,821.5,72.5,2.25,26.15,454.5,788.03,598.75
2018,11,1,14,30,813.0,68.0,2.2,26.1,422.0,742.93,568.68
2018,11,1,14,45,666.5,86.0,2.15,26.05,358.5,624.07,485.14
2018,11,1,15,0,520.0,104.0,2.1,26.0,295.0,509.72,400.09
2018,11,1,15,15,566.5,84.5,2.1,26.0,269.0,491.56,387.13
2018,11,1,15,30,613.0,65.0,2.1,26.0,243.0,466.55,367.19
2018,11,1,15,45,445.0,67.5,1.75,24.75,185.0,343.04,270.31
2018,11,1,16,0,277.0,70.0,1.4,23.5,127.0,233.31,182.39
2018,11,1,16,15,245.0,54.5,1.45,22.65,95.5,185.33,141.92
2018,11,1,16,30,213.0,39.0,1.5,21.8,64.0,141.01,102.47
2018,11,1,16,45,150.5,25.5,1.5,20.95,39.0,88.71,42.5
2018,11,1,17,0,88.0,12.0,1.5,20.1,14.0,32.57,0.0
2018,11,1,17,15,44.0,6.0,1.55,19.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.95,12.45,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.9,12.75,24.5,55.95,0.0
2018,11,2,7,0,323.0,25.0,0.9,12.9,47.0,142.61,68.18
2018,11,2,7,15,437.0,32.0,0.9,13.35,87.0,219.53,164.23
2018,11,2,7,30,551.0,39.0,0.9,13.8,127.0,300.31,236.11
2018,11,2,7,45,617.5,44.0,0.95,14.25,172.5,372.09,298.71
2018,11,2,8,0,684.0,49.0,1.0,14.7,218.0,449.86,363.78
2018,11,2,8,15,726.0,52.5,1.0,15.3,263.0,516.77,417.44
2018,11,2,8,30,768.0,56.0,1.0,15.9,308.0,586.17,470.58
2018,11,2,8,45,797.0,59.0,0.95,16.5,350.0,647.91,514.5
2018,11,2,9,0,826.0,62.0,0.9,17.1,392.0,710.04,555.72
2018,11,2,9,15,845.0,64.0,0.95,17.85,429.0,755.58,584.89
2018,11,2,9,30,864.0,66.0,1.0,18.6,466.0,806.7,617.42
2018,11,2,9,45,865.5,70.0,1.0,19.4,493.5,843.8,638.83
2018,11,2,10,0,867.0,74.0,1.0,20.2,521.0,877.91,658.02
2018,11,2,10,15,864.5,79.0,1.1,20.75,542.5,906.46,675.58
2018,11,2,10,30,862.0,84.0,1.2,21.3,564.0,941.95,697.68
2018,11,2,10,45,890.5,79.0,1.3,21.85,588.0,970.53,715.09
2018,11,2,11,0,919.0,74.0,1.4,22.4,612.0,1006.9,737.54
2018,11,2,11,15,912.0,77.5,1.55,22.75,619.0,1015.86,743.68
2018,11,2,11,30,905.0,81.0,1.7,23.1,626.0,1020.88,747.69
2018,11,2,11,45,904.0,82.0,1.8,23.5,627.5,1024.91,750.32
2018,11,2,12,0,903.0,83.0,1.9,23.9,629.0,1025.15,750.63
2018,11,2,12,15,912.5,79.5,2.0,24.0,626.5,1026.47,752.68
2018,11,2,12,30,922.0,76.0,2.1,24.1,624.0,1023.83,752.29
2018,11,2,12,45,820.0,102.5,2.2,24.2,582.0,956.36,709.59
2018,11,2,13,0,718.0,129.0,2.3,24.3,540.0,881.93,661.88
2018,11,2,13,15,727.0,121.0,2.3,24.2,524.0,865.12,652.22
2018,11,2,13,30,736.0,113.0,2.3,24.1,508.0,844.88,639.72
2018,11,2,13,45,807.0,91.0,2.3,24.0,503.5,854.62,647.9
2018,11,2,14,0,878.0,69.0,2.3,23.9,499.0,853.09,648.22
2018,11,2,14,15,855.5,68.0,2.25,23.75,463.0,802.05,614.16
2018,11,2,14,30,833.0,67.0,2.2,23.6,427.0,757.2,584.39
2018,11,2,14,45,752.5,72.5,2.15,23.45,374.5,668.07,522.15
2018,11,2,15,0,672.0,78.0,2.1,23.3,322.0,586.74,463.49
2018,11,2,15,15,671.0,68.0,2.1,23.3,286.0,540.34,428.57
2018,11,2,15,30,670.0,58.0,2.1,23.3,250.0,489.38,388.53
2018,11,2,15,45,598.0,53.0,1.8,22.5,202.0,410.23,325.02
2018,11,2,16,0,526.0,48.0,1.5,21.7,154.0,334.72,262.61
2018,11,2,16,15,423.5,42.0,1.55,20.8,113.0,251.87,193.69
2018,11,2,16,30,321.0,36.0,1.6,19.9,72.0,179.88,131.18
2018,11,2,16,45,194.0,23.5,1.65,19.05,42.0,100.34,42.67
2018,11,2,17,0,67.0,11.0,1.7,18.2,12.0,26.42,0.0
2018,11,2,17,15,33.5,5.5,1.8,17.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.75,11.5,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.7,11.8,2.0,0.0,0.0
2018,11,3,6,45,208.5,13.0,1.65,12.05,25.0,64.26,0.0
2018,11,3,7,0,385.0,23.0,1.6,12.3,48.0,155.59,63.96
2018,11,3,7,15,491.0,29.5,1.85,13.2,88.5,233.48,174.29
2018,11,3,7,30,597.0,36.0,2.1,14.1,129.0,317.45,250.58
2018,11,3,7,45,665.0,40.0,2.3,14.95,175.5,391.11,315.84
2018,11,3,8,0,733.0,44.0,2.5,15.8,222.0,470.85,383.65
2018,11,3,8,15,772.0,47.0,2.65,16.45,267.0,537.65,439.04
2018,11,3,8,30,811.0,50.0,2.8,17.1,312.0,601.07,489.85
2018,11,3,8,45,837.0,52.0,2.95,17.75,354.0,660.6,534.28
2018,11,3,9,0,863.0,54.0,3.1,18.4,396.0,720.22,576.75
2018,11,3,9,15,880.5,56.0,3.1,19.1,433.0,772.84,612.19
2018,11,3,9,30,898.0,58.0,3.1,19.8,470.0,824.05,645.8
2018,11,3,9,45,906.0,61.0,3.15,20.45,500.5,866.67,673.04
2018,11,3,10,0,914.0,64.0,3.2,21.1,531.0,906.61,698.07
2018,11,3,10,15,927.5,63.5,3.25,21.7,557.0,944.15,721.28
2018,11,3,10,30,941.0,63.0,3.3,22.3,583.0,978.88,742.35
2018,11,3,10,45,916.5,72.0,3.35,22.85,591.0,986.24,744.96
2018,11,3,11,0,892.0,81.0,3.4,23.4,599.0,988.81,744.71
2018,11,3,11,15,880.0,86.5,3.4,23.85,604.5,994.89,746.97
2018,11,3,11,30,868.0,92.0,3.4,24.3,610.0,1008.78,754.56
2018,11,3,11,45,861.5,94.5,3.4,24.7,610.0,1009.1,753.3
2018,11,3,12,0,855.0,97.0,3.4,25.1,610.0,1005.67,749.83
2018,11,3,12,15,798.5,113.5,3.35,25.25,589.0,965.14,722.08
2018,11,3,12,30,742.0,130.0,3.3,25.4,568.0,928.89,697.51
2018,11,3,12,45,564.5,176.5,3.3,25.6,505.5,788.78,601.12
2018,11,3,13,0,387.0,223.0,3.3,25.8,443.0,640.01,492.69
2018,11,3,13,15,398.5,209.5,3.25,25.85,428.5,646.99,498.88
2018,11,3,13,30,410.0,196.0,3.2,25.9,414.0,631.35,488.31
2018,11,3,13,45,484.0,168.0,3.15,25.9,412.5,652.58,506.18
2018,11,3,14,0,558.0,140.0,3.1,25.9,411.0,666.78,518.39
2018,11,3,14,15,440.0,151.0,3.0,25.75,355.5,561.44,439.74
2018,11,3,14,30,322.0,162.0,2.9,25.6,300.0,446.05,352.28
2018,11,3,14,45,321.5,147.5,2.85,25.4,274.0,415.07,329.73
2018,11,3,15,0,321.0,133.0,2.8,25.2,248.0,383.32,305.66
2018,11,3,15,15,289.5,117.5,2.8,25.2,211.5,329.53,263.22
2018,11,3,15,30,258.0,102.0,2.8,25.2,175.0,278.29,221.93
2018,11,3,15,45,203.0,87.5,2.35,23.6,138.5,218.36,173.54
2018,11,3,16,0,148.0,73.0,1.9,22.0,102.0,164.28,128.87
2018,11,3,16,15,272.5,52.5,1.85,20.85,88.5,195.79,151.04
2018,11,3,16,30,397.0,32.0,1.8,19.7,75.0,204.81,148.82
2018,11,3,16,45,253.5,21.5,1.75,18.6,44.0,116.63,41.21
2018,11,3,17,0,110.0,11.0,1.7,17.5,13.0,37.43,0.0
2018,11,3,17,15,55.0,5.5,1.7,17.05,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,4,6,45,38.5,10.5,1.7,9.95,13.0,18.8,0.0
2018,11,4,7,0,77.0,21.0,1.7,10.1,26.0,52.98,14.36
2018,11,4,7,15,133.0,37.0,1.75,10.7,54.0,101.42,75.14
2018,11,4,7,30,189.0,53.0,1.8,11.3,82.0,151.07,120.37
2018,11,4,7,45,222.5,69.5,1.9,11.9,114.5,196.68,161.22
2018,11,4,8,0,256.0,86.0,2.0,12.5,147.0,245.8,204.17
2018,11,4,8,15,325.0,95.5,1.9,13.1,189.0,323.94,269.76
2018,11,4,8,30,394.0,105.0,1.8,13.7,231.0,397.15,329.47
2018,11,4,8,45,407.0,118.5,1.7,14.25,264.0,441.81,364.12
2018,11,4,9,0,420.0,132.0,1.6,14.8,297.0,486.61,397.78
2018,11,4,9,15,456.5,139.0,1.55,15.55,333.5,542.31,439.02
2018,11,4,9,30,493.0,146.0,1.5,16.3,370.0,599.5,479.97
2018,11,4,9,45,522.5,149.0,1.5,17.05,401.0,647.02,512.99
2018,11,4,10,0,552.0,152.0,1.5,17.8,432.0,694.59,545.2
2018,11,4,10,15,638.5,135.5,1.55,18.25,474.0,781.34,604.92
2018,11,4,10,30,725.0,119.0,1.6,18.7,516.0,860.4,657.34
2018,11,4,10,45,832.0,97.0,1.65,19.2,566.5,946.53,713.14
2018,11,4,11,0,939.0,75.0,1.7,19.7,617.0,1026.78,763.58
2018,11,4,11,15,941.0,76.0,1.8,20.0,626.5,1041.72,772.35
2018,11,4,11,30,943.0,77.0,1.9,20.3,636.0,1052.82,779.56
2018,11,4,11,45,873.0,93.5,2.0,20.65,612.5,1018.93,757.51
2018,11,4,12,0,803.0,110.0,2.1,21.0,589.0,968.62,724.94
2018,11,4,12,15,845.0,100.0,2.25,21.1,599.5,995.19,744.72
2018,11,4,12,30,887.0,90.0,2.4,21.2,610.0,1005.67,753.1
2018,11,4,12,45,863.0,93.5,2.5,21.35,590.0,986.72,741.51
2018,11,4,13,0,839.0,97.0,2.6,21.5,570.0,953.2,720.39
2018,11,4,13,15,863.0,88.0,2.7,21.5,559.0,947.03,718.28
2018,11,4,13,30,887.0,79.0,2.8,21.5,548.0,926.28,706.02
2018,11,4,13,45,826.0,85.5,2.9,21.5,504.0,864.3,665.18
2018,11,4,14,0,765.0,92.0,3.0,21.5,460.0,792.37,616.69
2018,11,4,14,15,716.5,92.5,3.05,21.3,418.0,729.55,573.84
2018,11,4,14,30,668.0,93.0,3.1,21.1,376.0,663.08,527.19
2018,11,4,14,45,676.0,82.5,3.1,20.9,345.5,626.86,502.01
2018,11,4,15,0,684.0,72.0,3.1,20.7,315.0,587.81,473.53
2018,11,4,15,15,620.0,71.0,3.1,20.7,270.0,511.07,413.3
2018,11,4,15,30,556.0,70.0,3.1,20.7,225.0,438.58,354.85
2018,11,4,15,45,504.5,61.5,3.0,19.6,183.0,369.5,298.71
2018,11,4,16,0,453.0,53.0,2.9,18.5,141.0,304.95,244.12
2018,11,4,16,15,348.0,45.0,2.95,17.6,101.5,222.63,173.88
2018,11,4,16,30,243.0,37.0,3.0,16.7,62.0,151.54,110.75
2018,11,4,16,45,154.0,23.0,3.05,15.8,36.0,85.6,21.29
2018,11,4,17,0,65.0,9.0,3.1,14.9,10.0,24.3,0.0
2018,11,4,17,15,32.5,4.5,3.2,14.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,6,45,153.0,10.5,2.1,10.65,19.5,48.14,0.0
2018,11,5,7,0,306.0,21.0,2.1,11.0,39.0,131.72,26.87
2018,11,5,7,15,435.0,27.5,2.25,11.5,78.5,210.87,156.46
2018,11,5,7,30,564.0,34.0,2.4,12.0,118.0,301.26,239.47
2018,11,5,7,45,631.0,38.5,2.5,12.55,162.5,372.88,304.09
2018,11,5,8,0,698.0,43.0,2.6,13.1,207.0,450.62,371.51
2018,11,5,8,15,740.0,45.5,2.65,13.75,251.0,516.56,426.91
2018,11,5,8,30,782.0,48.0,2.7,14.4,295.0,579.42,477.83
2018,11,5,8,45,811.0,50.0,2.8,15.0,336.5,639.5,523.4
2018,11,5,9,0,840.0,52.0,2.9,15.6,378.0,700.02,567.16
2018,11,5,9,15,856.0,55.0,2.95,16.3,414.5,751.69,602.78
2018,11,5,9,30,872.0,58.0,3.0,17.0,451.0,801.92,636.58
2018,11,5,9,45,882.0,61.0,3.1,17.7,482.0,845.24,665.06
2018,11,5,10,0,892.0,64.0,3.2,18.4,513.0,886.11,691.43
2018,11,5,10,15,902.5,65.0,3.15,18.9,538.0,922.15,713.61
2018,11,5,10,30,913.0,66.0,3.1,19.4,563.0,955.32,733.56
2018,11,5,10,45,919.5,67.0,3.1,19.85,580.5,981.55,749.13
2018,11,5,11,0,926.0,68.0,3.1,20.3,598.0,1004.36,762.4
2018,11,5,11,15,930.0,68.0,3.1,20.6,608.0,1019.81,771.2
2018,11,5,11,30,934.0,68.0,3.1,20.9,618.0,1031.53,777.68
2018,11,5,11,45,935.5,68.0,3.1,21.2,620.5,1036.92,780.1
2018,11,5,12,0,937.0,68.0,3.1,21.5,623.0,1038.42,780.15
2018,11,5,12,15,935.5,67.5,3.1,21.65,617.0,1032.36,775.83
2018,11,5,12,30,934.0,67.0,3.1,21.8,611.0,1022.45,769.17
2018,11,5,12,45,930.5,66.5,3.15,21.9,598.0,1006.77,759.4
2018,11,5,13,0,927.0,66.0,3.2,22.0,585.0,987.43,747.31
2018,11,5,13,15,919.5,66.0,3.2,22.0,564.5,961.41,730.65
2018,11,5,13,30,912.0,66.0,3.2,22.0,544.0,932.14,711.83
2018,11,5,13,45,901.5,65.0,3.2,22.0,516.5,895.84,688.08
2018,11,5,14,0,891.0,64.0,3.2,22.0,489.0,856.87,662.33
2018,11,5,14,15,874.5,62.0,3.15,21.9,454.5,809.22,630.1
2018,11,5,14,30,858.0,60.0,3.1,21.8,420.0,759.85,596.22
2018,11,5,14,45,834.5,58.5,3.05,21.65,381.0,704.53,557.49
2018,11,5,15,0,811.0,57.0,3.0,21.5,342.0,654.81,522.11
2018,11,5,15,15,776.5,54.0,3.0,21.5,298.5,589.07,472.23
2018,11,5,15,30,742.0,51.0,3.0,21.5,255.0,524.58,420.71
2018,11,5,15,45,688.0,47.0,2.6,20.35,209.5,449.91,360.03
2018,11,5,16,0,634.0,43.0,2.2,19.2,164.0,379.32,300.25
2018,11,5,16,15,540.5,37.5,2.15,18.15,120.5,294.41,227.77
2018,11,5,16,30,447.0,32.0,2.1,17.1,77.0,224.08,161.96
2018,11,5,16,45,277.5,21.5,2.1,16.0,44.5,122.79,17.29
2018,11,5,17,0,108.0,11.0,2.1,14.9,12.0,37.07,0.0
2018,11,5,17,15,54.0,5.5,2.1,14.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.0,1.65,8.5,19.5,49.55,0.0
2018,11,6,7,0,313.0,22.0,1.6,8.7,39.0,133.79,7.23
2018,11,6,7,15,449.0,29.0,1.75,9.5,80.0,217.08,160.54
2018,11,6,7,30,585.0,36.0,1.9,10.3,121.0,312.26,248.59
2018,11,6,7,45,654.0,41.0,2.05,11.1,167.0,386.94,315.76
2018,11,6,8,0,723.0,46.0,2.2,11.9,213.0,467.76,385.47
2018,11,6,8,15,764.0,49.5,2.3,12.5,258.5,535.81,442.64
2018,11,6,8,30,805.0,53.0,2.4,13.1,304.0,606.15,499.29
2018,11,6,8,45,833.0,55.0,2.55,13.7,346.0,661.27,541.37
2018,11,6,9,0,861.0,57.0,2.7,14.3,388.0,721.96,585.38
2018,11,6,9,15,878.5,59.5,2.65,14.85,425.0,774.95,621.51
2018,11,6,9,30,896.0,62.0,2.6,15.4,462.0,826.54,655.7
2018,11,6,9,45,908.0,64.0,2.6,16.0,493.5,871.05,684.29
2018,11,6,10,0,920.0,66.0,2.6,16.6,525.0,913.16,710.74
2018,11,6,10,15,929.5,67.0,2.55,17.15,550.0,949.03,732.15
2018,11,6,10,30,939.0,68.0,2.5,17.7,575.0,981.88,751.24
2018,11,6,10,45,945.5,69.0,2.45,18.25,593.0,1008.61,766.01
2018,11,6,11,0,952.0,70.0,2.4,18.8,611.0,1031.83,778.38
2018,11,6,11,15,955.0,70.0,2.45,19.25,620.5,1046.61,786.62
2018,11,6,11,30,958.0,70.0,2.5,19.7,630.0,1057.53,792.53
2018,11,6,11,45,959.0,70.0,2.5,20.15,632.0,1062.52,794.15
2018,11,6,12,0,960.0,70.0,2.5,20.6,634.0,1063.53,793.4
2018,11,6,12,15,956.5,70.0,2.55,20.95,627.5,1056.05,788.16
2018,11,6,12,30,953.0,70.0,2.6,21.3,621.0,1044.65,780.6
2018,11,6,12,45,945.5,71.0,2.6,21.6,607.0,1026.81,768.57
2018,11,6,13,0,938.0,72.0,2.6,21.9,593.0,1005.36,754.33
2018,11,6,13,15,930.5,71.0,2.6,22.05,571.5,977.85,736.59
2018,11,6,13,30,923.0,70.0,2.6,22.2,550.0,947.06,716.7
2018,11,6,13,45,912.0,68.0,2.55,22.3,521.5,908.76,691.35
2018,11,6,14,0,901.0,66.0,2.5,22.4,493.0,867.78,664.07
2018,11,6,14,15,884.5,64.0,2.45,22.35,458.0,819.84,632.06
2018,11,6,14,30,868.0,62.0,2.4,22.3,423.0,770.16,598.4
2018,11,6,14,45,845.0,59.5,2.35,22.2,383.0,713.56,559.27
2018,11,6,15,0,822.0,57.0,2.3,22.1,343.0,662.47,523.32
2018,11,6,15,15,782.0,55.0,2.3,22.1,298.5,593.92,472.07
2018,11,6,15,30,742.0,53.0,2.3,22.1,254.0,527.03,419.35
2018,11,6,15,45,693.0,47.5,1.85,20.6,208.5,453.34,360.13
2018,11,6,16,0,644.0,42.0,1.4,19.1,163.0,383.34,301.28
2018,11,6,16,15,553.0,36.0,1.45,18.25,119.0,298.6,229.46
2018,11,6,16,30,462.0,30.0,1.5,17.4,75.0,222.65,158.63
2018,11,6,16,45,289.0,20.0,1.6,16.55,43.0,124.62,0.0
2018,11,6,17,0,116.0,10.0,1.7,15.7,11.0,38.36,0.0
2018,11,6,17,15,58.0,5.0,1.75,15.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,6,45,147.0,10.5,0.8,9.7,18.0,46.75,0.0
2018,11,7,7,0,294.0,21.0,0.8,9.8,36.0,126.17,0.0
2018,11,7,7,15,427.0,28.0,0.95,10.45,75.0,207.96,150.98
2018,11,7,7,30,560.0,35.0,1.1,11.1,114.0,300.4,236.96
2018,11,7,7,45,629.0,40.0,1.2,11.7,159.0,373.53,302.22
2018,11,7,8,0,698.0,45.0,1.3,12.3,204.0,452.87,370.06
2018,11,7,8,15,741.0,48.5,1.4,12.95,248.5,520.69,426.3
2018,11,7,8,30,784.0,52.0,1.5,13.6,293.0,591.06,482.2
2018,11,7,8,45,813.0,54.0,1.6,14.25,334.5,645.76,523.2
2018,11,7,9,0,842.0,56.0,1.7,14.9,376.0,706.22,566.15
2018,11,7,9,15,861.5,58.0,1.8,15.5,413.0,759.25,602.64
2018,11,7,9,30,881.0,60.0,1.9,16.1,450.0,811.11,637.59
2018,11,7,9,45,894.5,62.0,2.0,16.7,481.5,856.33,667.23
2018,11,7,10,0,908.0,64.0,2.1,17.3,513.0,899.31,694.95
2018,11,7,10,15,917.5,64.5,2.15,17.8,537.5,934.14,716.53
2018,11,7,10,30,927.0,65.0,2.2,18.3,562.0,966.01,736.0
2018,11,7,10,45,933.5,66.0,2.25,18.8,579.5,992.48,751.78
2018,11,7,11,0,940.0,67.0,2.3,19.3,597.0,1015.49,765.29
2018,11,7,11,15,943.5,67.0,2.25,19.65,607.0,1030.6,772.91
2018,11,7,11,30,947.0,67.0,2.2,20.0,617.0,1041.92,778.19
2018,11,7,11,45,948.0,66.5,2.2,20.35,618.5,1046.21,779.65
2018,11,7,12,0,949.0,66.0,2.2,20.7,620.0,1046.57,778.8
2018,11,7,12,15,947.0,66.5,2.2,20.9,614.5,1041.32,774.94
2018,11,7,12,30,945.0,67.0,2.2,21.1,609.0,1032.19,768.79
2018,11,7,12,45,940.5,66.0,2.2,21.3,595.0,1014.8,757.41
2018,11,7,13,0,936.0,65.0,2.2,21.5,581.0,993.75,743.82
2018,11,7,13,15,928.5,64.0,2.25,21.5,559.5,966.32,727.2
2018,11,7,13,30,921.0,63.0,2.3,21.5,538.0,935.63,708.36
2018,11,7,13,45,909.5,61.5,2.35,21.5,510.0,897.64,684.39
2018,11,7,14,0,898.0,60.0,2.4,21.5,482.0,857.02,658.37
2018,11,7,14,15,882.0,58.5,2.45,21.4,448.0,810.33,627.93
2018,11,7,14,30,866.0,57.0,2.5,21.3,414.0,761.86,595.66
2018,11,7,14,45,843.0,55.0,2.5,21.15,374.5,706.08,557.14
2018,11,7,15,0,820.0,53.0,2.5,21.0,335.0,649.79,517.3
2018,11,7,15,15,780.0,51.0,2.5,21.0,291.0,587.72,470.49
2018,11,7,15,30,740.0,49.0,2.5,21.0,247.0,521.23,417.47
2018,11,7,15,45,687.0,44.5,2.05,19.8,202.0,446.83,356.81
2018,11,7,16,0,634.0,40.0,1.6,18.6,157.0,376.51,297.01
2018,11,7,16,15,549.5,34.0,1.6,17.55,114.5,295.4,227.52
2018,11,7,16,30,465.0,28.0,1.6,16.5,72.0,222.59,157.49
2018,11,7,16,45,291.5,18.5,1.65,15.45,41.0,123.62,0.0
2018,11,7,17,0,118.0,9.0,1.7,14.4,10.0,38.12,0.0
2018,11,7,17,15,59.0,4.5,1.7,14.05,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,2.9,7.85,15.5,34.88,0.0
2018,11,8,7,0,198.0,22.0,3.0,8.0,31.0,95.39,0.0
2018,11,8,7,15,329.0,33.5,3.2,8.6,69.5,180.86,131.39
2018,11,8,7,30,460.0,45.0,3.4,9.2,108.0,271.05,217.39
2018,11,8,7,45,540.5,53.0,3.55,9.8,154.0,347.9,287.16
2018,11,8,8,0,621.0,61.0,3.7,10.4,200.0,432.46,361.35
2018,11,8,8,15,673.0,66.0,3.85,11.05,246.0,503.92,422.64
2018,11,8,8,30,725.0,71.0,4.0,11.7,292.0,578.93,484.59
2018,11,8,8,45,761.5,74.5,4.1,12.35,335.0,639.91,533.34
2018,11,8,9,0,798.0,78.0,4.2,13.0,378.0,706.75,583.33
2018,11,8,9,15,826.0,79.5,4.2,13.65,417.0,765.22,624.96
2018,11,8,9,30,854.0,81.0,4.2,14.3,456.0,823.05,665.15
2018,11,8,9,45,879.5,82.5,4.2,14.95,492.0,877.76,702.15
2018,11,8,10,0,905.0,84.0,4.2,15.6,528.0,930.95,737.33
2018,11,8,10,15,916.0,86.0,4.15,16.05,554.5,969.59,761.8
2018,11,8,10,30,927.0,88.0,4.1,16.5,581.0,1005.26,783.99
2018,11,8,10,45,931.0,90.0,4.05,16.95,598.5,1031.02,799.08
2018,11,8,11,0,935.0,92.0,4.0,17.4,616.0,1053.14,811.7
2018,11,8,11,15,937.0,93.5,3.95,17.7,626.0,1068.9,820.47
2018,11,8,11,30,939.0,95.0,3.9,18.0,636.0,1080.76,826.73
2018,11,8,11,45,916.0,100.5,3.85,18.3,629.5,1068.54,816.78
2018,11,8,12,0,893.0,106.0,3.8,18.6,623.0,1052.16,804.41
2018,11,8,12,15,828.0,119.0,3.75,18.85,595.0,998.44,766.75
2018,11,8,12,30,763.0,132.0,3.7,19.1,567.0,950.41,733.18
2018,11,8,12,45,858.0,107.0,3.65,19.35,585.0,996.24,764.84
2018,11,8,13,0,953.0,82.0,3.6,19.6,603.0,1031.63,788.36
2018,11,8,13,15,943.5,81.5,3.5,19.75,581.5,1002.67,767.93
2018,11,8,13,30,934.0,81.0,3.4,19.9,560.0,970.47,745.89
2018,11,8,13,45,909.0,82.0,3.3,20.05,527.5,932.6,719.93
2018,11,8,14,0,884.0,83.0,3.2,20.2,495.0,882.85,685.56
