Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,14,15,841.0,84.5,3.05,20.2,453.5,817.15,639.62
2018,11,8,14,30,798.0,86.0,2.9,20.2,412.0,751.33,592.99
2018,11,8,14,45,757.5,84.0,2.75,20.15,369.0,689.27,548.4
2018,11,8,15,0,717.0,82.0,2.6,20.1,326.0,623.24,499.18
2018,11,8,15,15,680.0,76.0,2.6,20.1,283.0,556.38,447.51
2018,11,8,15,30,643.0,70.0,2.6,20.1,240.0,491.27,395.34
2018,11,8,15,45,564.0,63.0,2.05,18.55,192.0,404.28,324.9
2018,11,8,16,0,485.0,56.0,1.5,17.0,144.0,324.3,257.86
2018,11,8,16,15,372.5,46.0,1.55,16.1,102.0,234.58,181.97
2018,11,8,16,30,260.0,36.0,1.6,15.2,60.0,159.4,112.19
2018,11,8,16,45,146.5,21.5,1.65,14.35,33.5,80.25,0.0
2018,11,8,17,0,33.0,7.0,1.7,13.5,7.0,14.52,0.0
2018,11,8,17,15,16.5,3.5,1.75,13.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,9,6,45,88.5,10.0,1.95,6.75,14.0,31.35,0.0
2018,11,9,7,0,177.0,20.0,1.9,7.0,28.0,86.69,0.0
2018,11,9,7,15,315.5,32.0,1.9,7.8,66.5,174.61,124.63
2018,11,9,7,30,454.0,44.0,1.9,8.6,105.0,267.42,213.5
2018,11,9,7,45,535.5,52.0,1.9,9.4,150.5,344.32,282.44
2018,11,9,8,0,617.0,60.0,1.9,10.2,196.0,429.05,355.33
2018,11,9,8,15,653.0,66.5,1.9,10.85,238.0,492.36,408.65
2018,11,9,8,30,689.0,73.0,1.9,11.5,280.0,557.74,461.33
2018,11,9,8,45,734.5,76.5,1.95,12.1,325.0,627.85,515.95
2018,11,9,9,0,780.0,80.0,2.0,12.7,370.0,695.14,565.12
2018,11,9,9,15,764.5,92.0,1.95,13.25,400.0,736.34,592.51
2018,11,9,9,30,749.0,104.0,1.9,13.8,430.0,768.85,613.1
2018,11,9,9,45,718.0,123.5,1.9,14.4,453.5,792.63,627.38
2018,11,9,10,0,687.0,143.0,1.9,15.0,477.0,810.87,637.65
2018,11,9,10,15,701.5,146.5,1.85,15.45,502.5,849.23,661.96
2018,11,9,10,30,716.0,150.0,1.8,15.9,528.0,885.42,684.15
2018,11,9,10,45,721.0,152.0,1.75,16.3,543.0,908.48,697.17
2018,11,9,11,0,726.0,154.0,1.7,16.7,558.0,928.58,708.25
2018,11,9,11,15,720.5,157.5,1.65,17.05,564.0,936.86,711.52
2018,11,9,11,30,715.0,161.0,1.6,17.4,570.0,941.79,712.78
2018,11,9,11,45,712.0,163.5,1.5,17.75,572.0,944.81,712.23
2018,11,9,12,0,709.0,166.0,1.4,18.1,574.0,944.54,709.59
2018,11,9,12,15,694.5,166.0,1.35,18.35,562.5,926.86,696.59
2018,11,9,12,30,680.0,166.0,1.3,18.6,551.0,906.15,681.95
2018,11,9,12,45,700.0,158.5,1.25,18.85,546.5,908.4,682.8
2018,11,9,13,0,720.0,151.0,1.2,19.1,542.0,906.9,681.01
2018,11,9,13,15,685.0,152.5,1.15,19.2,513.0,859.48,649.06
2018,11,9,13,30,650.0,154.0,1.1,19.3,484.0,810.46,616.36
2018,11,9,13,45,570.5,156.5,1.05,19.35,435.0,716.43,552.08
2018,11,9,14,0,491.0,159.0,1.0,19.4,386.0,632.05,492.13
2018,11,9,14,15,528.0,145.0,0.9,19.2,373.0,627.7,490.62
2018,11,9,14,30,565.0,131.0,0.8,19.0,360.0,618.81,484.67
2018,11,9,14,45,544.5,121.5,0.75,18.8,324.5,567.84,447.57
2018,11,9,15,0,524.0,112.0,0.7,18.6,289.0,517.07,410.07
2018,11,9,15,15,490.5,102.0,0.7,18.6,250.0,457.81,364.98
2018,11,9,15,30,457.0,92.0,0.7,18.6,211.0,400.69,320.01
2018,11,9,15,45,392.5,79.5,0.8,17.15,168.0,326.32,261.73
2018,11,9,16,0,328.0,67.0,0.9,15.7,125.0,258.33,205.97
2018,11,9,16,15,243.0,50.5,1.0,15.05,86.5,183.73,142.49
2018,11,9,16,30,158.0,34.0,1.1,14.4,48.0,119.12,82.21
2018,11,9,16,45,87.0,19.0,1.15,13.75,26.0,58.05,0.0
2018,11,9,17,0,16.0,4.0,1.2,13.1,4.0,7.57,0.0
2018,11,9,17,15,8.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.5,1.45,5.55,8.5,6.4,0.0
2018,11,10,7,0,60.0,15.0,1.5,5.4,17.0,31.65,0.0
2018,11,10,7,15,133.5,32.5,1.55,5.85,47.0,99.33,68.61
2018,11,10,7,30,207.0,50.0,1.6,6.3,77.0,167.36,134.35
2018,11,10,7,45,266.5,65.5,1.6,6.75,114.5,226.03,187.58
2018,11,10,8,0,326.0,81.0,1.6,7.2,152.0,291.25,245.17
2018,11,10,8,15,363.0,92.0,1.7,7.7,187.0,343.84,290.99
2018,11,10,8,30,400.0,103.0,1.8,8.2,222.0,399.6,338.08
2018,11,10,8,45,436.0,115.0,1.85,8.75,261.5,458.55,386.07
2018,11,10,9,0,472.0,127.0,1.9,9.3,301.0,519.72,434.36
2018,11,10,9,15,515.0,137.0,1.85,9.9,344.0,585.81,484.62
2018,11,10,9,30,558.0,147.0,1.8,10.5,387.0,653.76,534.6
2018,11,10,9,45,562.0,152.0,1.75,11.15,408.5,683.87,554.43
2018,11,10,10,0,566.0,157.0,1.7,11.8,430.0,712.22,572.79
2018,11,10,10,15,564.5,160.0,1.65,12.45,444.0,731.28,583.75
2018,11,10,10,30,563.0,163.0,1.6,13.1,458.0,748.03,593.03
2018,11,10,10,45,570.0,166.0,1.6,13.75,472.5,770.58,606.92
2018,11,10,11,0,577.0,169.0,1.6,14.4,487.0,791.0,619.17
2018,11,10,11,15,602.0,173.5,1.55,14.8,510.5,828.75,643.6
2018,11,10,11,30,627.0,178.0,1.5,15.2,534.0,871.3,670.78
2018,11,10,11,45,638.5,178.5,1.5,15.65,542.0,886.36,679.31
2018,11,10,12,0,650.0,179.0,1.5,16.1,550.0,898.44,686.21
2018,11,10,12,15,622.0,185.5,1.5,16.25,538.0,868.52,665.41
2018,11,10,12,30,594.0,192.0,1.5,16.4,526.0,843.0,648.15
2018,11,10,12,45,554.0,199.5,1.5,16.55,505.0,804.71,621.28
2018,11,10,13,0,514.0,207.0,1.5,16.7,484.0,764.87,593.0
2018,11,10,13,15,499.5,201.5,1.45,16.75,462.5,733.48,571.06
2018,11,10,13,30,485.0,196.0,1.4,16.8,441.0,700.62,547.84
2018,11,10,13,45,471.5,188.5,1.35,16.85,416.0,665.2,522.69
2018,11,10,14,0,458.0,181.0,1.3,16.9,391.0,628.74,496.54
2018,11,10,14,15,437.0,170.5,1.15,16.65,359.0,582.02,462.22
2018,11,10,14,30,416.0,160.0,1.0,16.4,327.0,535.33,427.47
2018,11,10,14,45,388.0,147.5,0.85,16.15,291.0,481.62,386.73
2018,11,10,15,0,360.0,135.0,0.7,15.9,255.0,416.32,336.54
2018,11,10,15,15,323.0,119.0,0.7,15.9,216.0,356.75,289.85
2018,11,10,15,30,286.0,103.0,0.7,15.9,177.0,300.22,244.12
2018,11,10,15,45,241.0,84.5,0.75,14.95,138.5,239.4,194.43
2018,11,10,16,0,196.0,66.0,0.8,14.0,100.0,183.0,146.78
2018,11,10,16,15,144.0,46.5,0.9,13.6,67.5,126.7,97.91
2018,11,10,16,30,92.0,27.0,1.0,13.2,35.0,75.24,49.63
2018,11,10,16,45,50.5,14.5,1.05,12.8,18.5,28.38,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.4,2.0,1.71,0.0
2018,11,10,17,15,4.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,11,11,6,45,66.0,8.5,2.55,5.8,11.0,0.0,0.0
2018,11,11,7,0,132.0,17.0,2.6,6.0,22.0,55.96,0.0
2018,11,11,7,15,260.5,31.0,2.75,6.8,58.0,151.21,102.63
2018,11,11,7,30,389.0,45.0,2.9,7.6,94.0,239.44,191.54
2018,11,11,7,45,475.5,53.5,3.05,8.4,138.0,315.97,261.22
2018,11,11,8,0,562.0,62.0,3.2,9.2,182.0,400.75,335.74
2018,11,11,8,15,619.5,68.5,3.3,9.9,227.5,474.08,398.8
2018,11,11,8,30,677.0,75.0,3.4,10.6,273.0,551.65,463.04
2018,11,11,8,45,718.5,78.5,3.5,11.35,316.0,618.44,516.42
2018,11,11,9,0,760.0,82.0,3.6,12.1,359.0,686.83,568.19
2018,11,11,9,15,776.0,87.5,3.55,12.75,395.0,738.99,605.07
2018,11,11,9,30,792.0,93.0,3.5,13.4,431.0,789.94,640.15
2018,11,11,9,45,798.5,99.0,3.4,14.05,460.5,831.88,667.49
2018,11,11,10,0,805.0,105.0,3.3,14.7,490.0,871.41,692.53
2018,11,11,10,15,815.5,106.0,3.15,15.2,513.0,899.1,708.67
2018,11,11,10,30,826.0,107.0,3.0,15.7,536.0,930.9,727.53
2018,11,11,10,45,825.0,105.5,2.85,16.2,546.0,945.91,734.3
2018,11,11,11,0,824.0,104.0,2.7,16.7,556.0,957.36,738.71
2018,11,11,11,15,808.0,113.0,2.65,17.0,562.5,962.67,740.44
2018,11,11,11,30,792.0,122.0,2.6,17.3,569.0,972.18,745.24
2018,11,11,11,45,730.0,138.5,2.55,17.65,551.5,933.71,717.12
2018,11,11,12,0,668.0,155.0,2.5,18.0,534.0,890.64,686.32
2018,11,11,12,15,669.0,149.5,2.5,18.15,526.0,882.56,680.88
2018,11,11,12,30,670.0,144.0,2.5,18.3,518.0,871.38,673.1
2018,11,11,12,45,636.0,146.5,2.5,18.5,494.5,832.1,645.6
2018,11,11,13,0,602.0,149.0,2.5,18.7,471.0,790.83,616.8
2018,11,11,13,15,687.5,128.5,2.45,18.7,483.0,834.69,648.67
2018,11,11,13,30,773.0,108.0,2.4,18.7,495.0,870.72,674.09
2018,11,11,13,45,797.0,101.0,2.35,18.75,481.0,860.85,667.36
2018,11,11,14,0,821.0,94.0,2.3,18.8,467.0,840.99,654.13
2018,11,11,14,15,796.5,91.0,2.2,18.7,431.0,787.42,616.93
2018,11,11,14,30,772.0,88.0,2.1,18.6,395.0,738.44,582.82
2018,11,11,14,45,738.5,84.0,2.0,18.45,354.0,675.41,537.83
2018,11,11,15,0,705.0,80.0,1.9,18.3,313.0,612.93,491.62
2018,11,11,15,15,646.0,75.0,1.9,18.3,266.5,533.72,430.44
2018,11,11,15,30,587.0,70.0,1.9,18.3,220.0,458.35,370.22
2018,11,11,15,45,525.0,62.0,1.5,16.75,176.5,382.61,308.42
2018,11,11,16,0,463.0,54.0,1.1,15.2,133.0,312.16,248.66
2018,11,11,16,15,371.0,43.0,1.2,14.6,94.0,231.85,179.42
2018,11,11,16,30,279.0,32.0,1.3,14.0,55.0,160.57,107.2
2018,11,11,16,45,160.0,18.5,1.35,13.45,30.0,66.61,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.9,5.0,4.27,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,67.5,8.0,2.5,4.95,10.5,0.0,0.0
2018,11,12,7,0,135.0,16.0,2.5,5.1,21.0,56.03,0.0
2018,11,12,7,15,259.0,29.5,2.55,6.0,55.5,148.28,97.0
2018,11,12,7,30,383.0,43.0,2.6,6.9,90.0,235.04,187.73
2018,11,12,7,45,462.5,52.5,2.7,7.8,132.5,308.42,254.99
2018,11,12,8,0,542.0,62.0,2.8,8.7,175.0,389.58,326.42
2018,11,12,8,15,593.0,69.0,2.85,9.4,218.5,458.52,385.85
2018,11,12,8,30,644.0,76.0,2.9,10.1,262.0,531.11,446.0
2018,11,12,8,45,678.5,82.0,2.9,10.8,303.5,594.37,496.35
2018,11,12,9,0,713.0,88.0,2.9,11.5,345.0,658.84,545.31
2018,11,12,9,15,725.5,95.0,2.85,12.15,379.5,708.12,580.07
2018,11,12,9,30,738.0,102.0,2.8,12.8,414.0,756.07,612.96
2018,11,12,9,45,739.5,110.0,2.75,13.5,442.0,794.19,637.71
2018,11,12,10,0,741.0,118.0,2.7,14.2,470.0,829.72,660.15
2018,11,12,10,15,755.0,121.0,2.6,14.7,495.0,868.13,684.37
2018,11,12,10,30,769.0,124.0,2.5,15.2,520.0,904.27,706.5
2018,11,12,10,45,779.0,125.5,2.4,15.75,538.0,932.29,722.48
2018,11,12,11,0,789.0,127.0,2.3,16.3,556.0,957.42,736.33
2018,11,12,11,15,795.0,127.0,2.2,16.75,566.0,973.74,744.32
2018,11,12,11,30,801.0,127.0,2.1,17.2,576.0,986.74,750.15
2018,11,12,11,45,803.5,127.0,2.0,17.7,578.5,992.86,751.28
2018,11,12,12,0,806.0,127.0,1.9,18.2,581.0,995.49,750.26
2018,11,12,12,15,792.5,130.0,1.8,18.5,573.0,982.33,739.47
2018,11,12,12,30,779.0,133.0,1.7,18.8,565.0,965.8,726.79
2018,11,12,12,45,758.0,136.5,1.65,19.1,548.5,939.33,708.35
2018,11,12,13,0,737.0,140.0,1.6,19.4,532.0,910.0,688.19
2018,11,12,13,15,727.0,136.5,1.5,19.5,511.0,880.63,667.95
2018,11,12,13,30,717.0,133.0,1.4,19.6,490.0,848.68,645.97
2018,11,12,13,45,696.5,129.5,1.3,19.7,460.5,805.02,615.94
2018,11,12,14,0,676.0,126.0,1.2,19.8,431.0,759.81,584.74
2018,11,12,14,15,649.0,120.5,1.1,19.6,395.5,705.89,547.74
2018,11,12,14,30,622.0,115.0,1.0,19.4,360.0,651.57,509.91
2018,11,12,14,45,602.5,108.0,0.85,19.2,326.0,601.21,472.86
2018,11,12,15,0,583.0,101.0,0.7,19.0,292.0,550.5,434.58
2018,11,12,15,15,538.0,92.5,0.7,19.0,250.0,481.73,382.56
2018,11,12,15,30,493.0,84.0,0.7,19.0,208.0,413.99,329.65
2018,11,12,15,45,425.0,72.5,0.75,17.7,164.5,337.12,269.17
2018,11,12,16,0,357.0,61.0,0.8,16.4,121.0,266.94,211.43
2018,11,12,16,15,268.0,46.5,0.85,15.95,83.5,191.36,146.77
2018,11,12,16,30,179.0,32.0,0.9,15.5,46.0,124.17,79.78
2018,11,12,16,45,99.5,18.0,0.9,15.05,25.0,47.04,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.85,6.8,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,1.9,6.8,8.0,6.83,0.0
2018,11,13,7,15,0.0,21.5,1.9,7.2,21.5,18.23,6.8
2018,11,13,7,30,0.0,35.0,1.9,7.6,35.0,30.86,20.36
2018,11,13,7,45,0.0,51.0,1.95,8.0,51.0,45.96,34.0
2018,11,13,8,0,0.0,67.0,2.0,8.4,67.0,60.85,47.28
2018,11,13,8,15,2.0,81.0,2.1,8.9,81.5,74.63,59.42
2018,11,13,8,30,4.0,95.0,2.2,9.4,96.0,88.72,71.62
2018,11,13,8,45,9.5,110.5,2.35,9.95,113.5,107.2,87.48
2018,11,13,9,0,15.0,126.0,2.5,10.5,131.0,126.29,103.64
2018,11,13,9,15,47.0,138.5,2.45,11.15,157.5,175.3,145.61
2018,11,13,9,30,79.0,151.0,2.4,11.8,184.0,216.06,179.95
2018,11,13,9,45,64.5,163.5,2.4,12.4,192.0,219.56,181.53
2018,11,13,10,0,50.0,176.0,2.4,13.0,200.0,222.1,182.35
2018,11,13,10,15,36.5,179.0,2.4,13.4,197.0,213.33,174.1
2018,11,13,10,30,23.0,182.0,2.4,13.8,194.0,187.75,152.18
2018,11,13,10,45,29.5,196.5,2.35,14.25,212.0,226.98,183.94
2018,11,13,11,0,36.0,211.0,2.3,14.7,230.0,250.41,202.42
2018,11,13,11,15,75.5,225.5,2.25,14.85,267.0,306.77,248.61
2018,11,13,11,30,115.0,240.0,2.2,15.0,304.0,385.36,311.07
2018,11,13,11,45,94.5,232.5,2.1,15.15,285.0,334.56,270.04
2018,11,13,12,0,74.0,225.0,2.0,15.3,266.0,304.91,245.88
2018,11,13,12,15,48.5,215.5,1.9,15.25,242.5,267.96,215.69
2018,11,13,12,30,23.0,206.0,1.8,15.2,219.0,212.53,170.48
2018,11,13,12,45,59.0,214.5,1.65,15.2,246.0,277.07,223.74
2018,11,13,13,0,95.0,223.0,1.5,15.2,273.0,322.06,260.27
2018,11,13,13,15,202.0,211.5,1.4,15.15,313.0,427.02,345.2
2018,11,13,13,30,309.0,200.0,1.3,15.1,353.0,526.18,422.44
2018,11,13,13,45,343.5,182.5,1.2,15.0,343.5,526.75,423.13
2018,11,13,14,0,378.0,165.0,1.1,14.9,334.0,542.84,435.79
2018,11,13,14,15,343.0,157.0,1.05,14.6,301.5,472.86,383.09
2018,11,13,14,30,308.0,149.0,1.0,14.3,269.0,423.19,345.24
2018,11,13,14,45,320.5,131.0,0.9,13.95,245.0,398.13,326.6
2018,11,13,15,0,333.0,113.0,0.8,13.6,221.0,386.56,317.49
2018,11,13,15,15,329.5,98.0,0.8,13.6,192.5,350.14,288.09
2018,11,13,15,30,326.0,83.0,0.8,13.6,164.0,313.28,257.46
2018,11,13,15,45,293.5,69.5,0.95,12.85,131.5,262.13,214.83
2018,11,13,16,0,261.0,56.0,1.1,12.1,99.0,214.08,173.08
2018,11,13,16,15,190.5,42.5,1.15,11.85,68.5,153.03,118.92
2018,11,13,16,30,120.0,29.0,1.2,11.6,38.0,89.37,55.47
2018,11,13,16,45,67.5,16.0,1.2,11.3,20.5,35.2,0.0
2018,11,13,17,0,15.0,3.0,1.2,11.0,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,1.25,10.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.8,4.1,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.8,4.1,13.0,27.26,0.0
2018,11,14,7,15,140.0,27.5,1.8,4.8,41.5,100.65,57.55
2018,11,14,7,30,223.0,44.0,1.8,5.5,70.0,168.36,133.61
2018,11,14,7,45,289.5,60.0,1.85,6.2,109.0,231.64,191.8
2018,11,14,8,0,356.0,76.0,1.9,6.9,148.0,302.19,254.33
2018,11,14,8,15,393.0,88.0,1.95,7.5,184.5,357.25,302.5
2018,11,14,8,30,430.0,100.0,2.0,8.1,221.0,415.42,351.66
2018,11,14,8,45,463.5,110.5,2.1,8.75,258.5,472.09,398.08
2018,11,14,9,0,497.0,121.0,2.2,9.4,296.0,530.68,444.61
2018,11,14,9,15,536.5,127.5,2.15,10.1,334.5,590.72,490.4
2018,11,14,9,30,576.0,134.0,2.1,10.8,373.0,652.26,535.84
2018,11,14,9,45,600.0,137.0,2.05,11.5,402.0,703.35,571.41
2018,11,14,10,0,624.0,140.0,2.0,12.2,431.0,749.17,602.04
2018,11,14,10,15,650.5,142.5,2.05,12.95,460.0,795.57,633.16
2018,11,14,10,30,677.0,145.0,2.1,13.7,489.0,840.59,662.78
2018,11,14,10,45,686.0,145.0,2.15,14.45,503.5,864.48,677.07
2018,11,14,11,0,695.0,145.0,2.2,15.2,518.0,885.65,689.64
2018,11,14,11,15,684.0,148.5,2.15,15.65,521.0,888.24,689.08
2018,11,14,11,30,673.0,152.0,2.1,16.1,524.0,887.55,686.59
2018,11,14,11,45,619.5,165.0,2.1,16.6,508.5,851.47,660.0
2018,11,14,12,0,566.0,178.0,2.1,17.1,493.0,805.46,626.77
2018,11,14,12,15,623.0,167.5,2.05,17.4,511.0,854.98,660.99
2018,11,14,12,30,680.0,157.0,2.0,17.7,529.0,894.45,686.88
2018,11,14,12,45,657.0,160.5,1.95,17.95,513.0,866.62,666.56
2018,11,14,13,0,634.0,164.0,1.9,18.2,497.0,836.22,645.24
2018,11,14,13,15,622.0,160.5,1.8,18.3,476.5,800.8,620.31
2018,11,14,13,30,610.0,157.0,1.7,18.4,456.0,770.01,598.65
2018,11,14,13,45,590.0,152.0,1.65,18.45,428.0,728.59,569.86
2018,11,14,14,0,570.0,147.0,1.6,18.5,400.0,686.15,540.08
2018,11,14,14,15,548.5,140.5,1.45,18.2,369.0,640.01,506.65
2018,11,14,14,30,527.0,134.0,1.3,17.9,338.0,593.58,472.45
2018,11,14,14,45,479.5,124.5,1.15,17.65,296.0,524.48,420.28
2018,11,14,15,0,432.0,115.0,1.0,17.4,254.0,458.07,369.12
2018,11,14,15,15,400.5,103.0,1.0,17.4,218.0,402.39,325.56
2018,11,14,15,30,369.0,91.0,1.0,17.4,182.0,348.88,282.19
2018,11,14,15,45,311.0,76.0,1.05,16.05,142.0,279.96,226.37
2018,11,14,16,0,253.0,61.0,1.1,14.7,102.0,216.82,173.3
2018,11,14,16,15,186.0,44.0,1.15,14.25,69.0,153.61,118.0
2018,11,14,16,30,119.0,27.0,1.2,13.8,36.0,94.04,56.03
2018,11,14,16,45,64.0,14.5,1.25,13.3,19.0,32.86,0.0
2018,11,14,17,0,9.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,1.3,12.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.9,4.65,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,1.9,4.6,10.0,18.96,0.0
2018,11,15,7,15,100.5,25.0,1.95,5.2,35.0,74.54,37.29
2018,11,15,7,30,165.0,41.0,2.0,5.8,60.0,139.97,110.03
2018,11,15,7,45,226.0,59.0,2.0,6.45,97.0,199.82,164.99
2018,11,15,8,0,287.0,77.0,2.0,7.1,134.0,266.18,223.93
2018,11,15,8,15,279.0,90.0,2.1,7.6,156.0,280.19,237.95
2018,11,15,8,30,271.0,103.0,2.2,8.1,178.0,303.49,258.57
2018,11,15,8,45,296.0,116.0,2.3,8.65,209.5,348.38,296.52
2018,11,15,9,0,321.0,129.0,2.4,9.2,241.0,395.01,334.85
2018,11,15,9,15,350.0,139.0,2.35,9.8,273.0,442.37,372.6
2018,11,15,9,30,379.0,149.0,2.3,10.4,305.0,509.09,424.26
2018,11,15,9,45,419.0,153.5,2.25,11.0,338.0,562.86,465.02
2018,11,15,10,0,459.0,158.0,2.2,11.6,371.0,617.75,505.71
2018,11,15,10,15,493.5,160.0,2.25,12.25,399.5,665.35,540.37
2018,11,15,10,30,528.0,162.0,2.3,12.9,428.0,712.79,574.35
2018,11,15,10,45,538.5,167.0,2.3,13.55,446.0,740.32,592.29
2018,11,15,11,0,549.0,172.0,2.3,14.2,464.0,766.01,608.82
2018,11,15,11,15,594.0,170.5,2.25,14.6,492.0,815.8,642.78
2018,11,15,11,30,639.0,169.0,2.2,15.0,520.0,871.32,679.95
2018,11,15,11,45,651.5,167.0,2.15,15.4,526.0,884.9,687.23
2018,11,15,12,0,664.0,165.0,2.1,15.8,532.0,895.48,692.92
2018,11,15,12,15,641.0,171.0,2.0,16.0,522.5,875.95,677.85
2018,11,15,12,30,618.0,177.0,1.9,16.2,513.0,848.1,657.43
2018,11,15,12,45,584.0,183.0,1.85,16.4,494.5,814.22,633.43
2018,11,15,13,0,550.0,189.0,1.8,16.6,476.0,778.59,607.64
2018,11,15,13,15,535.5,184.5,1.75,16.65,455.0,747.9,586.01
2018,11,15,13,30,521.0,180.0,1.7,16.7,434.0,715.64,563.06
2018,11,15,13,45,472.5,175.5,1.7,16.8,396.0,651.94,516.77
2018,11,15,14,0,424.0,171.0,1.7,16.9,358.0,589.24,470.59
2018,11,15,14,15,440.0,159.5,1.5,16.6,340.5,573.13,459.34
2018,11,15,14,30,456.0,148.0,1.3,16.3,323.0,554.37,445.35
2018,11,15,14,45,420.0,136.5,1.15,16.05,285.0,494.45,399.33
2018,11,15,15,0,384.0,125.0,1.0,15.8,247.0,436.39,354.09
2018,11,15,15,15,340.5,111.0,1.0,15.8,208.0,372.98,303.87
2018,11,15,15,30,297.0,97.0,1.0,15.8,169.0,302.0,246.37
2018,11,15,15,45,257.5,80.0,1.0,14.45,133.5,245.6,199.95
2018,11,15,16,0,218.0,63.0,1.0,13.1,98.0,193.09,155.03
2018,11,15,16,15,157.5,44.0,1.0,12.75,65.0,132.47,101.61
2018,11,15,16,30,97.0,25.0,1.0,12.4,32.0,74.37,41.56
2018,11,15,16,45,51.0,13.0,1.0,12.05,16.5,27.47,0.0
2018,11,15,17,0,5.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.95,11.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.9,4.0,6.0,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.9,4.1,12.0,26.91,0.0
2018,11,16,7,15,148.0,26.0,1.95,4.8,39.5,100.3,45.13
2018,11,16,7,30,240.0,41.0,2.0,5.5,67.0,172.52,135.53
2018,11,16,7,45,316.5,54.0,2.05,6.25,105.5,237.71,196.34
2018,11,16,8,0,393.0,67.0,2.1,7.0,144.0,311.45,261.96
2018,11,16,8,15,380.0,80.5,2.15,7.6,169.5,340.62,288.77
2018,11,16,8,30,367.0,94.0,2.2,8.2,195.0,367.8,312.49
2018,11,16,8,45,463.0,99.5,2.2,8.8,246.5,458.37,387.87
2018,11,16,9,0,559.0,105.0,2.2,9.4,298.0,561.79,470.42
2018,11,16,9,15,572.5,116.0,2.2,10.05,332.0,609.68,506.0
2018,11,16,9,30,586.0,127.0,2.2,10.7,366.0,651.35,536.23
2018,11,16,9,45,570.0,142.0,2.2,11.4,388.5,677.22,553.19
2018,11,16,10,0,554.0,157.0,2.2,12.1,411.0,699.92,567.39
2018,11,16,10,15,572.5,161.5,2.15,12.65,436.0,738.57,593.76
2018,11,16,10,30,591.0,166.0,2.1,13.2,461.0,775.96,618.34
2018,11,16,10,45,603.0,168.0,2.05,13.75,478.0,802.65,634.85
2018,11,16,11,0,615.0,170.0,2.0,14.3,495.0,827.28,649.82
2018,11,16,11,15,623.0,170.5,1.95,14.7,505.0,843.94,659.43
2018,11,16,11,30,631.0,171.0,1.9,15.1,515.0,864.83,672.1
2018,11,16,11,45,635.0,170.5,1.8,15.45,518.0,871.51,674.4
2018,11,16,12,0,639.0,170.0,1.7,15.8,521.0,875.23,674.87
2018,11,16,12,15,649.5,165.0,1.65,16.1,518.5,877.75,675.37
2018,11,16,12,30,660.0,160.0,1.6,16.4,516.0,877.1,673.84
2018,11,16,12,45,671.5,152.0,1.55,16.65,507.0,870.99,668.87
2018,11,16,13,0,683.0,144.0,1.5,16.9,498.0,861.48,661.78
2018,11,16,13,15,673.0,140.5,1.4,17.05,478.0,833.39,641.65
2018,11,16,13,30,663.0,137.0,1.3,17.2,458.0,802.9,620.1
2018,11,16,13,45,628.5,135.5,1.25,17.3,426.0,750.6,583.92
2018,11,16,14,0,594.0,134.0,1.2,17.4,394.0,697.63,547.03
2018,11,16,14,15,590.0,125.5,1.05,17.3,367.5,662.46,521.9
2018,11,16,14,30,586.0,117.0,0.9,17.2,341.0,625.42,494.57
2018,11,16,14,45,554.5,110.0,0.8,17.1,304.5,563.37,448.44
2018,11,16,15,0,523.0,103.0,0.7,17.0,268.0,507.93,406.21
2018,11,16,15,15,477.5,93.5,0.7,17.0,228.0,441.93,355.22
2018,11,16,15,30,432.0,84.0,0.7,17.0,188.0,379.26,305.14
2018,11,16,15,45,371.0,71.0,0.6,16.0,147.5,307.76,246.97
2018,11,16,16,0,310.0,58.0,0.5,15.0,107.0,242.29,191.82
2018,11,16,16,15,228.0,42.5,0.5,14.7,72.0,171.19,130.08
2018,11,16,16,30,146.0,27.0,0.5,14.4,37.0,103.9,56.21
2018,11,16,16,45,77.0,14.5,0.5,14.1,19.5,37.17,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.8,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.0,1.3,5.6,5.5,0.0,0.0
2018,11,17,7,0,58.0,10.0,1.3,5.6,11.0,26.66,0.0
2018,11,17,7,15,155.5,24.5,1.3,6.05,38.5,100.41,36.2
2018,11,17,7,30,253.0,39.0,1.3,6.5,66.0,175.8,136.44
2018,11,17,7,45,333.0,52.0,1.3,6.95,105.0,243.3,199.46
2018,11,17,8,0,413.0,65.0,1.3,7.4,144.0,319.74,266.92
2018,11,17,8,15,470.0,74.5,1.25,7.9,185.0,388.74,326.16
2018,11,17,8,30,527.0,84.0,1.2,8.4,226.0,461.69,386.35
2018,11,17,8,45,518.0,94.5,1.2,8.9,252.5,489.88,408.91
2018,11,17,9,0,509.0,105.0,1.2,9.4,279.0,519.68,431.81
2018,11,17,9,15,587.0,104.5,1.15,10.15,325.5,608.52,499.26
2018,11,17,9,30,665.0,104.0,1.1,10.9,372.0,695.97,560.96
2018,11,17,9,45,720.0,99.0,1.05,11.65,409.5,761.52,604.28
2018,11,17,10,0,775.0,94.0,1.0,12.4,447.0,827.38,646.53
2018,11,17,10,15,789.5,96.0,0.95,12.95,472.0,859.72,664.87
2018,11,17,10,30,804.0,98.0,0.9,13.5,497.0,895.6,685.71
2018,11,17,10,45,817.5,98.0,0.8,14.05,515.5,925.62,701.2
2018,11,17,11,0,831.0,98.0,0.7,14.6,534.0,952.77,714.48
2018,11,17,11,15,835.5,98.5,0.65,14.95,544.0,968.63,721.83
2018,11,17,11,30,840.0,99.0,0.6,15.3,554.0,981.09,727.19
2018,11,17,11,45,841.0,99.0,0.55,15.65,556.0,985.98,727.83
2018,11,17,12,0,842.0,99.0,0.5,16.0,558.0,987.31,726.45
2018,11,17,12,15,811.0,109.0,0.55,16.15,547.5,965.16,713.16
2018,11,17,12,30,780.0,119.0,0.6,16.3,537.0,947.74,703.32
2018,11,17,12,45,735.0,130.0,0.6,16.45,516.5,907.58,677.5
2018,11,17,13,0,690.0,141.0,0.6,16.6,496.0,864.58,649.95
2018,11,17,13,15,680.5,138.0,0.65,16.55,476.5,837.44,634.24
2018,11,17,13,30,671.0,135.0,0.7,16.5,457.0,807.86,616.44
2018,11,17,13,45,656.5,130.5,0.8,16.5,431.0,769.96,593.34
2018,11,17,14,0,642.0,126.0,0.9,16.5,405.0,730.3,568.5
2018,11,17,14,15,619.0,120.5,0.9,16.3,373.0,681.12,535.36
2018,11,17,14,30,596.0,115.0,0.9,16.1,341.0,631.28,500.89
2018,11,17,14,45,564.0,108.0,0.95,15.9,304.0,572.95,458.94
2018,11,17,15,0,532.0,101.0,1.0,15.7,267.0,512.15,413.74
2018,11,17,15,15,486.0,91.5,1.0,15.7,227.0,445.46,361.55
2018,11,17,15,30,440.0,82.0,1.0,15.7,187.0,382.13,310.25
2018,11,17,15,45,377.0,70.0,1.05,14.3,147.0,310.35,251.95
2018,11,17,16,0,314.0,58.0,1.1,12.9,107.0,244.82,196.42
2018,11,17,16,15,226.5,42.5,1.2,12.15,72.0,171.15,131.59
2018,11,17,16,30,139.0,27.0,1.3,11.4,37.0,101.07,52.1
2018,11,17,16,45,73.0,14.5,1.4,10.7,19.5,35.96,0.0
2018,11,17,17,0,7.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.6,6.05,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.6,6.1,10.0,21.1,0.0
2018,11,18,7,15,138.0,24.5,0.65,6.4,37.0,93.3,22.94
2018,11,18,7,30,233.0,40.0,0.7,6.7,64.0,168.96,129.65
2018,11,18,7,45,314.5,53.5,0.75,7.05,102.5,236.41,192.65
2018,11,18,8,0,396.0,67.0,0.8,7.4,141.0,313.04,259.91
2018,11,18,8,15,272.5,79.0,0.85,7.75,136.0,275.43,231.21
2018,11,18,8,30,149.0,91.0,0.9,8.1,131.0,198.11,167.2
2018,11,18,8,45,98.0,112.0,0.95,8.45,140.0,194.37,163.66
2018,11,18,9,0,47.0,133.0,1.0,8.8,149.0,172.05,143.48
2018,11,18,9,15,90.0,150.0,1.0,9.35,184.5,225.41,188.95
2018,11,18,9,30,133.0,167.0,1.0,9.9,220.0,298.09,248.65
2018,11,18,9,45,180.5,179.0,1.05,10.4,257.0,356.25,295.54
2018,11,18,10,0,228.0,191.0,1.1,10.9,294.0,417.23,343.71
2018,11,18,10,15,284.0,192.5,1.2,11.5,327.5,494.2,403.28
2018,11,18,10,30,340.0,194.0,1.3,12.1,361.0,554.76,449.25
2018,11,18,10,45,342.0,202.0,1.35,12.65,375.0,573.46,461.65
2018,11,18,11,0,344.0,210.0,1.4,13.2,389.0,590.98,473.46
2018,11,18,11,15,392.0,204.5,1.4,13.65,412.5,635.39,506.32
2018,11,18,11,30,440.0,199.0,1.4,14.1,436.0,701.64,553.62
2018,11,18,11,45,511.5,183.0,1.4,14.5,459.5,756.13,592.76
2018,11,18,12,0,583.0,167.0,1.4,14.9,483.0,808.18,628.58
2018,11,18,12,15,644.5,149.5,1.35,15.2,495.5,855.37,659.56
2018,11,18,12,30,706.0,132.0,1.3,15.5,508.0,890.39,681.82
2018,11,18,12,45,654.5,138.5,1.25,15.75,480.5,838.96,645.27
2018,11,18,13,0,603.0,145.0,1.2,16.0,453.0,785.64,608.24
2018,11,18,13,15,588.0,141.0,1.1,16.15,432.0,754.03,585.82
2018,11,18,13,30,573.0,137.0,1.0,16.3,411.0,720.56,561.79
2018,11,18,13,45,536.0,137.0,0.95,16.4,382.0,663.1,521.17
2018,11,18,14,0,499.0,137.0,0.9,16.5,353.0,614.22,485.95
2018,11,18,14,15,494.5,132.0,0.8,16.35,332.0,586.52,465.87
2018,11,18,14,30,490.0,127.0,0.7,16.2,311.0,557.48,444.21
2018,11,18,14,45,482.0,114.5,0.65,16.05,280.0,515.79,413.3
2018,11,18,15,0,474.0,102.0,0.6,15.9,249.0,473.39,381.1
