Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,15,425.0,90.5,0.6,15.9,208.0,405.1,327.69
2018,11,18,15,30,376.0,79.0,0.6,15.9,167.0,340.6,275.73
2018,11,18,15,45,320.0,66.0,0.8,14.65,130.5,274.71,222.62
2018,11,18,16,0,264.0,53.0,1.0,13.4,94.0,214.39,171.57
2018,11,18,16,15,186.5,39.0,1.1,12.8,63.0,149.54,114.03
2018,11,18,16,30,109.0,25.0,1.2,12.2,32.0,86.7,40.7
2018,11,18,16,45,57.5,13.0,1.3,11.6,16.5,29.73,0.0
2018,11,18,17,0,6.0,1.0,1.4,11.0,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,10.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,3.5,1.6,5.65,3.5,0.0,0.0
2018,11,19,7,0,18.0,7.0,1.6,5.7,7.0,11.58,0.0
2018,11,19,7,15,58.5,21.5,1.7,6.3,26.5,53.18,3.21
2018,11,19,7,30,99.0,36.0,1.8,6.9,46.0,97.24,72.6
2018,11,19,7,45,134.5,52.0,1.9,7.55,72.5,137.79,111.58
2018,11,19,8,0,170.0,68.0,2.0,8.2,99.0,182.14,151.72
2018,11,19,8,15,202.0,83.0,2.0,8.75,129.5,226.7,191.32
2018,11,19,8,30,234.0,98.0,2.0,9.3,160.0,274.33,232.55
2018,11,19,8,45,304.0,107.0,2.05,9.8,200.5,342.91,290.81
2018,11,19,9,0,374.0,116.0,2.1,10.3,241.0,433.83,365.22
2018,11,19,9,15,408.5,124.0,2.1,10.95,274.5,486.35,406.34
2018,11,19,9,30,443.0,132.0,2.1,11.6,308.0,540.4,447.76
2018,11,19,9,45,497.5,132.5,2.15,12.25,344.5,603.43,495.77
2018,11,19,10,0,552.0,133.0,2.2,12.9,381.0,668.26,543.31
2018,11,19,10,15,616.0,125.5,2.1,13.4,416.0,742.75,595.62
2018,11,19,10,30,680.0,118.0,2.0,13.9,451.0,809.8,640.81
2018,11,19,10,45,643.5,133.0,1.95,14.45,456.5,807.62,636.05
2018,11,19,11,0,607.0,148.0,1.9,15.0,462.0,800.74,628.81
2018,11,19,11,15,552.5,165.5,1.85,15.3,455.5,767.77,603.72
2018,11,19,11,30,498.0,183.0,1.8,15.6,449.0,740.04,581.91
2018,11,19,11,45,513.0,179.5,1.75,15.95,454.5,753.24,590.72
2018,11,19,12,0,528.0,176.0,1.7,16.3,460.0,764.22,597.53
2018,11,19,12,15,495.0,182.5,1.65,16.45,447.0,737.3,576.79
2018,11,19,12,30,462.0,189.0,1.6,16.6,434.0,708.43,555.06
2018,11,19,12,45,435.5,190.0,1.55,16.75,416.5,677.93,532.43
2018,11,19,13,0,409.0,191.0,1.5,16.9,399.0,646.19,508.86
2018,11,19,13,15,385.5,187.0,1.45,16.95,377.0,590.34,468.34
2018,11,19,13,30,362.0,183.0,1.4,17.0,355.0,555.16,442.38
2018,11,19,13,45,433.5,158.5,1.3,17.05,353.0,598.39,475.93
2018,11,19,14,0,505.0,134.0,1.2,17.1,351.0,615.89,489.78
2018,11,19,14,15,469.0,128.5,1.1,16.9,318.0,561.69,449.04
2018,11,19,14,30,433.0,123.0,1.0,16.7,285.0,508.52,409.03
2018,11,19,14,45,258.5,112.0,0.9,16.55,206.0,330.63,269.74
2018,11,19,15,0,84.0,101.0,0.8,16.4,127.0,171.41,139.24
2018,11,19,15,15,106.5,94.5,0.8,16.4,122.5,176.51,144.15
2018,11,19,15,30,129.0,88.0,0.8,16.4,118.0,180.0,146.43
2018,11,19,15,45,106.5,71.5,0.75,15.75,93.0,143.14,114.83
2018,11,19,16,0,84.0,55.0,0.7,15.1,68.0,108.5,84.69
2018,11,19,16,15,61.5,38.5,0.65,14.9,46.5,76.05,55.35
2018,11,19,16,30,39.0,22.0,0.6,14.7,25.0,42.01,15.11
2018,11,19,16,45,23.5,11.5,0.55,14.5,13.0,17.46,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.2,6.0,9.0,28.91,0.0
2018,11,20,7,15,201.0,20.5,1.25,6.5,37.0,110.11,0.0
2018,11,20,7,30,331.0,33.0,1.3,7.0,65.0,202.02,152.09
2018,11,20,7,45,420.5,42.0,1.3,7.5,104.0,275.3,223.62
2018,11,20,8,0,510.0,51.0,1.3,8.0,143.0,357.82,296.5
2018,11,20,8,15,567.5,57.5,1.3,8.55,184.5,427.35,356.48
2018,11,20,8,30,625.0,64.0,1.3,9.1,226.0,501.34,417.65
2018,11,20,8,45,663.5,68.5,1.25,9.65,265.5,563.91,467.08
2018,11,20,9,0,702.0,73.0,1.2,10.2,305.0,628.1,514.95
2018,11,20,9,15,641.5,90.0,1.15,10.9,320.0,632.53,515.21
2018,11,20,9,30,581.0,107.0,1.1,11.6,335.0,629.36,510.21
2018,11,20,9,45,631.5,108.5,1.05,12.3,374.0,695.93,556.68
2018,11,20,10,0,682.0,110.0,1.0,13.0,413.0,763.37,601.4
2018,11,20,10,15,712.5,107.0,1.0,13.6,439.0,807.65,629.41
2018,11,20,10,30,743.0,104.0,1.0,14.2,465.0,850.43,656.15
2018,11,20,10,45,713.5,112.0,1.05,14.75,468.5,848.48,652.9
2018,11,20,11,0,684.0,120.0,1.1,15.3,472.0,842.42,647.57
2018,11,20,11,15,633.0,137.5,1.25,15.7,468.0,822.53,634.61
2018,11,20,11,30,582.0,155.0,1.4,16.1,464.0,797.62,618.12
2018,11,20,11,45,554.5,164.0,1.55,16.5,459.5,775.44,603.36
2018,11,20,12,0,527.0,173.0,1.7,16.9,455.0,759.43,592.78
2018,11,20,12,15,527.0,171.0,1.7,17.05,450.5,755.03,589.61
2018,11,20,12,30,527.0,169.0,1.7,17.2,446.0,748.34,584.82
2018,11,20,12,45,534.0,162.5,1.75,17.35,437.5,740.73,579.95
2018,11,20,13,0,541.0,156.0,1.8,17.5,429.0,730.67,573.42
2018,11,20,13,15,516.0,155.0,1.75,17.45,407.0,694.96,548.06
2018,11,20,13,30,491.0,154.0,1.7,17.4,385.0,658.22,521.49
2018,11,20,13,45,539.5,133.5,1.7,17.4,374.5,662.13,526.05
2018,11,20,14,0,588.0,113.0,1.7,17.4,364.0,670.18,532.8
2018,11,20,14,15,554.5,110.0,1.55,17.25,332.0,617.4,493.84
2018,11,20,14,30,521.0,107.0,1.4,17.1,300.0,557.97,449.44
2018,11,20,14,45,528.0,94.5,1.25,16.95,272.5,533.06,430.43
2018,11,20,15,0,535.0,82.0,1.1,16.8,245.0,498.96,403.61
2018,11,20,15,15,435.0,77.5,1.1,16.8,197.5,396.32,322.59
2018,11,20,15,30,335.0,73.0,1.1,16.8,150.0,309.5,251.89
2018,11,20,15,45,264.5,62.0,0.9,15.9,115.0,240.23,194.09
2018,11,20,16,0,194.0,51.0,0.7,15.0,80.0,178.22,141.01
2018,11,20,16,15,194.5,37.5,0.7,14.65,58.0,152.19,114.35
2018,11,20,16,30,195.0,24.0,0.7,14.3,36.0,118.03,46.27
2018,11,20,16,45,105.0,13.0,0.65,14.0,19.0,45.35,0.0
2018,11,20,17,0,15.0,2.0,0.6,13.7,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.6,13.6,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,11.0,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,11.1,2.0,4.19,0.0
2018,11,21,7,15,4.0,3.5,2.4,11.35,3.5,4.74,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.6,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,2.6,11.8,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,2.7,12.0,7.0,5.74,0.0
2018,11,21,8,15,0.0,11.5,2.7,12.2,11.5,9.45,2.51
2018,11,21,8,30,0.0,16.0,2.7,12.4,16.0,13.16,5.76
2018,11,21,8,45,0.0,18.0,2.75,12.55,18.0,14.82,7.2
2018,11,21,9,0,0.0,20.0,2.8,12.7,20.0,16.47,8.63
2018,11,21,9,15,0.0,24.5,2.95,13.0,24.5,20.2,11.81
2018,11,21,9,30,0.0,29.0,3.1,13.3,29.0,23.93,14.97
2018,11,21,9,45,0.0,44.0,3.25,13.65,44.0,36.38,25.57
2018,11,21,10,0,0.0,59.0,3.4,14.0,59.0,48.87,36.11
2018,11,21,10,15,5.5,99.5,3.6,14.3,102.0,89.41,70.47
2018,11,21,10,30,11.0,140.0,3.8,14.6,145.0,134.29,107.97
2018,11,21,10,45,9.0,126.0,4.0,14.9,130.5,118.05,94.1
2018,11,21,11,0,7.0,112.0,4.2,15.2,116.0,102.41,80.84
2018,11,21,11,15,10.0,124.5,4.25,15.3,130.0,117.32,93.31
2018,11,21,11,30,13.0,137.0,4.3,15.4,144.0,132.51,105.93
2018,11,21,11,45,18.5,122.5,4.4,15.45,132.5,134.25,107.62
2018,11,21,12,0,24.0,108.0,4.5,15.5,121.0,124.44,99.79
2018,11,21,12,15,14.0,101.5,4.4,15.45,109.0,107.81,85.52
2018,11,21,12,30,4.0,95.0,4.3,15.4,97.0,83.49,64.81
2018,11,21,12,45,8.0,92.5,4.2,15.35,96.5,85.08,66.41
2018,11,21,13,0,12.0,90.0,4.1,15.3,96.0,86.56,67.91
2018,11,21,13,15,10.0,78.0,3.95,15.25,83.0,74.08,57.44
2018,11,21,13,30,8.0,66.0,3.8,15.2,70.0,62.0,47.27
2018,11,21,13,45,6.5,68.0,3.6,15.1,71.0,62.12,47.4
2018,11,21,14,0,5.0,70.0,3.4,15.0,72.0,62.3,47.58
2018,11,21,14,15,3.0,64.5,3.25,14.9,65.5,55.9,42.17
2018,11,21,14,30,1.0,59.0,3.1,14.8,59.0,49.64,36.85
2018,11,21,14,45,7.0,63.5,3.0,14.7,65.5,57.79,44.08
2018,11,21,15,0,13.0,68.0,2.9,14.6,72.0,66.28,51.51
2018,11,21,15,15,6.5,55.0,2.9,14.6,57.0,49.77,37.17
2018,11,21,15,30,0.0,42.0,2.9,14.6,42.0,34.72,24.06
2018,11,21,15,45,9.0,32.5,2.45,14.1,34.0,32.77,22.39
2018,11,21,16,0,18.0,23.0,2.0,13.6,26.0,28.38,18.36
2018,11,21,16,15,16.5,16.0,1.85,13.05,18.0,24.48,14.15
2018,11,21,16,30,15.0,9.0,1.7,12.5,10.0,15.04,0.43
2018,11,21,16,45,15.0,5.5,1.5,11.95,5.5,9.61,0.0
2018,11,21,17,0,15.0,2.0,1.3,11.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,1.0,1.25,11.15,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.75,8.85,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.7,8.9,9.0,33.09,0.0
2018,11,22,7,15,232.5,19.0,1.8,9.55,36.0,118.16,0.0
2018,11,22,7,30,383.0,29.0,1.9,10.2,63.0,220.02,158.97
2018,11,22,7,45,478.5,35.5,2.05,10.8,102.5,295.48,236.69
2018,11,22,8,0,574.0,42.0,2.2,11.4,142.0,376.03,308.77
2018,11,22,8,15,582.0,51.0,2.3,11.7,175.5,427.11,354.76
2018,11,22,8,30,590.0,60.0,2.4,12.0,209.0,473.15,394.84
2018,11,22,8,45,678.5,58.5,2.5,12.3,257.0,556.28,463.47
2018,11,22,9,0,767.0,57.0,2.6,12.6,305.0,649.82,535.82
2018,11,22,9,15,780.0,61.5,2.7,12.9,338.5,698.01,571.2
2018,11,22,9,30,793.0,66.0,2.8,13.2,372.0,744.8,605.1
2018,11,22,9,45,784.0,73.5,2.9,13.45,396.0,775.19,626.37
2018,11,22,10,0,775.0,81.0,3.0,13.7,420.0,802.15,645.03
2018,11,22,10,15,773.5,86.5,3.1,14.0,440.5,830.01,664.13
2018,11,22,10,30,772.0,92.0,3.2,14.3,461.0,854.83,680.92
2018,11,22,10,45,722.5,108.0,3.3,14.55,463.5,850.7,676.9
2018,11,22,11,0,673.0,124.0,3.4,14.8,466.0,835.43,665.13
2018,11,22,11,15,787.0,96.0,3.5,14.9,503.5,914.57,722.25
2018,11,22,11,30,901.0,68.0,3.6,15.0,541.0,986.55,772.71
2018,11,22,11,45,775.5,99.0,3.75,15.15,507.5,917.91,723.72
2018,11,22,12,0,650.0,130.0,3.9,15.3,474.0,839.38,667.86
2018,11,22,12,15,529.0,161.0,4.0,15.3,439.0,744.52,598.85
2018,11,22,12,30,408.0,192.0,4.1,15.3,404.0,658.83,532.66
2018,11,22,12,45,363.5,196.5,4.2,15.3,382.0,594.75,484.15
2018,11,22,13,0,319.0,201.0,4.3,15.3,360.0,552.63,451.37
2018,11,22,13,15,384.0,180.5,4.4,15.2,364.5,581.43,476.8
2018,11,22,13,30,449.0,160.0,4.5,15.1,369.0,627.37,514.54
2018,11,22,13,45,405.5,156.5,4.6,14.95,337.0,571.83,471.44
2018,11,22,14,0,362.0,153.0,4.7,14.8,305.0,498.3,414.19
2018,11,22,14,15,349.0,143.0,4.75,14.6,280.5,463.43,387.16
2018,11,22,14,30,336.0,133.0,4.8,14.4,256.0,428.5,359.45
2018,11,22,14,45,381.5,112.5,4.8,14.25,238.0,440.45,370.08
2018,11,22,15,0,427.0,92.0,4.8,14.1,220.0,430.06,362.12
2018,11,22,15,15,446.5,78.5,4.8,14.1,195.5,406.01,341.41
2018,11,22,15,30,466.0,65.0,4.8,14.1,171.0,383.92,320.95
2018,11,22,15,45,330.5,58.5,4.5,13.5,125.5,273.0,225.76
2018,11,22,16,0,195.0,52.0,4.2,12.9,80.0,170.19,136.83
2018,11,22,16,15,129.0,36.5,4.1,12.6,52.5,112.83,84.37
2018,11,22,16,30,63.0,21.0,4.0,12.3,25.0,55.73,13.85
2018,11,22,16,45,31.5,10.5,3.95,12.0,12.5,19.31,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.6,11.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.5,1.0,0.85,0.0
2018,11,23,7,15,0.0,6.5,1.85,11.7,6.5,5.55,0.0
2018,11,23,7,30,0.0,12.0,2.0,11.9,12.0,9.87,1.78
2018,11,23,7,45,0.0,19.5,2.1,12.1,19.5,16.06,7.79
2018,11,23,8,0,0.0,27.0,2.2,12.3,27.0,22.26,13.36
2018,11,23,8,15,0.0,32.0,2.35,12.45,32.0,26.4,17.09
2018,11,23,8,30,0.0,37.0,2.5,12.6,37.0,30.55,20.76
2018,11,23,8,45,0.0,33.0,2.65,12.75,33.0,27.23,17.92
2018,11,23,9,0,0.0,29.0,2.8,12.9,29.0,23.92,15.05
2018,11,23,9,15,1.0,52.5,2.95,13.1,53.0,44.2,32.5
2018,11,23,9,30,2.0,76.0,3.1,13.3,77.0,64.98,50.21
2018,11,23,9,45,1.5,80.5,3.25,13.5,81.0,68.49,53.02
2018,11,23,10,0,1.0,85.0,3.4,13.7,85.0,72.01,55.85
2018,11,23,10,15,0.5,80.5,3.55,13.85,80.5,67.28,51.69
2018,11,23,10,30,0.0,76.0,3.7,14.0,76.0,63.07,48.01
2018,11,23,10,45,0.0,68.5,3.9,14.2,68.5,56.82,42.63
2018,11,23,11,0,0.0,61.0,4.1,14.4,61.0,50.57,37.27
2018,11,23,11,15,0.0,64.5,4.2,14.45,64.5,53.49,39.7
2018,11,23,11,30,0.0,68.0,4.3,14.5,68.0,56.41,42.13
2018,11,23,11,45,0.0,54.5,4.4,14.55,54.5,45.16,32.62
2018,11,23,12,0,0.0,41.0,4.5,14.6,41.0,33.94,23.13
2018,11,23,12,15,0.0,50.5,4.5,14.65,50.5,41.83,29.81
2018,11,23,12,30,0.0,60.0,4.5,14.7,60.0,49.74,36.49
2018,11,23,12,45,0.0,61.0,4.5,14.7,61.0,50.57,37.22
2018,11,23,13,0,0.0,62.0,4.5,14.7,62.0,51.4,37.95
2018,11,23,13,15,0.0,52.5,4.5,14.7,52.5,43.48,31.3
2018,11,23,13,30,0.0,43.0,4.5,14.7,43.0,35.57,24.64
2018,11,23,13,45,5.0,64.0,4.5,14.7,66.0,57.45,43.49
2018,11,23,14,0,10.0,85.0,4.5,14.7,89.0,79.87,62.73
2018,11,23,14,15,6.0,64.0,4.45,14.6,66.5,57.93,44.07
2018,11,23,14,30,2.0,43.0,4.4,14.5,44.0,37.1,26.23
2018,11,23,14,45,2.0,39.5,4.35,14.45,40.5,34.1,23.72
2018,11,23,15,0,2.0,36.0,4.3,14.4,37.0,31.11,21.16
2018,11,23,15,15,1.0,32.5,4.3,14.4,33.0,27.46,17.97
2018,11,23,15,30,0.0,29.0,4.3,14.4,29.0,23.91,14.83
2018,11,23,15,45,0.0,22.5,4.2,14.1,22.5,18.53,10.12
2018,11,23,16,0,0.0,16.0,4.1,13.8,16.0,13.16,5.39
2018,11,23,16,15,0.0,11.0,4.05,13.7,11.0,9.04,1.57
2018,11,23,16,30,0.0,6.0,4.0,13.6,6.0,4.92,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.5,3.0,2.56,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,6,45,30.0,3.0,1.95,11.3,3.0,0.0,0.0
2018,11,24,7,0,60.0,6.0,2.0,11.3,6.0,5.12,0.0
2018,11,24,7,15,219.0,16.5,2.15,11.65,32.0,93.49,0.0
2018,11,24,7,30,378.0,27.0,2.3,12.0,58.0,213.67,146.35
2018,11,24,7,45,475.5,32.5,2.5,12.3,96.0,284.7,226.03
2018,11,24,8,0,573.0,38.0,2.7,12.6,134.0,370.06,302.7
2018,11,24,8,15,559.5,48.0,2.75,12.8,163.0,409.17,339.35
2018,11,24,8,30,546.0,58.0,2.8,13.0,192.0,441.72,368.82
2018,11,24,8,45,501.0,75.0,2.8,13.2,214.5,458.36,383.28
2018,11,24,9,0,456.0,92.0,2.8,13.4,237.0,462.76,386.92
2018,11,24,9,15,636.0,74.0,2.8,13.65,301.0,606.05,501.06
2018,11,24,9,30,816.0,56.0,2.8,13.9,365.0,740.39,601.22
2018,11,24,9,45,833.5,57.0,2.8,14.2,395.0,784.81,631.46
2018,11,24,10,0,851.0,58.0,2.8,14.5,425.0,827.6,660.69
2018,11,24,10,15,862.5,60.0,2.75,14.8,449.5,864.45,684.83
2018,11,24,10,30,874.0,62.0,2.7,15.1,474.0,898.77,706.87
2018,11,24,10,45,882.0,62.5,2.65,15.4,491.5,924.99,722.99
2018,11,24,11,0,890.0,63.0,2.6,15.7,509.0,948.12,736.93
2018,11,24,11,15,890.5,64.5,2.5,15.85,518.5,962.09,744.46
2018,11,24,11,30,891.0,66.0,2.4,16.0,528.0,972.52,749.68
2018,11,24,11,45,895.5,65.5,2.35,16.15,531.5,980.63,753.95
2018,11,24,12,0,900.0,65.0,2.3,16.3,535.0,985.15,755.94
2018,11,24,12,15,888.5,68.0,2.3,16.35,528.5,975.03,748.99
2018,11,24,12,30,877.0,71.0,2.3,16.4,522.0,961.43,739.96
2018,11,24,12,45,846.0,76.5,2.25,16.45,503.0,939.72,724.99
2018,11,24,13,0,815.0,82.0,2.2,16.5,484.0,904.31,700.69
2018,11,24,13,15,729.0,98.5,2.2,16.45,447.5,834.58,652.96
2018,11,24,13,30,643.0,115.0,2.2,16.4,411.0,759.24,600.57
2018,11,24,13,45,735.0,90.0,2.15,16.35,410.0,791.42,625.14
2018,11,24,14,0,827.0,65.0,2.1,16.3,409.0,810.13,638.98
2018,11,24,14,15,774.0,67.0,2.05,16.1,369.0,741.0,589.85
2018,11,24,14,30,721.0,69.0,2.0,15.9,329.0,672.61,540.99
2018,11,24,14,45,684.5,66.0,2.0,15.75,292.0,611.9,496.84
2018,11,24,15,0,648.0,63.0,2.0,15.6,255.0,556.51,455.21
2018,11,24,15,15,644.0,55.5,2.0,15.6,223.0,513.74,420.59
2018,11,24,15,30,640.0,48.0,2.0,15.6,191.0,465.82,380.25
2018,11,24,15,45,570.5,43.5,1.75,14.6,150.5,392.6,318.19
2018,11,24,16,0,501.0,39.0,1.5,13.6,110.0,321.34,255.68
2018,11,24,16,15,375.5,30.5,1.55,13.0,73.0,227.44,170.37
2018,11,24,16,30,250.0,22.0,1.6,12.4,36.0,136.77,25.94
2018,11,24,16,45,125.0,11.0,1.65,11.8,18.0,50.78,0.0
2018,11,24,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.5,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.4,6.0,5.12,0.0
2018,11,25,7,15,212.5,16.5,0.8,8.8,31.0,90.93,0.0
2018,11,25,7,30,369.0,27.0,0.8,9.2,56.0,208.24,138.69
2018,11,25,7,45,450.0,33.5,0.8,9.6,91.5,278.4,220.37
2018,11,25,8,0,531.0,40.0,0.8,10.0,127.0,353.9,288.02
2018,11,25,8,15,352.0,56.5,0.85,10.45,121.0,292.83,242.74
2018,11,25,8,30,173.0,73.0,0.9,10.9,115.0,203.51,169.99
2018,11,25,8,45,118.5,95.0,0.9,11.4,126.0,188.56,157.48
2018,11,25,9,0,64.0,117.0,0.9,11.9,137.0,167.04,138.24
2018,11,25,9,15,135.5,126.0,1.0,12.4,175.0,246.69,205.88
2018,11,25,9,30,207.0,135.0,1.1,12.9,213.0,335.11,278.28
2018,11,25,9,45,256.5,143.0,1.15,13.45,247.5,393.13,324.17
2018,11,25,10,0,306.0,151.0,1.2,14.0,282.0,453.78,371.24
2018,11,25,10,15,299.5,159.5,1.25,14.35,293.5,466.89,379.98
2018,11,25,10,30,293.0,168.0,1.3,14.7,305.0,478.67,387.99
2018,11,25,10,45,302.0,180.0,1.35,15.0,326.0,508.17,409.75
2018,11,25,11,0,311.0,192.0,1.4,15.3,347.0,536.92,430.59
2018,11,25,11,15,490.0,158.0,1.4,15.55,408.0,695.84,550.85
2018,11,25,11,30,669.0,124.0,1.4,15.8,469.0,845.52,654.48
2018,11,25,11,45,710.5,115.5,1.45,16.05,483.5,879.54,675.91
2018,11,25,12,0,752.0,107.0,1.5,16.3,498.0,910.35,696.53
2018,11,25,12,15,752.0,105.5,1.45,16.4,493.5,905.96,692.34
2018,11,25,12,30,752.0,104.0,1.4,16.5,489.0,898.41,686.59
2018,11,25,12,45,759.0,100.0,1.4,16.55,480.5,891.23,682.11
2018,11,25,13,0,766.0,96.0,1.4,16.6,472.0,874.72,671.39
2018,11,25,13,15,813.5,81.0,1.35,16.65,466.5,885.52,678.9
2018,11,25,13,30,861.0,66.0,1.3,16.7,461.0,880.38,675.29
2018,11,25,13,45,820.0,69.5,1.2,16.7,428.5,835.36,643.98
2018,11,25,14,0,779.0,73.0,1.1,16.7,396.0,779.7,605.45
2018,11,25,14,15,786.0,66.0,1.1,16.65,370.0,749.75,586.1
2018,11,25,14,30,793.0,59.0,1.1,16.6,344.0,716.58,563.78
2018,11,25,14,45,777.0,55.0,1.1,16.5,309.5,667.21,529.3
2018,11,25,15,0,761.0,51.0,1.1,16.4,275.0,616.85,493.23
2018,11,25,15,15,585.0,58.5,1.1,16.4,215.5,479.69,387.89
2018,11,25,15,30,409.0,66.0,1.1,16.4,156.0,347.61,282.3
2018,11,25,15,45,357.5,55.5,0.95,15.5,122.0,285.58,230.63
2018,11,25,16,0,306.0,45.0,0.8,14.6,88.0,228.62,180.93
2018,11,25,16,15,224.5,32.5,0.8,14.25,58.0,161.28,119.04
2018,11,25,16,30,143.0,20.0,0.8,13.9,28.0,92.39,10.18
2018,11,25,16,45,71.5,10.0,0.85,13.5,14.0,32.31,0.0
2018,11,25,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.7,6.7,4.0,0.0,0.0
2018,11,26,7,15,36.0,15.5,1.75,7.3,17.5,26.21,0.0
2018,11,26,7,30,48.0,27.0,1.8,7.9,31.0,55.5,32.57
2018,11,26,7,45,78.5,43.0,1.9,8.5,54.0,92.31,71.6
2018,11,26,8,0,109.0,59.0,2.0,9.1,77.0,129.93,105.96
2018,11,26,8,15,125.5,75.5,1.9,9.5,101.5,163.17,135.91
2018,11,26,8,30,142.0,92.0,1.8,9.9,126.0,197.91,166.48
2018,11,26,8,45,150.5,108.5,1.75,10.3,150.0,228.65,192.85
2018,11,26,9,0,159.0,125.0,1.7,10.7,174.0,259.98,219.01
2018,11,26,9,15,276.5,127.0,1.7,11.25,225.0,371.1,311.91
2018,11,26,9,30,394.0,129.0,1.7,11.8,276.0,495.28,411.17
2018,11,26,9,45,416.5,137.5,1.75,12.4,304.0,538.98,443.51
2018,11,26,10,0,439.0,146.0,1.8,13.0,332.0,582.78,475.83
2018,11,26,10,15,392.5,164.5,1.75,13.45,338.0,576.33,467.76
2018,11,26,10,30,346.0,183.0,1.7,13.9,344.0,546.5,442.79
2018,11,26,10,45,344.0,191.0,1.65,14.35,356.0,561.68,452.93
2018,11,26,11,0,342.0,199.0,1.6,14.8,368.0,575.54,461.61
2018,11,26,11,15,258.0,210.5,1.55,15.1,339.5,512.92,411.11
2018,11,26,11,30,174.0,222.0,1.5,15.4,311.0,426.08,342.36
2018,11,26,11,45,197.0,215.0,1.5,15.75,316.5,440.34,354.24
2018,11,26,12,0,220.0,208.0,1.5,16.1,322.0,454.23,365.12
2018,11,26,12,15,424.0,170.0,1.45,16.3,387.0,651.61,516.74
2018,11,26,12,30,628.0,132.0,1.4,16.5,452.0,811.5,629.94
2018,11,26,12,45,547.5,147.5,1.4,16.65,421.5,734.95,574.14
2018,11,26,13,0,467.0,163.0,1.4,16.8,391.0,668.76,526.68
2018,11,26,13,15,517.0,146.0,1.3,16.7,389.5,685.23,540.02
2018,11,26,13,30,567.0,129.0,1.2,16.6,388.0,705.97,554.7
2018,11,26,13,45,539.0,127.0,1.15,16.45,362.0,654.57,517.89
2018,11,26,14,0,511.0,125.0,1.1,16.3,336.0,611.5,487.47
2018,11,26,14,15,536.0,109.5,1.0,15.95,315.0,602.59,481.85
2018,11,26,14,30,561.0,94.0,0.9,15.6,294.0,583.28,467.99
2018,11,26,14,45,581.0,80.5,0.85,15.2,268.5,558.38,450.27
2018,11,26,15,0,601.0,67.0,0.8,14.8,243.0,529.74,428.69
2018,11,26,15,15,514.5,65.0,0.8,14.8,200.0,442.1,359.5
2018,11,26,15,30,428.0,63.0,0.8,14.8,157.0,360.59,293.38
2018,11,26,15,45,441.0,50.5,0.75,14.3,129.0,330.33,266.6
2018,11,26,16,0,454.0,38.0,0.7,13.8,101.0,297.96,235.35
2018,11,26,16,15,336.0,29.5,0.75,13.55,67.0,209.94,154.84
2018,11,26,16,30,218.0,21.0,0.8,13.3,33.0,123.44,8.01
2018,11,26,16,45,109.0,10.5,0.85,13.05,16.5,45.35,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.45,8.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,1.5,8.6,6.5,5.55,0.0
2018,11,27,7,30,0.0,12.0,1.5,8.9,12.0,9.87,0.83
2018,11,27,7,45,0.0,19.0,1.45,9.2,19.0,15.65,7.44
2018,11,27,8,0,0.0,26.0,1.4,9.5,26.0,21.44,12.77
2018,11,27,8,15,0.0,34.0,1.5,9.95,34.0,28.07,18.7
2018,11,27,8,30,0.0,42.0,1.6,10.4,42.0,34.71,24.57
2018,11,27,8,45,0.0,47.0,1.75,10.85,47.0,38.86,28.19
2018,11,27,9,0,0.0,52.0,1.9,11.3,52.0,43.02,31.75
2018,11,27,9,15,0.0,53.5,1.95,11.6,53.5,44.27,32.75
2018,11,27,9,30,0.0,55.0,2.0,11.9,55.0,45.52,33.74
2018,11,27,9,45,0.0,45.5,2.1,12.15,45.5,37.62,26.85
2018,11,27,10,0,0.0,36.0,2.2,12.4,36.0,29.74,20.01
2018,11,27,10,15,0.0,48.0,2.25,12.6,48.0,39.72,28.5
2018,11,27,10,30,0.0,60.0,2.3,12.8,60.0,49.71,36.95
2018,11,27,10,45,0.0,56.0,2.4,13.0,56.0,46.39,34.03
2018,11,27,11,0,0.0,52.0,2.5,13.2,52.0,43.07,31.14
2018,11,27,11,15,0.0,44.5,2.6,13.25,44.5,36.83,25.81
2018,11,27,11,30,0.0,37.0,2.7,13.3,37.0,30.61,20.49
2018,11,27,11,45,2.0,74.5,2.8,13.35,75.5,63.81,48.74
2018,11,27,12,0,4.0,112.0,2.9,13.4,114.0,99.64,78.93
2018,11,27,12,15,8.0,133.0,3.0,13.45,137.0,124.16,99.57
2018,11,27,12,30,12.0,154.0,3.1,13.5,160.0,149.62,120.9
2018,11,27,12,45,6.5,111.0,3.2,13.55,114.0,101.26,80.38
2018,11,27,13,0,1.0,68.0,3.3,13.6,68.0,57.34,43.23
2018,11,27,13,15,7.0,67.5,3.25,13.6,70.5,62.48,47.96
2018,11,27,13,30,13.0,67.0,3.2,13.6,73.0,71.64,56.06
2018,11,27,13,45,13.5,83.5,3.15,13.6,89.5,88.48,70.39
2018,11,27,14,0,14.0,100.0,3.1,13.6,106.0,98.04,78.53
2018,11,27,14,15,7.5,87.0,2.85,13.5,90.0,80.08,63.17
2018,11,27,14,30,1.0,74.0,2.6,13.4,74.0,62.71,48.25
2018,11,27,14,45,1.5,61.0,2.4,13.25,61.5,51.64,38.89
2018,11,27,15,0,2.0,48.0,2.2,13.1,49.0,41.09,29.89
2018,11,27,15,15,1.5,42.0,2.2,13.1,42.5,35.68,25.18
2018,11,27,15,30,1.0,36.0,2.2,13.1,36.0,30.33,20.46
2018,11,27,15,45,0.5,27.0,1.85,12.75,27.0,22.54,13.62
2018,11,27,16,0,0.0,18.0,1.5,12.4,18.0,14.81,6.83
2018,11,27,16,15,0.0,12.5,1.45,12.25,12.5,10.28,2.49
2018,11,27,16,30,0.0,7.0,1.4,12.1,7.0,5.75,0.0
2018,11,27,16,45,0.0,3.5,1.35,11.95,3.5,2.99,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.45,11.1,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.4,11.1,1.0,0.0,0.0
2018,11,28,7,15,12.5,10.5,0.45,11.3,11.0,13.44,0.0
2018,11,28,7,30,15.0,20.0,0.5,11.5,21.0,25.11,9.61
2018,11,28,7,45,18.0,34.5,0.55,11.75,36.5,43.61,30.35
2018,11,28,8,0,21.0,49.0,0.6,12.0,52.0,61.04,46.26
2018,11,28,8,15,28.0,64.5,0.75,12.3,70.0,82.22,65.0
2018,11,28,8,30,35.0,80.0,0.9,12.6,88.0,104.01,84.05
2018,11,28,8,45,81.0,96.5,1.0,12.95,120.0,166.19,137.52
2018,11,28,9,0,127.0,113.0,1.1,13.3,152.0,221.48,184.34
2018,11,28,9,15,118.0,128.0,1.1,13.55,167.5,236.82,196.33
2018,11,28,9,30,109.0,143.0,1.1,13.8,183.0,251.31,207.47
2018,11,28,9,45,77.0,137.0,1.1,14.1,166.5,202.81,166.78
2018,11,28,10,0,45.0,131.0,1.1,14.4,150.0,168.62,137.53
2018,11,28,10,15,107.5,164.0,1.15,14.6,212.5,282.11,231.39
2018,11,28,10,30,170.0,197.0,1.2,14.8,275.0,383.39,311.86
2018,11,28,10,45,198.5,192.5,1.25,15.05,287.0,406.68,329.82
2018,11,28,11,0,227.0,188.0,1.3,15.3,299.0,451.62,364.48
2018,11,28,11,15,386.5,170.0,1.35,15.45,364.0,609.21,486.22
2018,11,28,11,30,546.0,152.0,1.4,15.6,429.0,747.11,587.06
2018,11,28,11,45,697.5,117.0,1.45,15.75,472.5,867.18,669.8
2018,11,28,12,0,849.0,82.0,1.5,15.9,516.0,966.48,736.13
2018,11,28,12,15,844.5,82.5,1.65,15.95,511.0,960.25,732.81
2018,11,28,12,30,840.0,83.0,1.8,16.0,506.0,950.58,728.52
2018,11,28,12,45,840.0,81.0,1.95,16.05,495.5,938.66,722.67
2018,11,28,13,0,840.0,79.0,2.1,16.1,485.0,923.35,714.44
2018,11,28,13,15,828.0,77.5,2.2,16.0,465.0,894.21,696.37
2018,11,28,13,30,816.0,76.0,2.3,15.9,445.0,862.34,676.28
2018,11,28,13,45,798.5,75.0,2.45,15.8,419.0,823.74,651.47
2018,11,28,14,0,781.0,74.0,2.6,15.7,393.0,783.15,624.67
2018,11,28,14,15,758.0,71.5,2.55,15.55,361.0,734.48,590.16
2018,11,28,14,30,735.0,69.0,2.5,15.4,329.0,684.78,554.32
2018,11,28,14,45,632.5,74.5,2.45,15.2,281.0,590.16,483.39
2018,11,28,15,0,530.0,80.0,2.4,15.0,233.0,496.15,409.5
2018,11,28,15,15,498.0,70.5,2.4,15.0,197.5,438.42,362.52
2018,11,28,15,30,466.0,61.0,2.4,15.0,162.0,382.41,315.12
2018,11,28,15,45,441.5,51.5,2.1,14.4,130.5,332.68,271.29
2018,11,28,16,0,417.0,42.0,1.8,13.8,99.0,284.67,226.82
2018,11,28,16,15,287.5,32.0,1.9,13.6,64.5,191.42,140.95
2018,11,28,16,30,158.0,22.0,2.0,13.4,30.0,101.38,0.0
2018,11,28,16,45,79.0,11.0,2.05,13.15,15.0,35.98,0.0
2018,11,28,17,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
