Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,12.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.25,11.9,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.9,1.0,0.0,0.0
2018,11,29,7,15,17.0,14.0,6.35,11.95,15.0,18.02,0.0
2018,11,29,7,30,34.0,27.0,6.4,12.0,29.0,50.33,22.09
2018,11,29,7,45,93.0,46.0,6.45,12.0,58.5,106.77,81.46
2018,11,29,8,0,152.0,65.0,6.5,12.0,88.0,173.12,140.9
2018,11,29,8,15,150.0,59.5,6.5,12.05,88.0,166.54,138.24
2018,11,29,8,30,148.0,54.0,6.5,12.1,88.0,162.67,136.74
2018,11,29,8,45,88.0,60.0,6.45,12.15,81.0,124.35,103.69
2018,11,29,9,0,28.0,66.0,6.4,12.2,74.0,80.8,64.97
2018,11,29,9,15,46.5,80.5,6.35,12.2,96.5,110.88,91.44
2018,11,29,9,30,65.0,95.0,6.3,12.2,119.0,155.88,130.38
2018,11,29,9,45,32.5,60.0,6.25,12.25,72.0,80.22,64.69
2018,11,29,10,0,0.0,25.0,6.2,12.3,25.0,20.63,12.13
2018,11,29,10,15,0.0,24.0,6.15,12.35,24.0,19.81,11.4
2018,11,29,10,30,0.0,23.0,6.1,12.4,23.0,18.99,10.67
2018,11,29,10,45,5.5,52.0,6.05,12.4,54.5,48.21,35.94
2018,11,29,11,0,11.0,81.0,6.0,12.4,86.0,77.76,61.31
2018,11,29,11,15,74.0,141.5,5.95,12.45,178.5,227.88,190.1
2018,11,29,11,30,137.0,202.0,5.9,12.5,271.0,364.97,304.52
2018,11,29,11,45,117.5,158.0,5.85,12.6,217.5,291.37,243.6
2018,11,29,12,0,98.0,114.0,5.8,12.7,164.0,219.99,184.21
2018,11,29,12,15,57.5,112.5,5.75,12.75,142.0,178.28,147.72
2018,11,29,12,30,17.0,111.0,5.7,12.8,120.0,121.14,97.96
2018,11,29,12,45,168.0,138.5,5.6,12.9,220.0,333.99,280.84
2018,11,29,13,0,319.0,166.0,5.5,13.0,320.0,509.72,426.69
2018,11,29,13,15,421.5,139.5,5.35,13.0,334.5,588.64,491.54
2018,11,29,13,30,524.0,113.0,5.2,13.0,349.0,649.05,540.12
2018,11,29,13,45,451.5,115.0,5.05,13.0,310.0,562.88,471.62
2018,11,29,14,0,379.0,117.0,4.9,13.0,271.0,489.91,412.11
2018,11,29,14,15,332.5,117.0,4.65,12.9,244.5,438.82,369.88
2018,11,29,14,30,286.0,117.0,4.4,12.8,218.0,371.52,314.18
2018,11,29,14,45,326.0,105.0,4.2,12.65,208.0,392.9,332.11
2018,11,29,15,0,366.0,93.0,4.0,12.5,198.0,391.83,331.08
2018,11,29,15,15,360.5,77.5,4.0,12.5,168.0,352.12,297.17
2018,11,29,15,30,355.0,62.0,4.0,12.5,138.0,311.86,261.8
2018,11,29,15,45,398.0,51.0,3.6,12.0,119.0,308.54,255.72
2018,11,29,16,0,441.0,40.0,3.2,11.5,100.0,295.37,238.67
2018,11,29,16,15,309.5,30.0,3.2,11.25,64.5,200.09,148.7
2018,11,29,16,30,178.0,20.0,3.2,11.0,29.0,107.02,0.0
2018,11,29,16,45,89.0,10.0,3.25,10.7,14.5,38.63,0.0
2018,11,29,17,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.75,7.2,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.7,7.2,2.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,2.85,7.75,12.5,19.86,0.0
2018,11,30,7,30,29.0,21.0,3.0,8.3,23.0,38.19,13.32
2018,11,30,7,45,26.0,36.5,3.1,8.85,39.0,51.62,36.85
2018,11,30,8,0,23.0,52.0,3.2,9.4,55.0,67.52,52.05
2018,11,30,8,15,31.5,68.0,3.35,9.75,74.0,90.14,72.39
2018,11,30,8,30,40.0,84.0,3.5,10.1,93.0,113.53,93.2
2018,11,30,8,45,143.5,97.0,3.6,10.45,138.5,209.41,177.46
2018,11,30,9,0,247.0,110.0,3.7,10.8,184.0,317.95,270.62
2018,11,30,9,15,395.0,106.0,3.7,11.1,241.0,450.91,382.3
2018,11,30,9,30,543.0,102.0,3.7,11.4,298.0,586.29,492.17
2018,11,30,9,45,648.5,91.0,3.65,11.75,344.5,682.1,564.96
2018,11,30,10,0,754.0,80.0,3.6,12.1,391.0,775.43,633.79
2018,11,30,10,15,763.0,82.5,3.55,12.35,413.0,808.73,656.3
2018,11,30,10,30,772.0,85.0,3.5,12.6,435.0,839.63,677.21
2018,11,30,10,45,815.0,80.5,3.45,12.9,463.0,891.06,712.77
2018,11,30,11,0,858.0,76.0,3.4,13.2,491.0,940.58,746.22
2018,11,30,11,15,867.0,76.5,3.4,13.3,503.5,961.6,759.94
2018,11,30,11,30,876.0,77.0,3.4,13.4,516.0,979.34,771.64
2018,11,30,11,45,867.0,79.0,3.4,13.55,516.0,977.98,769.85
2018,11,30,12,0,858.0,81.0,3.4,13.7,516.0,972.99,765.85
2018,11,30,12,15,870.5,77.5,3.4,13.75,515.5,978.29,769.62
2018,11,30,12,30,883.0,74.0,3.4,13.8,515.0,968.99,763.14
2018,11,30,12,45,882.5,71.5,3.45,13.85,503.5,955.82,754.56
2018,11,30,13,0,882.0,69.0,3.5,13.9,492.0,939.19,743.64
2018,11,30,13,15,873.0,68.0,3.45,13.85,473.0,913.3,725.76
2018,11,30,13,30,864.0,67.0,3.4,13.8,454.0,884.49,705.83
2018,11,30,13,45,851.5,65.0,3.4,13.8,428.0,848.51,680.78
2018,11,30,14,0,839.0,63.0,3.4,13.8,402.0,818.83,660.22
2018,11,30,14,15,778.0,63.5,3.3,13.65,358.5,741.42,603.43
2018,11,30,14,30,717.0,64.0,3.2,13.5,315.0,665.42,546.79
2018,11,30,14,45,689.5,59.5,3.15,13.35,280.0,610.27,505.2
2018,11,30,15,0,662.0,55.0,3.1,13.2,245.0,555.28,462.51
2018,11,30,15,15,659.0,50.5,3.1,13.2,216.0,516.85,430.54
2018,11,30,15,30,656.0,46.0,3.1,13.2,187.0,476.87,395.1
2018,11,30,15,45,587.5,41.0,2.7,12.2,146.5,398.4,327.35
2018,11,30,16,0,519.0,36.0,2.3,11.2,106.0,325.15,261.55
2018,11,30,16,15,391.0,28.5,2.3,10.7,70.0,235.89,174.81
2018,11,30,16,30,263.0,21.0,2.3,10.2,34.0,141.25,0.0
2018,11,30,16,45,131.5,10.5,2.3,9.7,17.0,53.62,0.0
2018,11,30,17,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.6,2.0,0.0,0.0
2018,12,1,7,15,10.5,5.5,3.4,9.85,6.0,8.42,0.0
2018,12,1,7,30,17.0,9.0,3.5,10.1,10.0,16.36,1.14
2018,12,1,7,45,51.0,17.5,3.6,10.35,24.0,49.93,35.09
2018,12,1,8,0,85.0,26.0,3.7,10.6,38.0,80.33,63.14
2018,12,1,8,15,102.0,30.5,3.75,10.7,50.0,98.88,80.71
2018,12,1,8,30,119.0,35.0,3.8,10.8,62.0,131.74,110.23
2018,12,1,8,45,60.5,34.0,3.85,10.9,48.0,83.68,68.47
2018,12,1,9,0,2.0,33.0,3.9,11.0,34.0,28.65,19.35
2018,12,1,9,15,1.0,50.0,4.05,11.15,50.5,42.11,30.98
2018,12,1,9,30,0.0,67.0,4.2,11.3,67.0,55.53,42.46
2018,12,1,9,45,4.0,87.0,4.35,11.4,88.5,77.27,61.2
2018,12,1,10,0,8.0,107.0,4.5,11.5,110.0,100.12,80.74
2018,12,1,10,15,299.0,115.0,4.65,11.6,249.5,431.14,365.87
2018,12,1,10,30,590.0,123.0,4.8,11.7,389.0,724.57,601.25
2018,12,1,10,45,459.0,133.0,4.9,11.8,345.0,618.11,515.74
2018,12,1,11,0,328.0,143.0,5.0,11.9,301.0,514.28,430.55
2018,12,1,11,15,290.5,125.5,5.05,12.0,267.5,460.48,387.03
2018,12,1,11,30,253.0,108.0,5.1,12.1,234.0,403.76,340.51
2018,12,1,11,45,542.5,96.0,5.2,12.2,369.0,686.72,570.08
2018,12,1,12,0,832.0,84.0,5.3,12.3,504.0,950.86,770.08
2018,12,1,12,15,585.0,124.5,5.25,12.35,418.5,763.92,627.16
2018,12,1,12,30,338.0,165.0,5.2,12.4,333.0,534.97,445.96
2018,12,1,12,45,498.5,137.5,5.2,12.4,379.0,675.05,560.49
2018,12,1,13,0,659.0,110.0,5.2,12.4,425.0,796.6,654.47
2018,12,1,13,15,716.5,99.0,5.15,12.4,429.0,823.46,674.72
2018,12,1,13,30,774.0,88.0,5.1,12.4,433.0,839.15,687.04
2018,12,1,13,45,452.5,112.5,5.05,12.35,311.5,561.01,470.6
2018,12,1,14,0,131.0,137.0,5.0,12.3,190.0,266.23,223.86
2018,12,1,14,15,292.5,113.0,4.95,12.15,218.5,381.77,325.04
2018,12,1,14,30,454.0,89.0,4.9,12.0,247.0,486.51,413.76
2018,12,1,14,45,542.5,79.5,4.8,11.85,248.5,530.73,449.92
2018,12,1,15,0,631.0,70.0,4.7,11.7,250.0,557.03,470.78
2018,12,1,15,15,584.0,64.0,4.7,11.7,211.0,489.1,413.15
2018,12,1,15,30,537.0,58.0,4.7,11.7,172.0,423.95,356.48
2018,12,1,15,45,488.0,50.0,4.2,11.05,136.5,358.74,298.18
2018,12,1,16,0,439.0,42.0,3.7,10.4,101.0,297.47,241.31
2018,12,1,16,15,315.5,32.0,3.55,10.0,66.5,205.37,152.48
2018,12,1,16,30,192.0,22.0,3.4,9.6,32.0,113.78,0.0
2018,12,1,16,45,96.0,11.0,3.25,9.2,16.0,42.13,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,45,10.0,1.5,1.25,4.6,1.0,0.0,0.0
2018,12,2,7,0,20.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,12,2,7,15,181.5,13.0,1.15,4.9,22.5,75.3,0.0
2018,12,2,7,30,343.0,23.0,1.1,5.2,43.0,182.9,53.08
2018,12,2,7,45,459.0,29.0,1.1,5.45,80.0,267.63,208.03
2018,12,2,8,0,575.0,35.0,1.1,5.7,117.0,361.29,296.28
2018,12,2,8,15,640.0,39.5,1.05,6.1,158.5,434.92,361.66
2018,12,2,8,30,705.0,44.0,1.0,6.5,200.0,513.4,427.9
2018,12,2,8,45,746.0,47.0,0.95,6.9,240.0,578.49,480.63
2018,12,2,9,0,787.0,50.0,0.9,7.3,280.0,645.24,530.44
2018,12,2,9,15,811.5,53.0,0.9,7.7,316.0,700.84,570.28
2018,12,2,9,30,836.0,56.0,0.9,8.1,352.0,748.28,602.98
2018,12,2,9,45,850.5,58.5,0.9,8.5,382.5,792.96,632.9
2018,12,2,10,0,865.0,61.0,0.9,8.9,413.0,835.83,660.86
2018,12,2,10,15,877.5,62.5,0.95,9.15,438.0,873.45,685.87
2018,12,2,10,30,890.0,64.0,1.0,9.4,463.0,908.62,709.01
2018,12,2,10,45,898.0,64.5,1.0,9.65,481.0,935.5,725.44
2018,12,2,11,0,906.0,65.0,1.0,9.9,499.0,959.31,739.82
2018,12,2,11,15,911.0,65.5,1.05,10.15,510.0,976.98,751.1
2018,12,2,11,30,916.0,66.0,1.1,10.4,521.0,991.2,760.26
2018,12,2,11,45,918.0,66.0,1.1,10.7,524.5,998.24,763.69
2018,12,2,12,0,920.0,66.0,1.1,11.0,528.0,1001.64,764.95
2018,12,2,12,15,919.0,66.0,1.1,11.15,524.0,998.44,762.45
2018,12,2,12,30,918.0,66.0,1.1,11.3,520.0,991.58,757.79
2018,12,2,12,45,914.5,65.0,1.15,11.45,508.5,977.34,749.36
2018,12,2,13,0,911.0,64.0,1.2,11.6,497.0,959.62,738.73
2018,12,2,13,15,871.5,69.0,1.15,11.55,470.5,913.24,707.39
2018,12,2,13,30,832.0,74.0,1.1,11.5,444.0,874.56,681.52
2018,12,2,13,45,848.5,67.0,1.1,11.4,425.5,858.11,671.78
2018,12,2,14,0,865.0,60.0,1.1,11.3,407.0,828.85,652.69
2018,12,2,14,15,818.0,62.0,1.0,11.05,369.5,773.0,613.43
2018,12,2,14,30,771.0,64.0,0.9,10.8,332.0,708.6,567.56
2018,12,2,14,45,651.5,70.0,0.85,10.55,279.5,600.65,488.7
2018,12,2,15,0,532.0,76.0,0.8,10.3,227.0,495.08,407.82
2018,12,2,15,15,499.5,68.5,0.8,10.3,193.5,439.3,363.33
2018,12,2,15,30,467.0,61.0,0.8,10.3,160.0,385.17,317.93
2018,12,2,15,45,402.5,51.0,0.85,9.7,123.0,312.63,256.73
2018,12,2,16,0,338.0,41.0,0.9,9.1,86.0,246.02,198.1
2018,12,2,16,15,250.0,30.0,1.0,8.8,56.5,174.7,128.65
2018,12,2,16,30,162.0,19.0,1.1,8.5,27.0,100.22,0.0
2018,12,2,16,45,81.0,9.5,1.2,8.15,13.5,35.86,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,33.0,10.0,2.3,2.85,12.0,20.17,0.0
2018,12,3,7,30,66.0,20.0,2.4,3.4,24.0,57.61,6.75
2018,12,3,7,45,88.0,34.5,2.55,4.0,44.0,95.84,72.66
2018,12,3,8,0,110.0,49.0,2.7,4.6,64.0,128.23,105.14
2018,12,3,8,15,93.0,66.0,2.65,5.15,82.0,133.6,111.71
2018,12,3,8,30,76.0,83.0,2.6,5.7,100.0,146.8,123.91
2018,12,3,8,45,108.5,98.5,2.6,6.2,127.5,189.03,161.46
2018,12,3,9,0,141.0,114.0,2.6,6.7,155.0,234.18,200.85
2018,12,3,9,15,328.0,108.5,2.6,7.3,219.5,402.45,345.15
2018,12,3,9,30,515.0,103.0,2.6,7.9,284.0,556.32,471.56
2018,12,3,9,45,680.5,83.0,2.55,8.5,344.5,696.09,578.29
2018,12,3,10,0,846.0,63.0,2.5,9.1,405.0,829.97,675.51
2018,12,3,10,15,821.5,71.5,2.55,9.3,420.0,844.11,683.55
2018,12,3,10,30,797.0,80.0,2.6,9.5,435.0,853.65,689.4
2018,12,3,10,45,623.5,122.0,2.65,9.75,406.5,767.16,624.27
2018,12,3,11,0,450.0,164.0,2.7,10.0,378.0,655.51,538.36
2018,12,3,11,15,392.5,182.0,2.7,10.15,372.0,628.1,515.91
2018,12,3,11,30,335.0,200.0,2.7,10.3,366.0,577.42,475.26
2018,12,3,11,45,393.0,189.0,2.7,10.45,384.5,621.91,511.2
2018,12,3,12,0,451.0,178.0,2.7,10.6,403.0,688.22,562.03
2018,12,3,12,15,558.5,150.0,2.7,10.7,426.5,758.17,615.54
2018,12,3,12,30,666.0,122.0,2.7,10.8,450.0,835.19,671.89
2018,12,3,12,45,606.5,132.5,2.65,10.9,426.0,782.66,632.3
2018,12,3,13,0,547.0,143.0,2.6,11.0,402.0,720.51,586.33
2018,12,3,13,15,566.0,132.0,2.6,11.05,391.0,722.63,588.94
2018,12,3,13,30,585.0,121.0,2.6,11.1,380.0,713.96,582.99
2018,12,3,13,45,345.5,145.0,2.6,11.15,295.5,487.07,405.52
2018,12,3,14,0,106.0,169.0,2.6,11.2,211.0,287.15,239.14
2018,12,3,14,15,75.5,151.0,2.55,11.05,180.0,221.1,184.75
2018,12,3,14,30,45.0,133.0,2.5,10.9,149.0,174.14,144.84
2018,12,3,14,45,22.5,97.5,2.45,10.75,105.5,113.41,92.92
2018,12,3,15,0,0.0,62.0,2.4,10.6,62.0,51.86,39.43
2018,12,3,15,15,36.5,60.5,2.4,10.6,68.0,80.75,65.28
2018,12,3,15,30,73.0,59.0,2.4,10.6,74.0,111.81,91.97
2018,12,3,15,45,54.0,45.5,2.3,9.75,55.5,82.56,65.87
2018,12,3,16,0,35.0,32.0,2.2,8.9,37.0,54.97,41.15
2018,12,3,16,15,28.5,20.0,2.2,8.6,23.0,36.71,23.18
2018,12,3,16,30,22.0,8.0,2.2,8.3,9.0,20.31,0.0
2018,12,3,16,45,11.0,4.0,2.2,7.95,4.5,7.2,0.0
2018,12,3,17,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,4.5,3.4,5.7,4.5,4.19,0.0
2018,12,4,7,30,2.0,9.0,3.5,5.9,9.0,8.21,0.0
2018,12,4,7,45,1.0,15.5,3.6,6.15,15.5,13.22,5.02
2018,12,4,8,0,0.0,22.0,3.7,6.4,22.0,18.13,9.91
2018,12,4,8,15,0.0,29.0,3.75,6.8,29.0,23.92,15.2
2018,12,4,8,30,0.0,36.0,3.8,7.2,36.0,29.73,20.43
2018,12,4,8,45,0.0,44.0,3.8,7.65,44.0,36.37,26.32
2018,12,4,9,0,0.0,52.0,3.8,8.1,52.0,43.03,32.15
2018,12,4,9,15,0.0,66.0,3.85,8.65,66.0,54.94,42.46
2018,12,4,9,30,0.0,80.0,3.9,9.2,80.0,67.96,53.61
2018,12,4,9,45,0.0,85.5,3.9,9.75,85.5,72.7,57.5
2018,12,4,10,0,0.0,91.0,3.9,10.3,91.0,77.51,61.42
2018,12,4,10,15,0.0,78.0,3.85,10.7,78.0,64.73,50.26
2018,12,4,10,30,0.0,65.0,3.8,11.1,65.0,53.87,40.81
2018,12,4,10,45,0.0,68.5,3.7,11.45,68.5,56.8,43.21
2018,12,4,11,0,0.0,72.0,3.6,11.8,72.0,59.73,45.6
2018,12,4,11,15,0.0,74.5,3.45,12.05,74.5,61.82,47.29
2018,12,4,11,30,0.0,77.0,3.3,12.3,77.0,63.92,48.99
2018,12,4,11,45,0.0,75.0,3.15,12.5,75.0,62.25,47.52
2018,12,4,12,0,0.0,73.0,3.0,12.7,73.0,60.58,46.06
2018,12,4,12,15,0.0,66.5,2.8,12.75,66.5,55.15,41.45
2018,12,4,12,30,0.0,60.0,2.6,12.8,60.0,49.73,36.86
2018,12,4,12,45,0.0,58.0,2.4,12.85,58.0,48.06,35.46
2018,12,4,13,0,0.0,56.0,2.2,12.9,56.0,46.39,34.07
2018,12,4,13,15,0.0,53.0,2.15,12.75,53.0,43.88,32.0
2018,12,4,13,30,0.0,50.0,2.1,12.6,50.0,41.38,29.92
2018,12,4,13,45,16.0,69.5,2.05,12.45,76.0,76.66,60.87
2018,12,4,14,0,32.0,89.0,2.0,12.3,102.0,110.48,90.28
2018,12,4,14,15,16.0,90.5,2.1,11.95,97.0,90.88,73.11
2018,12,4,14,30,0.0,92.0,2.2,11.6,92.0,80.27,63.62
2018,12,4,14,45,0.0,78.0,2.3,11.25,78.0,67.0,52.39
2018,12,4,15,0,0.0,64.0,2.4,10.9,64.0,53.89,41.16
2018,12,4,15,15,0.0,54.0,2.4,10.9,54.0,44.9,33.33
2018,12,4,15,30,0.0,44.0,2.4,10.9,44.0,36.39,25.83
2018,12,4,15,45,0.0,35.0,2.35,10.15,35.0,28.92,19.22
2018,12,4,16,0,0.0,26.0,2.3,9.4,26.0,21.46,12.52
2018,12,4,16,15,11.0,18.0,2.25,9.05,18.5,20.22,10.19
2018,12,4,16,30,22.0,10.0,2.2,8.7,11.0,19.56,0.0
2018,12,4,16,45,11.0,5.0,2.15,8.4,5.5,8.07,0.0
2018,12,4,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.25,7.5,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,3.3,7.6,3.0,2.46,0.0
2018,12,5,7,45,0.0,5.0,3.35,7.7,5.0,4.1,0.0
2018,12,5,8,0,0.0,7.0,3.4,7.8,7.0,5.74,0.0
2018,12,5,8,15,0.0,9.5,3.4,7.95,9.5,7.8,1.11
2018,12,5,8,30,0.0,12.0,3.4,8.1,12.0,9.86,2.98
2018,12,5,8,45,0.0,15.0,3.4,8.25,15.0,12.34,5.19
2018,12,5,9,0,0.0,18.0,3.4,8.4,18.0,14.82,7.38
2018,12,5,9,15,0.5,37.5,3.35,8.7,37.5,31.34,21.88
2018,12,5,9,30,1.0,57.0,3.3,9.0,57.0,47.97,36.35
2018,12,5,9,45,0.5,65.5,3.25,9.3,65.5,54.69,42.06
2018,12,5,10,0,0.0,74.0,3.2,9.6,74.0,61.38,47.7
2018,12,5,10,15,0.0,83.0,3.15,9.95,83.0,69.46,54.5
2018,12,5,10,30,0.0,92.0,3.1,10.3,92.0,77.73,61.42
2018,12,5,10,45,0.5,97.5,3.05,10.65,97.5,83.2,65.94
2018,12,5,11,0,1.0,103.0,3.0,11.0,103.0,88.75,70.52
2018,12,5,11,15,1.0,91.0,2.9,11.25,91.0,77.22,60.59
2018,12,5,11,30,1.0,79.0,2.8,11.5,79.0,66.56,51.45
2018,12,5,11,45,1.5,80.5,2.7,11.8,81.0,68.31,52.89
2018,12,5,12,0,2.0,82.0,2.6,12.1,83.0,70.06,54.33
2018,12,5,12,15,16.5,127.5,2.5,12.2,135.5,127.56,103.46
2018,12,5,12,30,31.0,173.0,2.4,12.3,188.0,206.5,169.41
2018,12,5,12,45,23.5,167.5,2.3,12.45,179.0,176.59,144.17
2018,12,5,13,0,16.0,162.0,2.2,12.6,170.0,163.81,133.32
2018,12,5,13,15,9.5,143.0,2.2,12.6,147.5,137.72,111.5
2018,12,5,13,30,3.0,124.0,2.2,12.6,125.0,112.39,90.17
2018,12,5,13,45,77.0,124.5,2.15,12.55,155.0,206.59,172.06
2018,12,5,14,0,151.0,125.0,2.1,12.5,185.0,269.1,225.96
2018,12,5,14,15,238.0,126.5,2.05,12.35,212.5,355.84,298.59
2018,12,5,14,30,325.0,128.0,2.0,12.2,240.0,418.83,350.51
2018,12,5,14,45,283.5,117.5,2.0,12.05,207.5,363.01,304.48
2018,12,5,15,0,242.0,107.0,2.0,11.9,175.0,310.01,260.46
2018,12,5,15,15,204.0,93.0,2.0,11.9,144.5,257.79,216.12
2018,12,5,15,30,166.0,79.0,2.0,11.9,114.0,208.81,173.63
2018,12,5,15,45,139.0,63.5,1.9,11.15,88.5,167.41,137.3
2018,12,5,16,0,112.0,48.0,1.8,10.4,63.0,128.62,102.34
2018,12,5,16,15,79.5,33.0,1.85,10.05,41.5,90.92,64.63
2018,12,5,16,30,47.0,18.0,1.9,9.7,20.0,46.16,0.0
2018,12,5,16,45,23.5,9.0,1.9,9.35,10.0,15.84,0.0
2018,12,5,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.25,5.8,15.5,47.58,0.0
2018,12,6,7,30,224.0,20.0,2.4,6.2,31.0,126.72,0.0
2018,12,6,7,45,294.5,30.0,2.6,6.6,59.5,196.8,146.76
2018,12,6,8,0,365.0,40.0,2.8,7.0,88.0,260.92,214.21
2018,12,6,8,15,395.5,49.0,2.8,7.45,118.0,308.84,259.73
2018,12,6,8,30,426.0,58.0,2.8,7.9,148.0,359.16,305.25
2018,12,6,8,45,472.0,67.5,2.8,8.3,185.5,422.27,359.82
2018,12,6,9,0,518.0,77.0,2.8,8.7,223.0,488.41,415.06
2018,12,6,9,15,647.0,68.5,2.75,9.2,275.0,597.59,502.7
2018,12,6,9,30,776.0,60.0,2.7,9.7,327.0,709.52,587.45
2018,12,6,9,45,800.0,61.0,2.7,10.25,358.0,758.67,621.95
2018,12,6,10,0,824.0,62.0,2.7,10.8,389.0,806.7,655.28
2018,12,6,10,15,838.0,63.5,2.6,11.2,414.0,835.95,673.8
2018,12,6,10,30,852.0,65.0,2.5,11.6,439.0,871.67,696.82
2018,12,6,10,45,860.5,66.5,2.45,12.0,457.5,899.82,714.39
2018,12,6,11,0,869.0,68.0,2.4,12.4,476.0,925.07,729.81
2018,12,6,11,15,874.5,68.5,2.3,12.65,487.0,943.02,739.91
2018,12,6,11,30,880.0,69.0,2.2,12.9,498.0,957.69,747.77
2018,12,6,11,45,881.5,69.5,2.15,13.2,502.0,965.08,751.08
2018,12,6,12,0,883.0,70.0,2.1,13.5,506.0,968.99,752.19
2018,12,6,12,15,881.5,69.5,2.05,13.6,502.0,965.1,748.67
2018,12,6,12,30,880.0,69.0,2.0,13.7,498.0,957.73,743.01
2018,12,6,12,45,875.5,68.0,2.0,13.85,487.0,943.35,733.18
2018,12,6,13,0,871.0,67.0,2.0,14.0,476.0,925.67,721.24
2018,12,6,13,15,862.5,66.0,1.95,14.05,458.0,901.07,704.3
2018,12,6,13,30,854.0,65.0,1.9,14.1,440.0,873.58,685.4
2018,12,6,13,45,840.5,64.0,1.9,14.1,415.5,848.14,668.59
2018,12,6,14,0,827.0,63.0,1.9,14.1,391.0,810.73,643.05
2018,12,6,14,15,807.5,60.5,1.8,14.0,360.0,764.31,610.04
2018,12,6,14,30,788.0,58.0,1.7,13.9,329.0,716.5,575.57
2018,12,6,14,45,759.5,55.5,1.6,13.8,293.5,660.88,534.58
2018,12,6,15,0,731.0,53.0,1.5,13.7,258.0,605.19,492.57
2018,12,6,15,15,687.5,49.5,1.5,13.7,219.5,538.63,440.61
2018,12,6,15,30,644.0,46.0,1.5,13.7,181.0,474.06,387.11
2018,12,6,15,45,576.0,40.5,1.2,12.6,141.5,395.88,321.0
2018,12,6,16,0,508.0,35.0,0.9,11.5,102.0,322.93,256.46
2018,12,6,16,15,383.5,27.5,0.9,11.2,67.0,235.43,170.65
2018,12,6,16,30,259.0,20.0,0.9,10.9,32.0,140.83,0.0
2018,12,6,16,45,129.5,10.0,0.95,10.6,16.0,53.72,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,7,7,15,10.5,7.5,1.55,5.45,8.0,10.05,0.0
2018,12,7,7,30,21.0,15.0,1.6,5.8,16.0,26.26,0.0
2018,12,7,7,45,23.0,30.5,1.6,6.15,32.5,44.5,28.96
2018,12,7,8,0,25.0,46.0,1.6,6.5,49.0,63.21,48.33
2018,12,7,8,15,48.5,61.5,1.6,6.8,70.5,93.67,75.97
2018,12,7,8,30,72.0,77.0,1.6,7.1,92.0,137.14,114.6
2018,12,7,8,45,94.0,94.5,1.6,7.4,118.0,175.02,148.02
2018,12,7,9,0,116.0,112.0,1.6,7.7,144.0,214.78,182.47
2018,12,7,9,15,200.0,121.5,1.5,8.0,186.0,306.38,260.71
2018,12,7,9,30,284.0,131.0,1.4,8.3,228.0,390.8,330.61
2018,12,7,9,45,347.0,133.5,1.35,8.6,263.0,454.47,381.81
2018,12,7,10,0,410.0,136.0,1.3,8.9,298.0,541.37,449.3
2018,12,7,10,15,575.0,113.0,1.25,9.45,355.5,679.59,553.57
2018,12,7,10,30,740.0,90.0,1.2,10.0,413.0,816.68,649.45
2018,12,7,10,45,810.5,78.5,1.1,10.55,446.0,878.49,687.54
2018,12,7,11,0,881.0,67.0,1.0,11.1,479.0,934.29,721.15
2018,12,7,11,15,886.5,67.0,0.95,11.65,490.0,951.81,729.15
2018,12,7,11,30,892.0,67.0,0.9,12.2,501.0,966.01,735.48
2018,12,7,11,45,894.5,67.0,0.8,12.8,505.0,973.86,736.48
2018,12,7,12,0,897.0,67.0,0.7,13.4,509.0,978.19,735.28
2018,12,7,12,15,895.5,67.0,0.7,13.7,505.5,975.06,732.43
2018,12,7,12,30,894.0,67.0,0.7,14.0,502.0,968.39,727.56
2018,12,7,12,45,890.0,66.0,0.7,14.3,491.0,954.45,718.13
2018,12,7,13,0,886.0,65.0,0.7,14.6,480.0,937.15,706.72
2018,12,7,13,15,877.0,64.5,0.7,14.65,462.0,912.62,691.28
2018,12,7,13,30,868.0,64.0,0.7,14.7,444.0,885.16,673.95
2018,12,7,13,45,854.5,62.5,0.75,14.7,419.0,849.6,652.1
2018,12,7,14,0,841.0,61.0,0.8,14.7,394.0,811.75,628.37
2018,12,7,14,15,820.5,59.5,0.8,14.55,363.0,774.2,603.93
2018,12,7,14,30,800.0,58.0,0.8,14.4,332.0,726.56,571.76
2018,12,7,14,45,770.0,55.5,0.75,14.3,296.0,669.43,531.21
2018,12,7,15,0,740.0,53.0,0.7,14.2,260.0,612.31,489.63
2018,12,7,15,15,696.5,49.0,0.7,14.2,221.0,544.79,438.54
2018,12,7,15,30,653.0,45.0,0.7,14.2,182.0,479.3,385.75
2018,12,7,15,45,584.0,40.5,0.7,13.25,142.5,401.2,322.0
2018,12,7,16,0,515.0,36.0,0.7,12.3,103.0,334.45,263.75
2018,12,7,16,15,389.5,28.0,0.7,12.0,68.0,239.37,172.5
2018,12,7,16,30,264.0,20.0,0.7,11.7,33.0,143.31,0.0
2018,12,7,16,45,132.0,10.0,0.75,11.35,16.5,54.8,0.0
2018,12,7,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,1.9,4.7,14.0,44.77,0.0
2018,12,8,7,30,212.0,19.0,1.9,5.2,28.0,118.71,0.0
2018,12,8,7,45,348.5,28.0,1.95,5.7,63.0,217.83,157.69
2018,12,8,8,0,485.0,37.0,2.0,6.2,98.0,317.59,259.13
2018,12,8,8,15,558.0,42.5,2.05,6.6,137.5,391.21,326.83
2018,12,8,8,30,631.0,48.0,2.1,7.0,177.0,465.83,392.72
2018,12,8,8,45,677.5,52.0,2.15,7.45,216.5,532.54,449.63
2018,12,8,9,0,724.0,56.0,2.2,7.9,256.0,601.47,505.33
2018,12,8,9,15,757.0,58.0,2.25,8.55,292.0,659.78,549.49
2018,12,8,9,30,790.0,60.0,2.3,9.2,328.0,718.3,592.47
2018,12,8,9,45,815.0,61.0,2.35,9.8,360.0,768.83,628.37
2018,12,8,10,0,840.0,62.0,2.4,10.4,392.0,818.26,662.7
2018,12,8,10,15,851.0,64.0,2.45,10.85,416.5,846.18,681.06
2018,12,8,10,30,862.0,66.0,2.5,11.3,441.0,880.3,703.92
2018,12,8,10,45,874.0,67.0,2.5,11.8,460.5,911.36,723.74
2018,12,8,11,0,886.0,68.0,2.5,12.3,480.0,939.62,741.42
2018,12,8,11,15,891.5,68.5,2.45,12.5,491.5,957.97,752.41
2018,12,8,11,30,897.0,69.0,2.4,12.7,503.0,973.0,761.2
2018,12,8,11,45,868.5,76.5,2.35,12.95,499.5,971.8,758.69
2018,12,8,12,0,840.0,84.0,2.3,13.2,496.0,955.74,746.2
2018,12,8,12,15,843.0,83.0,2.25,13.3,494.0,955.87,745.73
2018,12,8,12,30,846.0,82.0,2.2,13.4,492.0,952.53,742.83
2018,12,8,12,45,752.0,99.5,2.15,13.45,458.0,882.19,693.28
2018,12,8,13,0,658.0,117.0,2.1,13.5,424.0,804.25,638.25
2018,12,8,13,15,736.0,97.5,2.05,13.5,428.5,840.43,665.24
2018,12,8,13,30,814.0,78.0,2.0,13.5,433.0,864.5,682.31
2018,12,8,13,45,821.0,72.5,1.95,13.45,413.5,842.86,667.12
2018,12,8,14,0,828.0,67.0,1.9,13.4,394.0,817.79,649.92
2018,12,8,14,15,807.5,65.0,1.75,13.25,363.0,771.29,616.32
2018,12,8,14,30,787.0,63.0,1.6,13.1,332.0,723.39,581.41
2018,12,8,14,45,756.5,60.0,1.5,12.9,296.0,665.68,539.07
2018,12,8,15,0,726.0,57.0,1.4,12.7,260.0,608.01,495.73
2018,12,8,15,15,681.0,53.0,1.4,12.7,221.0,539.96,442.54
2018,12,8,15,30,636.0,49.0,1.4,12.7,182.0,473.94,387.94
2018,12,8,15,45,564.5,43.5,1.4,11.6,142.0,399.69,325.76
2018,12,8,16,0,493.0,38.0,1.4,10.5,102.0,326.14,261.19
2018,12,8,16,15,362.5,29.5,1.45,10.1,67.0,228.97,167.35
2018,12,8,16,30,232.0,21.0,1.5,9.7,32.0,131.36,0.0
2018,12,8,16,45,116.0,10.5,1.6,9.3,16.0,49.81,0.0
2018,12,8,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
