Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,1.6,5.8,4.0,4.28,0.0
2018,12,9,7,30,5.0,8.0,1.6,5.9,8.0,8.81,0.0
2018,12,9,7,45,2.5,18.5,1.6,6.0,18.5,16.39,6.67
2018,12,9,8,0,0.0,29.0,1.6,6.1,29.0,23.97,14.76
2018,12,9,8,15,0.0,37.5,1.7,6.3,37.5,31.01,21.33
2018,12,9,8,30,0.0,46.0,1.8,6.5,46.0,38.28,27.95
2018,12,9,8,45,13.5,63.5,1.85,6.7,67.0,64.03,51.01
2018,12,9,9,0,27.0,81.0,1.9,6.9,88.0,98.76,81.78
2018,12,9,9,15,40.5,71.5,1.9,7.1,84.0,96.91,80.68
2018,12,9,9,30,54.0,62.0,1.9,7.3,80.0,108.51,91.27
2018,12,9,9,45,64.0,91.5,1.9,7.5,115.0,152.9,129.58
2018,12,9,10,0,74.0,121.0,1.9,7.7,150.0,183.11,155.25
2018,12,9,10,15,45.5,122.0,1.9,7.9,140.0,160.08,134.3
2018,12,9,10,30,17.0,123.0,1.9,8.1,130.0,124.37,102.56
2018,12,9,10,45,50.0,159.0,1.85,8.3,181.5,208.72,174.9
2018,12,9,11,0,83.0,195.0,1.8,8.5,233.0,285.45,238.79
2018,12,9,11,15,46.0,147.0,1.85,8.55,168.0,190.37,158.58
2018,12,9,11,30,9.0,99.0,1.9,8.6,103.0,92.53,74.56
2018,12,9,11,45,4.5,91.0,1.9,8.65,93.0,80.6,64.24
2018,12,9,12,0,0.0,83.0,1.9,8.7,83.0,68.93,54.0
2018,12,9,12,15,8.0,105.5,1.95,8.7,109.5,97.76,79.1
2018,12,9,12,30,16.0,128.0,2.0,8.7,136.0,127.83,105.01
2018,12,9,12,45,31.5,148.0,2.05,8.7,163.0,177.65,147.7
2018,12,9,13,0,47.0,168.0,2.1,8.7,190.0,216.83,181.02
2018,12,9,13,15,58.0,157.5,2.1,8.7,183.5,214.28,179.45
2018,12,9,13,30,69.0,147.0,2.1,8.7,177.0,211.36,177.69
2018,12,9,13,45,208.0,132.5,2.15,8.7,216.0,351.15,298.22
2018,12,9,14,0,347.0,118.0,2.2,8.7,255.0,466.84,394.81
2018,12,9,14,15,414.5,111.0,2.15,8.65,262.0,502.1,423.67
2018,12,9,14,30,482.0,104.0,2.1,8.6,269.0,531.49,447.75
2018,12,9,14,45,334.5,104.5,2.05,8.55,213.0,402.78,341.32
2018,12,9,15,0,187.0,105.0,2.0,8.5,157.0,269.97,229.27
2018,12,9,15,15,137.5,89.5,2.0,8.5,124.5,197.3,167.11
2018,12,9,15,30,88.0,74.0,2.0,8.5,92.0,142.99,119.23
2018,12,9,15,45,99.5,60.5,1.8,8.05,77.0,130.9,107.89
2018,12,9,16,0,111.0,47.0,1.6,7.6,62.0,127.63,102.67
2018,12,9,16,15,77.0,32.0,1.6,7.35,40.5,88.85,63.68
2018,12,9,16,30,43.0,17.0,1.6,7.1,19.0,43.38,0.0
2018,12,9,16,45,21.5,8.5,1.55,6.9,9.5,14.86,0.0
2018,12,9,17,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.6,5.9,1.0,0.85,0.0
2018,12,10,7,30,0.0,2.0,1.7,6.1,2.0,1.71,0.0
2018,12,10,7,45,12.5,11.5,1.8,6.35,13.0,18.11,7.66
2018,12,10,8,0,25.0,21.0,1.9,6.6,24.0,35.89,24.99
2018,12,10,8,15,33.5,31.5,2.0,6.95,37.0,53.51,41.17
2018,12,10,8,30,42.0,42.0,2.1,7.3,50.0,71.8,57.85
2018,12,10,8,45,21.0,42.0,2.25,7.6,46.0,50.55,39.25
2018,12,10,9,0,0.0,42.0,2.4,7.9,42.0,34.7,24.88
2018,12,10,9,15,0.0,60.0,2.45,8.4,60.0,49.7,37.96
2018,12,10,9,30,0.0,78.0,2.5,8.9,78.0,66.4,52.36
2018,12,10,9,45,0.0,83.0,2.6,9.35,83.0,70.61,55.82
2018,12,10,10,0,0.0,88.0,2.7,9.8,88.0,74.92,59.35
2018,12,10,10,15,0.5,109.0,2.7,10.25,109.0,95.82,77.06
2018,12,10,10,30,1.0,130.0,2.7,10.7,130.0,117.39,95.13
2018,12,10,10,45,18.0,133.5,2.65,11.1,141.5,136.02,111.35
2018,12,10,11,0,35.0,137.0,2.6,11.5,153.0,168.25,138.8
2018,12,10,11,15,22.0,148.5,2.55,11.8,158.5,155.15,126.92
2018,12,10,11,30,9.0,160.0,2.5,12.1,164.0,154.74,125.73
2018,12,10,11,45,46.0,179.5,2.4,12.35,202.0,229.91,189.22
2018,12,10,12,0,83.0,199.0,2.3,12.6,240.0,290.78,239.63
2018,12,10,12,15,308.0,170.5,2.3,12.75,319.5,515.25,424.46
2018,12,10,12,30,533.0,142.0,2.3,12.9,399.0,719.45,581.64
2018,12,10,12,45,713.5,102.5,2.3,13.05,438.5,849.13,674.63
2018,12,10,13,0,894.0,63.0,2.3,13.2,478.0,942.18,739.49
2018,12,10,13,15,887.0,61.5,2.35,13.25,460.5,918.32,722.76
2018,12,10,13,30,880.0,60.0,2.4,13.3,443.0,891.4,705.07
2018,12,10,13,45,868.0,59.0,2.4,13.3,419.0,857.87,682.22
2018,12,10,14,0,856.0,58.0,2.4,13.3,395.0,821.91,657.43
2018,12,10,14,15,837.5,56.0,2.3,13.2,364.5,777.01,625.25
2018,12,10,14,30,819.0,54.0,2.2,13.1,334.0,730.63,591.53
2018,12,10,14,45,791.0,52.0,2.15,12.95,298.5,682.88,556.53
2018,12,10,15,0,763.0,50.0,2.1,12.8,263.0,627.28,514.57
2018,12,10,15,15,720.5,46.0,2.1,12.8,223.5,559.63,461.6
2018,12,10,15,30,678.0,42.0,2.1,12.8,184.0,493.91,406.56
2018,12,10,15,45,611.0,38.0,1.75,11.55,144.5,416.54,340.58
2018,12,10,16,0,544.0,34.0,1.4,10.3,105.0,343.96,275.64
2018,12,10,16,15,416.0,27.0,1.5,9.9,69.5,245.73,180.21
2018,12,10,16,30,288.0,20.0,1.6,9.5,34.0,154.83,0.0
2018,12,10,16,45,144.0,10.0,1.65,9.1,17.0,59.73,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,7,15,124.5,8.5,1.45,3.85,13.0,7.26,0.0
2018,12,11,7,30,249.0,17.0,1.5,4.4,26.0,112.55,0.0
2018,12,11,7,45,394.5,24.5,1.55,4.95,61.0,224.0,151.21
2018,12,11,8,0,540.0,32.0,1.6,5.5,96.0,331.31,268.19
2018,12,11,8,15,611.0,36.5,1.65,6.1,136.0,405.9,337.41
2018,12,11,8,30,682.0,41.0,1.7,6.7,176.0,485.8,407.23
2018,12,11,8,45,509.5,63.0,1.75,7.3,176.0,437.83,370.19
2018,12,11,9,0,337.0,85.0,1.8,7.9,176.0,362.56,308.44
2018,12,11,9,15,456.0,86.0,1.75,8.45,227.0,465.77,394.75
2018,12,11,9,30,575.0,87.0,1.7,9.0,278.0,585.88,489.1
2018,12,11,9,45,704.0,74.5,1.7,9.5,331.0,697.19,571.84
2018,12,11,10,0,833.0,62.0,1.7,10.0,384.0,809.22,651.76
2018,12,11,10,15,853.5,62.0,1.7,10.45,410.5,842.77,672.75
2018,12,11,10,30,874.0,62.0,1.7,10.9,437.0,882.95,699.01
2018,12,11,10,45,879.5,64.0,1.7,11.3,455.0,909.87,715.62
2018,12,11,11,0,885.0,66.0,1.7,11.7,473.0,933.73,730.16
2018,12,11,11,15,850.5,75.0,1.75,12.05,474.0,936.14,730.67
2018,12,11,11,30,816.0,84.0,1.8,12.4,475.0,923.63,721.22
2018,12,11,11,45,837.0,79.5,1.9,12.7,484.0,943.77,735.53
2018,12,11,12,0,858.0,75.0,2.0,13.0,493.0,960.5,747.17
2018,12,11,12,15,877.0,70.5,2.05,13.15,495.0,960.82,747.44
2018,12,11,12,30,896.0,66.0,2.1,13.3,497.0,968.4,753.09
2018,12,11,12,45,892.5,64.5,2.15,13.45,486.0,954.68,744.07
2018,12,11,13,0,889.0,63.0,2.2,13.6,475.0,937.57,733.0
2018,12,11,13,15,879.5,62.0,2.25,13.6,457.0,912.28,716.66
2018,12,11,13,30,870.0,61.0,2.3,13.6,439.0,884.06,698.23
2018,12,11,13,45,856.5,59.5,2.3,13.6,414.0,848.86,674.21
2018,12,11,14,0,843.0,58.0,2.3,13.6,389.0,811.34,648.33
2018,12,11,14,15,813.0,57.5,2.2,13.45,356.5,767.77,617.23
2018,12,11,14,30,783.0,57.0,2.1,13.3,324.0,714.63,578.57
2018,12,11,14,45,762.0,53.5,1.95,13.1,290.5,663.91,540.77
2018,12,11,15,0,741.0,50.0,1.8,12.9,257.0,612.55,501.54
2018,12,11,15,15,698.5,46.5,1.8,12.9,218.5,546.53,449.91
2018,12,11,15,30,656.0,43.0,1.8,12.9,180.0,482.43,396.37
2018,12,11,15,45,571.0,39.5,1.55,11.95,140.0,396.25,323.55
2018,12,11,16,0,486.0,36.0,1.3,11.0,100.0,322.8,258.23
2018,12,11,16,15,350.0,28.0,1.4,10.55,65.0,223.81,163.99
2018,12,11,16,30,214.0,20.0,1.5,10.1,30.0,125.07,0.0
2018,12,11,16,45,107.0,10.0,1.65,9.7,15.0,46.75,0.0
2018,12,11,17,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,12,7,15,45.5,7.5,3.0,6.65,9.0,0.0,0.0
2018,12,12,7,30,91.0,15.0,3.2,6.8,18.0,48.48,0.0
2018,12,12,7,45,178.5,27.0,3.4,6.95,44.0,134.0,86.02
2018,12,12,8,0,266.0,39.0,3.6,7.1,70.0,205.1,165.78
2018,12,12,8,15,325.0,50.0,3.6,7.4,103.0,264.22,221.41
2018,12,12,8,30,384.0,61.0,3.6,7.7,136.0,329.27,280.1
2018,12,12,8,45,553.0,57.0,3.6,8.0,191.0,458.27,391.33
2018,12,12,9,0,722.0,53.0,3.6,8.3,246.0,591.98,502.37
2018,12,12,9,15,716.0,60.5,3.6,8.75,274.5,628.03,529.89
2018,12,12,9,30,710.0,68.0,3.6,9.2,303.0,661.41,554.95
2018,12,12,9,45,717.0,75.0,3.6,9.7,331.5,707.51,589.13
2018,12,12,10,0,724.0,82.0,3.6,10.2,360.0,746.77,617.22
2018,12,12,10,15,809.0,71.0,3.6,10.6,401.0,823.88,673.6
2018,12,12,10,30,894.0,60.0,3.6,11.0,442.0,897.31,725.6
2018,12,12,10,45,905.5,60.0,3.6,11.45,461.5,927.51,744.99
2018,12,12,11,0,917.0,60.0,3.6,11.9,481.0,954.81,762.51
2018,12,12,11,15,924.0,60.5,3.65,12.2,493.5,975.42,775.95
2018,12,12,11,30,931.0,61.0,3.7,12.5,506.0,992.63,787.1
2018,12,12,11,45,934.0,60.5,3.75,12.8,510.5,1001.03,792.11
2018,12,12,12,0,937.0,60.0,3.8,13.1,515.0,1005.77,794.76
2018,12,12,12,15,933.5,60.5,3.8,13.25,511.5,1001.89,791.58
2018,12,12,12,30,930.0,61.0,3.8,13.4,508.0,994.34,786.04
2018,12,12,12,45,922.0,62.0,3.85,13.6,497.0,979.57,775.75
2018,12,12,13,0,914.0,63.0,3.9,13.8,486.0,961.4,763.19
2018,12,12,13,15,871.0,68.0,3.85,13.8,459.0,912.9,728.73
2018,12,12,13,30,828.0,73.0,3.8,13.8,432.0,872.14,699.88
2018,12,12,13,45,805.5,70.0,3.75,13.8,403.0,827.65,668.0
2018,12,12,14,0,783.0,67.0,3.7,13.8,374.0,781.41,634.48
2018,12,12,14,15,726.0,69.0,3.4,13.6,336.5,711.59,581.99
2018,12,12,14,30,669.0,71.0,3.1,13.4,299.0,647.8,533.42
2018,12,12,14,45,659.0,65.0,2.85,13.2,269.5,606.29,501.47
2018,12,12,15,0,649.0,59.0,2.6,13.0,240.0,563.64,467.75
2018,12,12,15,15,642.0,53.5,2.6,13.0,210.5,517.98,430.43
2018,12,12,15,30,635.0,48.0,2.6,13.0,181.0,475.86,393.61
2018,12,12,15,45,521.5,42.5,2.15,11.55,136.0,377.4,310.37
2018,12,12,16,0,408.0,37.0,1.7,10.1,91.0,284.18,229.36
2018,12,12,16,15,338.5,28.5,1.75,9.6,62.0,219.58,162.28
2018,12,12,16,30,269.0,20.0,1.8,9.1,33.0,148.4,0.0
2018,12,12,16,45,134.5,10.0,1.8,8.6,16.5,56.8,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.0,2.05,4.7,11.5,0.0,0.0
2018,12,13,7,30,226.0,16.0,2.1,5.2,23.0,101.89,0.0
2018,12,13,7,45,371.5,23.0,2.15,5.7,56.5,209.8,131.96
2018,12,13,8,0,517.0,30.0,2.2,6.2,90.0,316.06,254.78
2018,12,13,8,15,591.0,35.5,2.4,6.75,130.0,391.63,326.09
2018,12,13,8,30,665.0,41.0,2.6,7.3,170.0,473.27,398.58
2018,12,13,8,45,710.5,44.5,2.75,7.8,209.5,539.62,456.24
2018,12,13,9,0,756.0,48.0,2.9,8.3,249.0,608.23,512.57
2018,12,13,9,15,786.0,51.0,2.95,8.9,285.5,666.61,557.48
2018,12,13,9,30,816.0,54.0,3.0,9.5,322.0,725.1,601.08
2018,12,13,9,45,836.0,55.5,3.1,10.05,353.5,765.13,629.87
2018,12,13,10,0,856.0,57.0,3.2,10.6,385.0,811.22,662.74
2018,12,13,10,15,870.0,58.5,3.2,11.0,410.5,850.45,689.66
2018,12,13,10,30,884.0,60.0,3.2,11.4,436.0,887.42,714.57
2018,12,13,10,45,893.5,60.5,3.25,11.8,455.0,916.34,733.71
2018,12,13,11,0,903.0,61.0,3.3,12.2,474.0,942.33,750.73
2018,12,13,11,15,908.5,62.0,3.3,12.45,486.5,962.09,763.33
2018,12,13,11,30,914.0,63.0,3.3,12.7,499.0,978.48,773.64
2018,12,13,11,45,916.5,63.0,3.35,12.95,503.5,987.09,778.97
2018,12,13,12,0,919.0,63.0,3.4,13.2,508.0,992.11,781.99
2018,12,13,12,15,915.5,63.5,3.35,13.35,504.5,988.36,778.51
2018,12,13,12,30,912.0,64.0,3.3,13.5,501.0,981.02,772.76
2018,12,13,12,45,905.0,64.5,3.3,13.65,490.5,966.79,762.71
2018,12,13,13,0,898.0,65.0,3.3,13.8,480.0,949.2,750.46
2018,12,13,13,15,889.0,64.0,3.25,13.8,462.0,924.45,733.26
2018,12,13,13,30,880.0,63.0,3.2,13.8,444.0,896.7,713.97
2018,12,13,13,45,866.0,62.0,3.15,13.85,419.5,861.72,689.25
2018,12,13,14,0,852.0,61.0,3.1,13.9,395.0,824.41,662.71
2018,12,13,14,15,831.5,59.5,2.95,13.7,364.5,787.12,635.9
2018,12,13,14,30,811.0,58.0,2.8,13.5,334.0,739.61,601.05
2018,12,13,14,45,781.0,55.5,2.6,13.3,298.5,682.47,558.03
2018,12,13,15,0,751.0,53.0,2.4,13.1,263.0,625.25,514.01
2018,12,13,15,15,707.5,49.5,2.4,13.1,224.0,558.05,461.11
2018,12,13,15,30,664.0,46.0,2.4,13.1,185.0,492.69,406.2
2018,12,13,15,45,592.5,41.0,2.05,11.65,145.0,411.87,337.81
2018,12,13,16,0,521.0,36.0,1.7,10.2,105.0,336.27,270.83
2018,12,13,16,15,389.5,28.5,1.75,9.7,69.5,244.14,180.8
2018,12,13,16,30,258.0,21.0,1.8,9.2,34.0,145.16,0.0
2018,12,13,16,45,129.0,10.5,1.85,8.65,17.0,55.47,0.0
2018,12,13,17,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.65,8.9,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.8,9.2,5.0,4.27,0.0
2018,12,14,7,45,0.0,11.0,2.95,9.55,11.0,9.05,0.08
2018,12,14,8,0,0.0,17.0,3.1,9.9,17.0,14.0,5.96
2018,12,14,8,15,0.0,23.0,3.3,10.3,23.0,18.95,10.53
2018,12,14,8,30,0.0,29.0,3.5,10.7,29.0,23.92,14.99
2018,12,14,8,45,0.0,35.5,3.7,11.1,35.5,29.31,19.76
2018,12,14,9,0,0.0,42.0,3.9,11.5,42.0,34.7,24.47
2018,12,14,9,15,0.0,30.0,4.05,11.8,30.0,24.74,15.83
2018,12,14,9,30,0.0,18.0,4.2,12.1,18.0,14.82,7.21
2018,12,14,9,45,0.0,24.5,4.35,12.4,24.5,20.2,11.84
2018,12,14,10,0,0.0,31.0,4.5,12.7,31.0,25.59,16.44
2018,12,14,10,15,0.0,51.0,4.55,12.8,51.0,42.2,30.67
2018,12,14,10,30,0.0,71.0,4.6,12.9,71.0,58.88,44.85
2018,12,14,10,45,13.0,84.0,4.65,13.05,90.0,82.13,65.14
2018,12,14,11,0,26.0,97.0,4.7,13.2,109.0,115.23,93.62
2018,12,14,11,15,197.0,131.0,4.75,13.25,224.5,352.88,296.92
2018,12,14,11,30,368.0,165.0,4.8,13.3,340.0,586.47,486.53
2018,12,14,11,45,521.0,140.5,4.85,13.35,391.0,707.65,582.55
2018,12,14,12,0,674.0,116.0,4.9,13.4,442.0,839.05,682.04
2018,12,14,12,15,647.0,122.0,4.85,13.45,433.5,819.24,665.96
2018,12,14,12,30,620.0,128.0,4.8,13.5,425.0,796.54,648.73
2018,12,14,12,45,369.5,135.5,4.8,13.55,311.5,549.35,456.02
2018,12,14,13,0,119.0,143.0,4.8,13.6,198.0,273.32,227.73
2018,12,14,13,15,59.5,117.0,4.7,13.55,144.5,168.29,139.26
2018,12,14,13,30,0.0,91.0,4.6,13.5,91.0,76.94,59.97
2018,12,14,13,45,19.0,94.0,4.5,13.45,101.5,105.28,85.01
2018,12,14,14,0,38.0,97.0,4.4,13.4,112.0,125.01,102.56
2018,12,14,14,15,38.0,90.0,4.25,13.25,104.0,116.83,95.74
2018,12,14,14,30,38.0,83.0,4.1,13.1,96.0,108.65,88.89
2018,12,14,14,45,76.0,70.0,3.95,12.95,92.5,133.84,111.58
2018,12,14,15,0,114.0,57.0,3.8,12.8,89.0,154.83,130.2
2018,12,14,15,15,140.0,63.5,3.8,12.8,97.0,177.35,148.98
2018,12,14,15,30,166.0,70.0,3.8,12.8,105.0,198.69,165.81
2018,12,14,15,45,149.0,59.5,3.35,12.25,85.5,169.61,139.36
2018,12,14,16,0,132.0,49.0,2.9,11.7,66.0,142.75,114.03
2018,12,14,16,15,83.5,31.5,2.85,11.5,41.0,91.45,65.48
2018,12,14,16,30,35.0,14.0,2.8,11.3,16.0,35.73,0.0
2018,12,14,16,45,17.5,7.0,2.7,11.1,8.0,12.31,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,1.65,8.85,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,1.7,9.1,11.0,16.28,0.0
2018,12,15,7,45,45.0,25.0,1.75,9.4,29.5,53.26,26.51
2018,12,15,8,0,70.0,40.0,1.8,9.7,48.0,88.1,67.26
2018,12,15,8,15,93.5,56.0,1.9,10.0,71.0,122.5,99.09
2018,12,15,8,30,117.0,72.0,2.0,10.3,94.0,158.96,131.83
2018,12,15,8,45,117.0,86.5,2.1,10.55,113.0,180.17,150.9
2018,12,15,9,0,117.0,101.0,2.2,10.8,132.0,201.36,169.4
2018,12,15,9,15,90.0,113.5,2.2,11.2,139.5,199.94,167.62
2018,12,15,9,30,63.0,126.0,2.2,11.6,147.0,181.73,151.48
2018,12,15,9,45,44.0,128.5,2.2,12.0,143.5,168.54,139.59
2018,12,15,10,0,25.0,131.0,2.2,12.4,140.0,154.67,126.98
2018,12,15,10,15,59.0,151.0,2.15,12.8,175.0,208.32,172.52
2018,12,15,10,30,93.0,171.0,2.1,13.2,210.0,264.21,218.85
2018,12,15,10,45,54.0,167.5,2.05,13.6,190.5,223.97,183.85
2018,12,15,11,0,15.0,164.0,2.0,14.0,171.0,166.39,134.67
2018,12,15,11,15,42.0,178.0,2.0,14.2,198.0,225.25,183.93
2018,12,15,11,30,69.0,192.0,2.0,14.4,225.0,268.91,219.85
2018,12,15,11,45,94.0,200.5,1.95,14.6,245.5,304.18,248.57
2018,12,15,12,0,119.0,209.0,1.9,14.8,266.0,360.27,293.2
2018,12,15,12,15,178.0,203.0,1.9,14.95,288.0,409.73,333.63
2018,12,15,12,30,237.0,197.0,1.9,15.1,310.0,479.61,388.87
2018,12,15,12,45,207.5,191.5,1.9,15.2,289.0,421.29,342.94
2018,12,15,13,0,178.0,186.0,1.9,15.3,268.0,384.21,313.54
2018,12,15,13,15,121.0,178.0,1.8,15.3,233.0,318.67,260.19
2018,12,15,13,30,64.0,170.0,1.7,15.3,198.0,236.57,192.85
2018,12,15,13,45,35.0,146.0,1.65,15.3,161.0,180.47,146.6
2018,12,15,14,0,6.0,122.0,1.6,15.3,124.0,115.17,91.8
2018,12,15,14,15,15.5,103.0,1.55,15.2,108.5,103.75,82.94
2018,12,15,14,30,25.0,84.0,1.5,15.1,93.0,99.51,79.88
2018,12,15,14,45,36.5,90.5,1.4,14.95,101.5,116.41,94.48
2018,12,15,15,0,48.0,97.0,1.3,14.8,110.0,134.25,109.55
2018,12,15,15,15,24.0,73.5,1.3,14.8,80.0,89.04,70.71
2018,12,15,15,30,0.0,50.0,1.3,14.8,50.0,42.15,30.27
2018,12,15,15,45,0.0,39.5,1.4,13.9,39.5,32.68,22.09
2018,12,15,16,0,0.0,29.0,1.5,13.0,29.0,23.95,14.4
2018,12,15,16,15,8.0,19.0,1.55,12.55,19.5,19.84,9.88
2018,12,15,16,30,16.0,9.0,1.6,12.1,10.0,16.22,0.0
2018,12,15,16,45,8.0,4.5,1.65,11.65,5.0,6.75,0.0
2018,12,15,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,2.75,10.55,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,2.8,10.8,4.0,3.41,0.0
2018,12,16,7,45,0.0,10.0,2.85,11.1,10.0,8.22,0.0
2018,12,16,8,0,0.0,16.0,2.9,11.4,16.0,13.17,5.15
2018,12,16,8,15,0.0,23.0,3.05,11.6,23.0,18.95,10.43
2018,12,16,8,30,0.0,30.0,3.2,11.8,30.0,24.75,15.61
2018,12,16,8,45,0.0,33.5,3.4,12.05,33.5,27.64,18.23
2018,12,16,9,0,0.0,37.0,3.6,12.3,37.0,30.55,20.79
2018,12,16,9,15,0.0,36.0,3.65,12.5,36.0,29.71,20.08
2018,12,16,9,30,0.0,35.0,3.7,12.7,35.0,28.89,19.35
2018,12,16,9,45,0.0,28.5,3.7,12.9,28.5,23.51,14.67
2018,12,16,10,0,0.0,22.0,3.7,13.1,22.0,18.14,10.0
2018,12,16,10,15,0.0,32.5,3.8,13.2,32.5,26.83,17.45
2018,12,16,10,30,0.0,43.0,3.9,13.3,43.0,35.55,24.88
2018,12,16,10,45,0.0,59.0,4.0,13.45,59.0,48.87,36.19
2018,12,16,11,0,0.0,75.0,4.1,13.6,75.0,62.23,47.47
2018,12,16,11,15,0.0,67.0,4.05,13.6,67.0,55.55,41.75
2018,12,16,11,30,0.0,59.0,4.0,13.6,59.0,48.88,36.07
2018,12,16,11,45,2.0,65.5,3.95,13.6,66.5,56.25,42.4
2018,12,16,12,0,4.0,72.0,3.9,13.6,74.0,63.63,48.75
2018,12,16,12,15,2.0,68.0,3.85,13.6,69.0,58.34,44.16
2018,12,16,12,30,0.0,64.0,3.8,13.6,64.0,53.05,39.59
2018,12,16,12,45,0.0,54.5,3.75,13.6,54.5,45.14,32.89
2018,12,16,13,0,0.0,45.0,3.7,13.6,45.0,37.23,26.19
2018,12,16,13,15,0.0,44.0,3.7,13.6,44.0,36.39,25.51
2018,12,16,13,30,0.0,43.0,3.7,13.6,43.0,35.56,24.83
2018,12,16,13,45,0.0,42.0,3.75,13.6,42.0,34.72,24.15
2018,12,16,14,0,0.0,41.0,3.8,13.6,41.0,33.88,23.47
2018,12,16,14,15,0.0,33.5,3.8,13.5,33.5,27.65,18.17
2018,12,16,14,30,0.0,26.0,3.8,13.4,26.0,21.44,12.85
2018,12,16,14,45,0.0,25.5,3.75,13.35,25.5,21.02,12.51
2018,12,16,15,0,0.0,25.0,3.7,13.3,25.0,20.6,12.15
2018,12,16,15,15,0.0,22.5,3.7,13.3,22.5,18.53,10.33
2018,12,16,15,30,0.0,20.0,3.7,13.3,20.0,16.46,8.48
2018,12,16,15,45,0.0,16.5,3.6,13.0,16.5,13.57,5.91
2018,12,16,16,0,0.0,13.0,3.5,12.7,13.0,10.68,3.3
2018,12,16,16,15,0.0,9.5,3.45,12.6,9.5,7.8,0.45
2018,12,16,16,30,0.0,6.0,3.4,12.5,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.35,12.45,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,7,15,6.0,3.0,1.45,7.6,3.0,0.0,0.0
2018,12,17,7,30,12.0,6.0,1.4,8.1,6.0,9.73,0.0
2018,12,17,7,45,7.0,18.5,1.35,8.65,18.5,20.32,5.3
2018,12,17,8,0,2.0,31.0,1.3,9.2,31.0,28.46,17.83
2018,12,17,8,15,10.5,46.5,1.4,9.65,48.5,48.59,35.91
2018,12,17,8,30,19.0,62.0,1.5,10.1,66.0,75.82,59.91
2018,12,17,8,45,63.0,80.0,1.55,10.5,96.0,124.88,103.16
2018,12,17,9,0,107.0,98.0,1.6,10.9,126.0,190.39,159.76
2018,12,17,9,15,163.5,112.0,1.55,11.25,161.5,251.69,212.14
2018,12,17,9,30,220.0,126.0,1.5,11.6,197.0,333.0,279.39
2018,12,17,9,45,412.5,112.0,1.5,11.9,261.5,495.25,411.81
2018,12,17,10,0,605.0,98.0,1.5,12.2,326.0,662.14,538.96
2018,12,17,10,15,731.5,79.5,1.5,12.45,374.0,762.5,609.99
2018,12,17,10,30,858.0,61.0,1.5,12.7,422.0,862.18,678.71
2018,12,17,10,45,868.0,62.0,1.5,12.95,441.5,892.01,696.91
2018,12,17,11,0,878.0,63.0,1.5,13.2,461.0,919.06,713.9
2018,12,17,11,15,883.5,63.5,1.5,13.35,473.0,938.15,725.67
2018,12,17,11,30,889.0,64.0,1.5,13.5,485.0,953.99,735.37
2018,12,17,11,45,848.5,74.5,1.55,13.6,479.5,946.3,730.09
2018,12,17,12,0,808.0,85.0,1.6,13.7,474.0,923.47,714.83
2018,12,17,12,15,601.5,129.5,1.65,13.75,418.5,783.47,617.37
2018,12,17,12,30,395.0,174.0,1.7,13.8,363.0,625.17,501.16
2018,12,17,12,45,344.5,175.5,1.7,13.85,338.0,553.25,448.02
2018,12,17,13,0,294.0,177.0,1.7,13.9,313.0,503.28,409.37
2018,12,17,13,15,233.0,162.5,1.7,13.8,267.5,423.17,346.85
2018,12,17,13,30,172.0,148.0,1.7,13.7,222.0,325.13,268.92
2018,12,17,13,45,189.0,153.5,1.7,13.65,231.0,344.38,285.42
2018,12,17,14,0,206.0,159.0,1.7,13.6,240.0,362.85,300.57
2018,12,17,14,15,160.0,138.5,1.6,13.35,198.5,293.15,243.7
2018,12,17,14,30,114.0,118.0,1.5,13.1,157.0,226.21,188.38
2018,12,17,14,45,158.0,103.5,1.4,12.85,151.5,253.74,212.42
2018,12,17,15,0,202.0,89.0,1.3,12.6,146.0,261.15,219.14
2018,12,17,15,15,127.0,75.5,1.3,12.6,109.5,172.53,143.68
2018,12,17,15,30,52.0,62.0,1.3,12.6,73.0,104.55,84.53
2018,12,17,15,45,59.0,51.0,1.2,11.65,61.0,94.52,75.63
2018,12,17,16,0,66.0,40.0,1.1,10.7,49.0,83.9,65.43
2018,12,17,16,15,55.5,29.0,1.1,10.45,34.5,64.41,45.36
2018,12,17,16,30,45.0,18.0,1.1,10.2,20.0,46.83,0.0
2018,12,17,16,45,22.5,9.0,1.15,9.95,10.0,15.95,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.55,7.7,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.5,8.2,10.0,24.49,0.0
2018,12,18,7,45,149.5,22.5,1.5,8.7,36.5,109.9,48.65
2018,12,18,8,0,255.0,36.0,1.5,9.2,63.0,194.0,151.74
2018,12,18,8,15,361.0,41.5,1.55,9.65,98.0,273.61,224.58
2018,12,18,8,30,467.0,47.0,1.6,10.1,133.0,362.29,301.65
2018,12,18,8,45,348.5,70.5,1.65,10.5,143.0,333.3,279.69
2018,12,18,9,0,230.0,94.0,1.7,10.9,153.0,282.7,238.11
2018,12,18,9,15,430.0,85.0,1.7,11.25,215.5,441.36,371.11
2018,12,18,9,30,630.0,76.0,1.7,11.6,278.0,609.36,502.96
2018,12,18,9,45,672.0,77.0,1.65,11.9,312.0,668.42,544.93
2018,12,18,10,0,714.0,78.0,1.6,12.2,346.0,728.03,587.01
2018,12,18,10,15,621.0,102.0,1.55,12.5,346.5,699.52,563.5
2018,12,18,10,30,528.0,126.0,1.5,12.8,347.0,653.94,528.2
2018,12,18,10,45,649.5,106.0,1.45,13.1,390.5,763.23,607.17
2018,12,18,11,0,771.0,86.0,1.4,13.4,434.0,858.58,671.71
2018,12,18,11,15,822.5,76.5,1.4,13.6,457.0,907.7,703.48
2018,12,18,11,30,874.0,67.0,1.4,13.8,480.0,943.31,726.21
2018,12,18,11,45,877.0,67.5,1.35,13.95,485.5,953.36,731.05
2018,12,18,12,0,880.0,68.0,1.3,14.1,491.0,960.0,734.02
2018,12,18,12,15,879.5,67.5,1.35,14.2,488.5,958.4,733.42
2018,12,18,12,30,879.0,67.0,1.4,14.3,486.0,953.33,730.74
2018,12,18,12,45,792.5,85.0,1.4,14.4,457.0,897.31,692.69
2018,12,18,13,0,706.0,103.0,1.4,14.5,428.0,834.33,649.95
2018,12,18,13,15,549.5,131.0,1.4,14.5,378.5,700.77,555.94
2018,12,18,13,30,393.0,159.0,1.4,14.5,329.0,580.88,466.96
2018,12,18,13,45,321.5,158.0,1.45,14.55,292.0,487.01,396.38
2018,12,18,14,0,250.0,157.0,1.5,14.6,255.0,416.27,340.97
2018,12,18,14,15,175.0,148.5,1.5,14.45,214.5,319.13,263.35
2018,12,18,14,30,100.0,140.0,1.5,14.3,174.0,244.73,201.83
2018,12,18,14,45,128.5,125.5,1.45,14.15,164.5,245.99,204.09
2018,12,18,15,0,157.0,111.0,1.4,14.0,155.0,244.92,203.71
2018,12,18,15,15,234.5,89.5,1.4,14.0,144.5,277.69,231.14
2018,12,18,15,30,312.0,68.0,1.4,14.0,134.0,303.24,250.87
2018,12,18,15,45,397.5,51.5,1.2,13.0,117.5,320.75,262.52
2018,12,18,16,0,483.0,35.0,1.0,12.0,101.0,325.89,260.81
2018,12,18,16,15,379.0,28.0,1.05,11.65,68.5,242.24,180.85
2018,12,18,16,30,275.0,21.0,1.1,11.3,36.0,156.66,10.92
2018,12,18,16,45,137.5,10.5,1.15,10.95,18.0,59.7,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,15,32.5,3.5,1.0,8.8,4.0,0.0,0.0
2018,12,19,7,30,65.0,7.0,1.0,9.1,8.0,30.69,0.0
2018,12,19,7,45,45.5,6.5,0.95,9.45,8.5,34.54,10.08
2018,12,19,8,0,26.0,6.0,0.9,9.8,9.0,26.35,16.09
2018,12,19,8,15,14.5,11.0,1.0,10.15,13.0,18.93,10.7
2018,12,19,8,30,3.0,16.0,1.1,10.5,17.0,14.93,7.32
2018,12,19,8,45,6.5,24.0,1.2,10.85,26.0,24.45,15.77
2018,12,19,9,0,10.0,32.0,1.3,11.2,35.0,33.94,24.19
2018,12,19,9,15,5.0,50.5,1.4,11.6,52.0,45.41,33.96
2018,12,19,9,30,0.0,69.0,1.5,12.0,69.0,57.87,44.43
2018,12,19,9,45,10.5,83.0,1.6,12.45,87.0,79.48,63.19
2018,12,19,10,0,21.0,97.0,1.7,12.9,105.0,110.73,89.89
2018,12,19,10,15,24.5,100.5,1.75,13.15,110.5,117.45,95.46
2018,12,19,10,30,28.0,104.0,1.8,13.4,116.0,124.44,101.28
